ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 00:00,2,0.000,ALERT,211.70,294.86,59.996,1438660803,"201051344000955","174011321042388",0.00,15.50,0,281.03,298.77,0.0,0.0,0.000,206623.8,206623.8,9202,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660879,341070.00
08/04/2015 00:00,2,0.000,ALERT,213.29,296.36,59.996,1438660803,"274151322000095","174011321042388",0.00,16.00,0,282.84,299.67,0.0,0.0,0.000,506192.6,506192.6,10104,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660880,341071.00
08/04/2015 00:00,2,0.000,ALERT,211.70,295.46,59.981,1438660803,"201051344000868","174011321042388",0.00,15.30,0,281.64,299.67,0.0,0.0,0.000,193310.3,193310.3,9213,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660882,341072.00
08/04/2015 00:00,2,0.000,ALERT,212.38,295.16,59.996,1438660803,"201051344000853","174011321042388",0.00,15.30,0,280.73,298.77,0.0,0.0,0.000,199705.0,199705.0,9217,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660884,341073.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.06,60.039,1438660803,"201051344000582","174011321042388",0.00,15.30,0,281.94,299.37,0.0,0.0,0.000,199135.8,199135.8,9189,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660886,341074.00
08/04/2015 00:00,2,0.000,ALERT,211.93,294.86,60.002,1438660803,"201051344000469","174011321042388",0.00,15.00,0,280.13,298.17,0.0,0.0,0.000,194994.2,194994.2,9210,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660888,341075.00
08/04/2015 00:00,2,0.000,ALERT,211.70,294.86,60.002,1438660803,"201051344000988","174011321042388",0.00,15.50,0,279.23,298.47,0.0,0.0,0.000,194210.7,194210.7,9196,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660890,341076.00
08/04/2015 00:00,2,0.000,ALERT,211.70,294.86,60.002,1438660803,"201051344001158","174011321042388",0.00,15.00,0,280.73,298.17,0.0,0.0,0.000,199986.5,199986.5,9197,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660891,341077.00
08/04/2015 00:00,2,0.000,ALERT,211.70,294.26,59.996,1438660803,"201051344001025","174011321042388",0.00,15.00,0,280.43,299.37,0.0,0.0,0.000,204210.1,204210.1,9195,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660893,341078.00
08/04/2015 00:00,2,0.000,ALERT,211.93,295.46,59.965,1438660803,"201051344000569","174011321042388",0.00,15.50,0,281.33,299.67,0.0,0.0,0.000,207491.2,207491.2,9216,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660895,341079.00
08/04/2015 00:00,2,0.000,ALERT,213.06,294.86,60.002,1438660803,"274151322000094","174011321042388",0.00,16.00,0,281.33,298.17,0.0,0.0,0.000,385711.6,385711.6,10604,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660897,341080.00
08/04/2015 00:00,2,0.000,ALERT,211.93,295.46,59.970,1438660803,"201051344000458","174011321042388",0.00,16.00,0,281.03,299.67,0.0,0.0,0.000,203204.2,203204.2,9206,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660899,341081.00
08/04/2015 00:00,2,0.000,ALERT,213.51,295.16,59.975,1438660803,"274151322000087","174011321042388",0.00,18.70,0,281.33,298.47,0.0,0.0,0.000,457301.0,457301.0,10049,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660900,341082.00
08/04/2015 00:00,2,0.000,ALERT,213.06,295.76,60.002,1438660803,"274151322000052","174011321042388",0.00,16.70,0,281.64,299.07,0.0,0.0,0.000,488929.8,488929.8,10464,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660902,341083.00
08/04/2015 00:00,2,0.000,ALERT,212.61,295.76,60.002,1438660803,"201051344001145","174011321042388",0.00,15.50,0,281.64,299.67,0.0,0.0,0.000,208299.6,208299.6,9215,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660904,341084.00
08/04/2015 00:00,2,0.000,ALERT,212.61,295.46,60.002,1438660803,"201051344000685","174011321042388",0.00,15.50,0,281.03,299.07,0.0,0.0,0.000,207082.3,207082.3,9217,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660906,341085.00
08/04/2015 00:00,2,0.000,ALERT,213.06,295.16,60.034,1438660803,"274151322000088","174011321042388",0.00,16.70,0,281.64,298.77,0.0,0.0,0.000,469069.0,469069.0,10067,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660908,341086.00
08/04/2015 00:00,2,0.000,ALERT,212.38,295.46,60.007,1438660803,"201051344000438","174011321042388",0.00,15.30,0,281.33,299.67,0.0,0.0,0.000,207110.1,207110.1,9189,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660910,341087.00
08/04/2015 00:00,2,0.000,ALERT,211.93,295.46,60.034,1438660803,"201051344001135","174011321042388",0.00,15.30,0,281.03,299.37,0.0,0.0,0.000,198602.2,198602.2,9175,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660911,341088.00
08/04/2015 00:00,2,0.000,ALERT,212.38,294.86,60.012,1438660803,"201051344000417","174011321042388",0.00,15.80,0,280.73,298.17,0.0,0.0,0.000,202361.6,202361.6,9191,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660913,341089.00
08/04/2015 00:00,2,0.000,ALERT,211.93,295.76,60.028,1438660803,"201051344000594","174011321042388",0.00,15.80,0,281.03,299.07,0.0,0.0,0.000,203758.3,203758.3,9208,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660915,341090.00
08/04/2015 00:00,2,0.000,ALERT,213.74,295.76,59.996,1438660803,"274151322000083","174011321042388",0.00,16.30,0,281.94,299.37,0.0,0.0,0.000,484868.7,484868.7,10494,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660917,341091.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.06,60.012,1438660803,"201051344000585","174011321042388",0.00,15.80,0,281.03,299.07,0.0,0.0,0.000,203183.4,203183.4,9190,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660919,341092.00
08/04/2015 00:00,2,0.000,ALERT,213.51,296.06,59.991,1438660803,"274151322000054","174011321042388",0.00,16.70,0,281.64,299.37,0.0,0.0,0.000,479757.1,479757.1,10057,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660920,341093.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.96,60.002,1438660803,"201051344001203","174011321042388",0.00,15.50,0,281.03,300.87,0.0,0.0,0.000,204099.9,204099.9,9202,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660922,341094.00
08/04/2015 00:00,2,0.000,ALERT,212.16,296.96,60.002,1438660803,"201051344000646","174011321042388",0.00,15.30,0,280.73,298.77,0.0,0.0,0.000,200604.1,200604.1,9188,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660924,341095.00
08/04/2015 00:00,2,0.000,ALERT,214.41,296.96,59.986,1438660803,"274151322000068","174011321042388",0.00,17.00,0,281.03,297.87,0.0,0.0,0.000,384955.9,384955.9,10213,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660926,341096.00
08/04/2015 00:00,2,0.000,ALERT,214.19,297.57,59.996,1438660803,"274151322000076","174011321042388",0.00,16.30,0,281.64,299.07,0.0,0.0,0.000,512237.8,512237.8,10472,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660928,341097.00
08/04/2015 00:00,2,0.000,ALERT,212.38,297.57,59.970,1438660803,"201051344000890","174011321042388",0.00,15.80,0,281.33,300.27,0.0,0.0,0.000,205196.4,205196.4,9200,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660929,341098.00
08/04/2015 00:00,2,0.000,ALERT,212.38,296.96,60.002,1438660803,"201051344000900","174011321042388",0.00,15.30,0,280.73,297.87,0.0,0.0,0.000,205958.8,205958.8,9226,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660931,341099.00
08/04/2015 00:00,2,0.000,ALERT,213.06,296.66,60.002,1438660803,"201051344000633","174011321042388",0.00,15.30,0,279.53,297.57,0.0,0.0,0.000,194979.5,194979.5,9221,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660933,341100.00
08/04/2015 00:00,2,0.000,ALERT,212.16,296.96,59.996,1438660803,"201051344000983","174011321042388",0.00,15.50,0,281.33,299.07,0.0,0.0,0.000,202874.3,202874.3,9213,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660935,341101.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.66,60.023,1438660803,"201051344000917","174011321042388",0.00,16.30,0,280.13,297.87,0.0,0.0,0.000,205720.3,205720.3,9219,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660937,341102.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.36,59.991,1438660803,"201051344000648","174011321042388",0.00,15.00,0,280.43,298.77,0.0,0.0,0.000,201047.9,201047.9,9213,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660938,341103.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.96,59.986,1438660803,"201051344001093","174011321042388",0.00,16.00,0,281.33,298.47,0.0,0.0,0.000,203925.8,203925.8,9207,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660940,341104.00
08/04/2015 00:00,2,0.000,ALERT,212.83,296.66,59.981,1438660803,"201051344000645","174011321042388",0.00,15.80,0,280.73,298.47,0.0,0.0,0.000,201929.8,201929.8,9216,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660942,341105.00
08/04/2015 00:00,2,0.000,ALERT,213.96,297.57,59.986,1438660803,"274151322000085","174011321042388",0.00,16.30,0,281.33,298.77,0.0,0.0,0.000,482263.6,482263.6,10472,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660944,341106.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.66,59.996,1438660803,"201051344000651","174011321042388",0.00,15.00,0,291.25,298.47,0.0,0.0,0.000,201218.6,201218.6,9195,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660946,341107.00
08/04/2015 00:00,2,0.000,ALERT,212.61,296.66,59.975,1438660803,"201051344000867","174011321042388",0.00,15.80,0,291.25,299.07,0.0,0.0,0.000,193847.8,193847.8,9217,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660948,341108.00
08/04/2015 00:00,2,0.000,ALERT,212.38,297.57,59.986,1438660803,"201051344001230","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,204844.9,204844.9,9227,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660949,341109.00
08/04/2015 00:00,2,0.000,ALERT,212.83,297.26,59.986,1438660803,"201051344000576","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,201090.6,201090.6,9231,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438660951,341110.00
08/04/2015 00:00,2,0.000,ALERT,212.16,297.26,59.981,1438660803,"201051344000579","174011321042388",0.00,15.80,0,291.85,299.37,0.0,0.0,0.000,207937.6,207937.6,9191,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438660953,341111.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341112.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341113.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341114.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341115.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341116.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341117.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341118.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341119.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341120.00
08/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1438660803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438661683,341121.00
08/04/2015 00:15,2,0.000,ALERT,211.03,296.06,59.970,1438661703,"201051344000955","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,206623.8,206623.8,9204,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661778,341122.00
08/04/2015 00:15,2,0.000,ALERT,212.83,297.26,59.975,1438661703,"274151322000095","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,506192.6,506192.6,10106,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661780,341123.00
08/04/2015 00:15,2,0.000,ALERT,211.48,296.66,59.986,1438661703,"201051344000868","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,193310.3,193310.3,9215,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661782,341124.00
08/04/2015 00:15,2,0.000,ALERT,211.93,295.76,59.986,1438661703,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,199705.0,199705.0,9219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661784,341125.00
08/04/2015 00:15,2,0.000,ALERT,211.93,296.66,59.996,1438661703,"201051344000582","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,199135.8,199135.8,9191,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661785,341126.00
08/04/2015 00:15,2,0.000,ALERT,211.48,295.76,59.949,1438661703,"201051344000469","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,194994.2,194994.2,9212,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661787,341127.00
08/04/2015 00:15,2,0.000,ALERT,211.03,295.46,59.986,1438661703,"201051344000988","174011321042388",0.00,15.50,0,290.35,298.17,0.0,0.0,0.000,194210.7,194210.7,9198,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661789,341128.00
08/04/2015 00:15,2,0.000,ALERT,211.48,295.76,59.944,1438661703,"201051344001158","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,199986.5,199986.5,9199,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661791,341129.00
08/04/2015 00:15,2,0.000,ALERT,211.25,295.16,59.986,1438661703,"201051344001025","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,204210.1,204210.1,9197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661793,341130.00
08/04/2015 00:15,2,0.000,ALERT,211.25,296.36,59.959,1438661703,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,207491.2,207491.2,9218,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661795,341131.00
08/04/2015 00:15,2,0.000,ALERT,212.61,295.76,59.970,1438661703,"274151322000094","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,385711.6,385711.6,10606,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661796,341132.00
08/04/2015 00:15,2,0.000,ALERT,211.25,296.06,59.975,1438661703,"201051344000458","174011321042388",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,203204.2,203204.2,9208,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661798,341133.00
08/04/2015 00:15,2,0.000,ALERT,212.83,295.16,59.970,1438661703,"274151322000087","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,457301.0,457301.0,10051,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661800,341134.00
08/04/2015 00:15,2,0.000,ALERT,212.16,296.66,59.970,1438661703,"274151322000052","174011321042388",0.00,16.30,0,292.76,299.37,0.0,0.0,0.000,488929.8,488929.8,10466,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661802,341135.00
08/04/2015 00:15,2,0.000,ALERT,211.48,296.06,59.970,1438661703,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,208299.6,208299.6,9217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661804,341136.00
08/04/2015 00:15,2,0.000,ALERT,211.70,296.06,59.975,1438661703,"201051344000685","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,207082.3,207082.3,9219,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661806,341137.00
08/04/2015 00:15,2,0.000,ALERT,211.93,295.46,59.981,1438661703,"274151322000088","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,469069.0,469069.0,10069,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661808,341138.00
08/04/2015 00:15,2,0.000,ALERT,211.48,296.06,59.986,1438661703,"201051344000438","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,207110.1,207110.1,9191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661809,341139.00
08/04/2015 00:15,2,0.000,ALERT,211.03,296.06,59.975,1438661703,"201051344001135","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,198602.2,198602.2,9177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661811,341140.00
08/04/2015 00:15,2,0.000,ALERT,211.70,295.46,59.975,1438661703,"201051344000417","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,202361.6,202361.6,9193,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661813,341141.00
08/04/2015 00:15,2,0.000,ALERT,211.25,296.36,59.970,1438661703,"201051344000594","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,203758.3,203758.3,9210,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661815,341142.00
08/04/2015 00:15,2,0.000,ALERT,212.83,296.96,59.970,1438661703,"274151322000083","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,484868.7,484868.7,10496,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661817,341143.00
08/04/2015 00:15,2,0.000,ALERT,211.70,296.06,59.986,1438661703,"201051344000585","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,203183.4,203183.4,9192,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661818,341144.00
08/04/2015 00:15,2,0.000,ALERT,212.38,296.06,59.975,1438661703,"274151322000054","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,479757.1,479757.1,10059,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661820,341145.00
08/04/2015 00:15,2,0.000,ALERT,211.48,295.76,59.970,1438661703,"201051344001203","174011321042388",0.00,15.50,0,293.06,300.87,0.0,0.0,0.000,204099.9,204099.9,9204,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661822,341146.00
08/04/2015 00:15,2,0.000,ALERT,211.25,295.76,59.970,1438661703,"201051344000646","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,200604.1,200604.1,9190,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661824,341147.00
08/04/2015 00:15,2,0.000,ALERT,213.51,295.16,59.965,1438661703,"274151322000068","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,384955.9,384955.9,10215,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661826,341148.00
08/04/2015 00:15,2,0.000,ALERT,213.29,296.06,59.949,1438661703,"274151322000076","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,512237.8,512237.8,10474,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661827,341149.00
08/04/2015 00:15,2,0.000,ALERT,211.25,296.36,59.959,1438661703,"201051344000890","174011321042388",0.00,15.80,0,293.66,300.27,0.0,0.0,0.000,205196.4,205196.4,9202,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661829,341150.00
08/04/2015 00:15,2,0.000,ALERT,211.25,295.76,59.944,1438661703,"201051344000900","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,205958.8,205958.8,9228,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661831,341151.00
08/04/2015 00:15,2,0.000,ALERT,211.93,295.16,59.959,1438661703,"201051344000633","174011321042388",0.00,15.30,0,290.95,298.17,0.0,0.0,0.000,194979.5,194979.5,9223,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661833,341152.00
08/04/2015 00:15,2,0.000,ALERT,211.48,295.76,59.970,1438661703,"201051344000983","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,202874.3,202874.3,9215,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661835,341153.00
08/04/2015 00:15,2,0.000,ALERT,211.70,295.46,59.959,1438661703,"201051344000917","174011321042388",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,205720.3,205720.3,9221,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661837,341154.00
08/04/2015 00:15,2,0.000,ALERT,211.70,295.16,59.965,1438661703,"201051344000648","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,201047.9,201047.9,9215,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661838,341155.00
08/04/2015 00:15,2,0.000,ALERT,211.48,296.06,59.970,1438661703,"201051344001093","174011321042388",0.00,16.00,0,293.06,298.77,0.0,0.0,0.000,203925.8,203925.8,9209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661840,341156.00
08/04/2015 00:15,2,0.000,ALERT,211.70,295.46,59.954,1438661703,"201051344000645","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,201929.8,201929.8,9218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661842,341157.00
08/04/2015 00:15,2,0.000,ALERT,212.83,296.06,59.965,1438661703,"274151322000085","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,482263.6,482263.6,10474,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438661844,341158.00
08/04/2015 00:15,2,0.000,ALERT,211.48,295.46,59.981,1438661703,"201051344000651","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,201218.6,201218.6,9197,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661846,341159.00
08/04/2015 00:15,2,0.000,ALERT,211.70,295.76,59.938,1438661703,"201051344000867","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,193847.8,193847.8,9219,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661847,341160.00
08/04/2015 00:15,2,0.000,ALERT,211.48,296.36,59.965,1438661703,"201051344001230","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,204844.9,204844.9,9229,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661849,341161.00
08/04/2015 00:15,2,0.000,ALERT,211.70,296.06,59.970,1438661703,"201051344000576","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,201090.6,201090.6,9233,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661851,341162.00
08/04/2015 00:15,2,0.000,ALERT,211.25,296.06,59.965,1438661703,"201051344000579","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,207937.6,207937.6,9193,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438661853,341163.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341164.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341165.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341166.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341167.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341168.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341169.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341170.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341171.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341172.00
08/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1438661703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438662583,341173.00
08/04/2015 00:30,2,0.000,ALERT,210.80,295.76,59.991,1438662604,"201051344000955","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,206623.8,206623.8,9206,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662679,341174.00
08/04/2015 00:30,2,0.000,ALERT,212.61,296.96,59.959,1438662604,"274151322000095","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,506192.6,506192.6,10108,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662681,341175.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.36,59.965,1438662604,"201051344000868","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,193310.3,193310.3,9217,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662683,341176.00
08/04/2015 00:30,2,0.000,ALERT,211.70,295.46,59.965,1438662604,"201051344000853","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,199705.0,199705.0,9221,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662685,341177.00
08/04/2015 00:30,2,0.000,ALERT,211.93,296.66,59.954,1438662604,"201051344000582","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,199135.8,199135.8,9193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662686,341178.00
08/04/2015 00:30,2,0.000,ALERT,211.25,295.46,59.933,1438662604,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,194994.2,194994.2,9214,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662688,341179.00
08/04/2015 00:30,2,0.000,ALERT,211.03,295.46,59.965,1438662604,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,194210.7,194210.7,9200,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662690,341180.00
08/04/2015 00:30,2,0.000,ALERT,211.03,295.16,59.944,1438662604,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,199986.5,199986.5,9201,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662692,341181.00
08/04/2015 00:30,2,0.000,ALERT,211.25,295.16,59.959,1438662604,"201051344001025","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,204210.1,204210.1,9199,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662694,341182.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.06,59.965,1438662604,"201051344000569","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,207491.2,207491.2,9220,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662696,341183.00
08/04/2015 00:30,2,0.000,ALERT,212.61,295.16,59.970,1438662604,"274151322000094","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,385711.6,385711.6,10608,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662698,341184.00
08/04/2015 00:30,2,0.000,ALERT,211.25,295.76,59.959,1438662604,"201051344000458","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,203204.2,203204.2,9210,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662699,341185.00
08/04/2015 00:30,2,0.000,ALERT,213.06,295.76,59.949,1438662604,"274151322000087","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,457301.0,457301.0,10053,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662701,341186.00
08/04/2015 00:30,2,0.000,ALERT,212.38,295.46,59.949,1438662604,"274151322000052","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,488929.8,488929.8,10468,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662703,341187.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.06,59.965,1438662604,"201051344001145","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,208299.6,208299.6,9219,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662705,341188.00
08/04/2015 00:30,2,0.000,ALERT,211.70,296.06,59.959,1438662604,"201051344000685","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,207082.3,207082.3,9221,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662707,341189.00
08/04/2015 00:30,2,0.000,ALERT,212.38,296.06,59.949,1438662604,"274151322000088","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,469069.0,469069.0,10071,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662708,341190.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.06,59.959,1438662604,"201051344000438","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,207110.1,207110.1,9193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662710,341191.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.06,59.949,1438662604,"201051344001135","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,198602.2,198602.2,9179,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662712,341192.00
08/04/2015 00:30,2,0.000,ALERT,211.70,295.46,59.996,1438662604,"201051344000417","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,202361.6,202361.6,9195,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662714,341193.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.66,59.975,1438662604,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,203758.3,203758.3,9212,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662716,341194.00
08/04/2015 00:30,2,0.000,ALERT,213.06,296.66,59.954,1438662604,"274151322000083","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,484868.7,484868.7,10498,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662717,341195.00
08/04/2015 00:30,2,0.000,ALERT,211.70,296.36,59.970,1438662604,"201051344000585","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,203183.4,203183.4,9194,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662719,341196.00
08/04/2015 00:30,2,0.000,ALERT,212.61,296.06,59.965,1438662604,"274151322000054","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,479757.1,479757.1,10061,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662721,341197.00
08/04/2015 00:30,2,0.000,ALERT,211.70,296.06,59.928,1438662604,"201051344001203","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,204099.9,204099.9,9206,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662723,341198.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.06,59.949,1438662604,"201051344000646","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,200604.1,200604.1,9192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662725,341199.00
08/04/2015 00:30,2,0.000,ALERT,213.51,295.46,59.965,1438662604,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,384955.9,384955.9,10217,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662727,341200.00
08/04/2015 00:30,2,0.000,ALERT,213.29,296.06,59.959,1438662604,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,512237.8,512237.8,10476,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662729,341201.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.36,59.959,1438662604,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,205196.4,205196.4,9204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662731,341202.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.06,59.975,1438662604,"201051344000900","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,205958.8,205958.8,9230,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662732,341203.00
08/04/2015 00:30,2,0.000,ALERT,211.93,295.46,59.965,1438662604,"201051344000633","174011321042388",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,194979.5,194979.5,9225,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662734,341204.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.36,59.986,1438662604,"201051344000983","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,202874.3,202874.3,9217,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662736,341205.00
08/04/2015 00:30,2,0.000,ALERT,211.70,295.76,59.965,1438662604,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,205720.3,205720.3,9223,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662738,341206.00
08/04/2015 00:30,2,0.000,ALERT,211.93,295.46,59.959,1438662604,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,201047.9,201047.9,9217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662739,341207.00
08/04/2015 00:30,2,0.000,ALERT,211.70,296.36,59.970,1438662604,"201051344001093","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,203925.8,203925.8,9211,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662741,341208.00
08/04/2015 00:30,2,0.000,ALERT,211.93,295.76,59.965,1438662604,"201051344000645","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,201929.8,201929.8,9220,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662743,341209.00
08/04/2015 00:30,2,0.000,ALERT,212.83,296.66,59.965,1438662604,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,482263.6,482263.6,10476,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438662745,341210.00
08/04/2015 00:30,2,0.000,ALERT,211.70,295.46,59.970,1438662604,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,201218.6,201218.6,9199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662747,341211.00
08/04/2015 00:30,2,0.000,ALERT,211.70,295.46,59.970,1438662604,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,193847.8,193847.8,9221,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662748,341212.00
08/04/2015 00:30,2,0.000,ALERT,211.48,296.36,59.970,1438662604,"201051344001230","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,204844.9,204844.9,9231,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662750,341213.00
08/04/2015 00:30,2,0.000,ALERT,211.93,296.66,59.970,1438662604,"201051344000576","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,201090.6,201090.6,9235,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662752,341214.00
08/04/2015 00:30,2,0.000,ALERT,211.25,296.36,59.986,1438662604,"201051344000579","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,207937.6,207937.6,9195,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438662754,341215.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341216.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341217.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341218.00
