ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341219.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341220.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341221.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341222.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341223.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341224.00
08/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1438662604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438663484,341225.00
08/04/2015 00:45,2,0.000,ALERT,211.48,295.16,59.991,1438663503,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,206623.8,206623.8,9208,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663579,341226.00
08/04/2015 00:45,2,0.000,ALERT,213.29,296.36,59.991,1438663503,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,506192.6,506192.6,10110,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663581,341227.00
08/04/2015 00:45,2,0.000,ALERT,211.93,295.76,59.996,1438663503,"201051344000868","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,193310.3,193310.3,9219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663583,341228.00
08/04/2015 00:45,2,0.000,ALERT,212.38,294.86,60.018,1438663503,"201051344000853","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,199705.0,199705.0,9223,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663585,341229.00
08/04/2015 00:45,2,0.000,ALERT,212.38,296.36,59.986,1438663503,"201051344000582","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,199135.8,199135.8,9195,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663587,341230.00
08/04/2015 00:45,2,0.000,ALERT,211.93,295.16,59.965,1438663503,"201051344000469","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,194994.2,194994.2,9216,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663589,341231.00
08/04/2015 00:45,2,0.000,ALERT,211.48,294.56,59.996,1438663503,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,194210.7,194210.7,9202,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663590,341232.00
08/04/2015 00:45,2,0.000,ALERT,211.70,294.26,60.002,1438663503,"201051344001158","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,199986.5,199986.5,9203,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663592,341233.00
08/04/2015 00:45,2,0.000,ALERT,211.70,294.26,60.002,1438663503,"201051344001025","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,204210.1,204210.1,9201,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663594,341234.00
08/04/2015 00:45,2,0.000,ALERT,211.70,295.16,60.034,1438663503,"201051344000569","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,207491.2,207491.2,9222,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663596,341235.00
08/04/2015 00:45,2,0.000,ALERT,213.06,294.56,60.002,1438663503,"274151322000094","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,385711.6,385711.6,10610,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663598,341236.00
08/04/2015 00:45,2,0.000,ALERT,211.70,294.56,60.002,1438663503,"201051344000458","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,203204.2,203204.2,9212,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663600,341237.00
08/04/2015 00:45,2,0.000,ALERT,213.06,294.26,59.996,1438663503,"274151322000087","174011321042388",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,457301.0,457301.0,10055,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663602,341238.00
08/04/2015 00:45,2,0.000,ALERT,212.61,294.86,60.002,1438663503,"274151322000052","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,488929.8,488929.8,10470,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663604,341239.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.86,60.002,1438663503,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,208299.6,208299.6,9221,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663605,341240.00
08/04/2015 00:45,2,0.000,ALERT,212.16,294.56,60.012,1438663503,"201051344000685","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,207082.3,207082.3,9223,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663607,341241.00
08/04/2015 00:45,2,0.000,ALERT,212.61,294.56,60.007,1438663503,"274151322000088","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,469069.0,469069.0,10073,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663609,341242.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.86,60.002,1438663503,"201051344000438","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,207110.1,207110.1,9195,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663611,341243.00
08/04/2015 00:45,2,0.000,ALERT,211.48,294.56,59.996,1438663503,"201051344001135","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,198602.2,198602.2,9181,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663613,341244.00
08/04/2015 00:45,2,0.000,ALERT,211.93,293.96,59.996,1438663503,"201051344000417","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,202361.6,202361.6,9197,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663614,341245.00
08/04/2015 00:45,2,0.000,ALERT,211.48,295.16,59.996,1438663503,"201051344000594","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,203758.3,203758.3,9214,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663616,341246.00
08/04/2015 00:45,2,0.000,ALERT,212.83,294.86,59.981,1438663503,"274151322000083","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,484868.7,484868.7,10500,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663618,341247.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.86,59.996,1438663503,"201051344000585","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,203183.4,203183.4,9196,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663620,341248.00
08/04/2015 00:45,2,0.000,ALERT,213.06,294.56,59.996,1438663503,"274151322000054","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,479757.1,479757.1,10063,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663622,341249.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.56,60.007,1438663503,"201051344001203","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,204099.9,204099.9,9208,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663623,341250.00
08/04/2015 00:45,2,0.000,ALERT,211.48,294.56,60.023,1438663503,"201051344000646","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,200604.1,200604.1,9194,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663625,341251.00
08/04/2015 00:45,2,0.000,ALERT,213.74,293.96,59.991,1438663503,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,384955.9,384955.9,10219,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663627,341252.00
08/04/2015 00:45,2,0.000,ALERT,213.51,295.16,59.991,1438663503,"274151322000076","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,512237.8,512237.8,10478,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663629,341253.00
08/04/2015 00:45,2,0.000,ALERT,211.70,295.16,59.975,1438663503,"201051344000890","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,205196.4,205196.4,9206,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663631,341254.00
08/04/2015 00:45,2,0.000,ALERT,211.70,294.56,60.002,1438663503,"201051344000900","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,205958.8,205958.8,9232,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663633,341255.00
08/04/2015 00:45,2,0.000,ALERT,212.38,293.96,60.002,1438663503,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.26,0.0,0.0,0.000,194979.5,194979.5,9227,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663634,341256.00
08/04/2015 00:45,2,0.000,ALERT,211.70,294.86,59.970,1438663503,"201051344000983","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,202874.3,202874.3,9219,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663636,341257.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.26,59.996,1438663503,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,205720.3,205720.3,9225,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663638,341258.00
08/04/2015 00:45,2,0.000,ALERT,211.93,293.96,60.002,1438663503,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,201047.9,201047.9,9219,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663640,341259.00
08/04/2015 00:45,2,0.000,ALERT,211.93,294.56,59.996,1438663503,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,203925.8,203925.8,9213,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663641,341260.00
08/04/2015 00:45,2,0.000,ALERT,212.16,294.26,59.970,1438663503,"201051344000645","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,201929.8,201929.8,9222,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663643,341261.00
08/04/2015 00:45,2,0.000,ALERT,213.06,294.56,59.991,1438663503,"274151322000085","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,482263.6,482263.6,10478,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663645,341262.00
08/04/2015 00:45,2,0.000,ALERT,211.93,293.96,59.991,1438663503,"201051344000651","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,201218.6,201218.6,9201,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663647,341263.00
08/04/2015 00:45,2,0.000,ALERT,212.16,294.56,60.007,1438663503,"201051344000867","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,193847.8,193847.8,9223,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663649,341264.00
08/04/2015 00:45,2,0.000,ALERT,211.93,295.16,59.986,1438663503,"201051344001230","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,204844.9,204844.9,9233,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438663650,341265.00
08/04/2015 00:45,2,0.000,ALERT,212.38,295.16,60.002,1438663503,"201051344000576","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,201090.6,201090.6,9237,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663652,341266.00
08/04/2015 00:45,2,0.000,ALERT,211.70,295.16,59.991,1438663503,"201051344000579","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,207937.6,207937.6,9197,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438663654,341267.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341268.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341269.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341270.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341271.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341272.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341273.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341274.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341275.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341276.00
08/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1438663503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438664383,341277.00
08/04/2015 01:00,2,0.000,ALERT,211.48,295.16,59.991,1438664403,"201051344000955","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,206623.8,206623.8,9210,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664479,341278.00
08/04/2015 01:00,2,0.000,ALERT,213.29,296.66,59.975,1438664403,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,506192.6,506192.6,10112,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664480,341279.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.76,60.012,1438664403,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,193310.3,193310.3,9221,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664482,341280.00
08/04/2015 01:00,2,0.000,ALERT,212.38,294.86,59.991,1438664403,"201051344000853","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,199705.0,199705.0,9225,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664484,341281.00
08/04/2015 01:00,2,0.000,ALERT,212.38,296.06,59.991,1438664403,"201051344000582","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,199135.8,199135.8,9197,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664486,341282.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.16,59.981,1438664403,"201051344000469","174011321042388",0.00,14.70,0,291.85,297.87,0.0,0.0,0.000,194994.2,194994.2,9218,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664488,341283.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.16,59.986,1438664403,"201051344000988","174011321042388",0.00,15.50,0,290.65,297.87,0.0,0.0,0.000,194210.7,194210.7,9204,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664489,341284.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.16,59.991,1438664403,"201051344001158","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,199986.5,199986.5,9205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664491,341285.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.16,59.991,1438664403,"201051344001025","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,204210.1,204210.1,9203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664493,341286.00
08/04/2015 01:00,2,0.000,ALERT,211.93,296.06,59.986,1438664403,"201051344000569","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,207491.2,207491.2,9224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664495,341287.00
08/04/2015 01:00,2,0.000,ALERT,213.51,295.16,59.981,1438664403,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,385711.6,385711.6,10612,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664497,341288.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.46,59.996,1438664403,"201051344000458","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,203204.2,203204.2,9214,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664499,341289.00
08/04/2015 01:00,2,0.000,ALERT,213.51,295.16,59.996,1438664403,"274151322000087","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,457301.0,457301.0,10057,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664501,341290.00
08/04/2015 01:00,2,0.000,ALERT,212.83,295.76,59.944,1438664403,"274151322000052","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,488929.8,488929.8,10472,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664503,341291.00
08/04/2015 01:00,2,0.000,ALERT,212.38,296.06,59.954,1438664403,"201051344001145","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,208299.6,208299.6,9223,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664504,341292.00
08/04/2015 01:00,2,0.000,ALERT,212.38,295.76,59.996,1438664403,"201051344000685","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,207082.3,207082.3,9225,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664506,341293.00
08/04/2015 01:00,2,0.000,ALERT,212.83,295.46,59.944,1438664403,"274151322000088","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,469069.0,469069.0,10075,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664508,341294.00
08/04/2015 01:00,2,0.000,ALERT,212.16,295.46,59.959,1438664403,"201051344000438","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,207110.1,207110.1,9197,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664510,341295.00
08/04/2015 01:00,2,0.000,ALERT,211.70,295.46,59.991,1438664403,"201051344001135","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,198602.2,198602.2,9183,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664512,341296.00
08/04/2015 01:00,2,0.000,ALERT,212.16,294.86,59.991,1438664403,"201051344000417","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,202361.6,202361.6,9199,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664514,341297.00
08/04/2015 01:00,2,0.000,ALERT,211.70,295.76,59.986,1438664403,"201051344000594","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,203758.3,203758.3,9216,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664515,341298.00
08/04/2015 01:00,2,0.000,ALERT,213.29,295.76,59.986,1438664403,"274151322000083","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,484868.7,484868.7,10502,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664517,341299.00
08/04/2015 01:00,2,0.000,ALERT,212.38,295.46,59.959,1438664403,"201051344000585","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,203183.4,203183.4,9198,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664519,341300.00
08/04/2015 01:00,2,0.000,ALERT,213.06,295.76,59.996,1438664403,"274151322000054","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,479757.1,479757.1,10065,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664521,341301.00
08/04/2015 01:00,2,0.000,ALERT,212.16,295.46,59.996,1438664403,"201051344001203","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,204099.9,204099.9,9210,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664523,341302.00
08/04/2015 01:00,2,0.000,ALERT,211.48,295.16,59.981,1438664403,"201051344000646","174011321042388",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,200604.1,200604.1,9196,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664524,341303.00
08/04/2015 01:00,2,0.000,ALERT,213.96,294.56,59.981,1438664403,"274151322000068","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,384955.9,384955.9,10221,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664526,341304.00
08/04/2015 01:00,2,0.000,ALERT,213.74,295.46,59.981,1438664403,"274151322000076","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,512237.8,512237.8,10480,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664528,341305.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.76,59.986,1438664403,"201051344000890","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,205196.4,205196.4,9208,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664530,341306.00
08/04/2015 01:00,2,0.000,ALERT,211.70,295.16,59.981,1438664403,"201051344000900","174011321042388",0.00,15.30,0,292.46,298.17,0.0,0.0,0.000,205958.8,205958.8,9234,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664532,341307.00
08/04/2015 01:00,2,0.000,ALERT,212.38,294.56,59.949,1438664403,"201051344000633","174011321042388",0.00,15.30,0,290.65,297.57,0.0,0.0,0.000,194979.5,194979.5,9229,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664533,341308.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.46,59.981,1438664403,"201051344000983","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,202874.3,202874.3,9221,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664535,341309.00
08/04/2015 01:00,2,0.000,ALERT,212.16,295.16,59.986,1438664403,"201051344000917","174011321042388",0.00,16.00,0,291.55,297.87,0.0,0.0,0.000,205720.3,205720.3,9227,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664537,341310.00
08/04/2015 01:00,2,0.000,ALERT,212.16,294.56,60.012,1438664403,"201051344000648","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,201047.9,201047.9,9221,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664539,341311.00
08/04/2015 01:00,2,0.000,ALERT,211.93,295.76,59.975,1438664403,"201051344001093","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,203925.8,203925.8,9215,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664541,341312.00
08/04/2015 01:00,2,0.000,ALERT,212.38,295.46,59.986,1438664403,"201051344000645","174011321042388",0.00,15.80,0,292.46,298.17,0.0,0.0,0.000,201929.8,201929.8,9224,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664542,341313.00
08/04/2015 01:00,2,0.000,ALERT,213.51,295.16,59.981,1438664403,"274151322000085","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,482263.6,482263.6,10480,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664544,341314.00
08/04/2015 01:00,2,0.000,ALERT,212.16,295.16,59.970,1438664403,"201051344000651","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,201218.6,201218.6,9203,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664546,341315.00
08/04/2015 01:00,2,0.000,ALERT,212.16,295.16,59.986,1438664403,"201051344000867","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,193847.8,193847.8,9225,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664548,341316.00
08/04/2015 01:00,2,0.000,ALERT,211.93,296.06,59.981,1438664403,"201051344001230","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,204844.9,204844.9,9235,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438664550,341317.00
08/04/2015 01:00,2,0.000,ALERT,212.38,295.76,59.981,1438664403,"201051344000576","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,201090.6,201090.6,9239,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664551,341318.00
08/04/2015 01:00,2,0.000,ALERT,211.93,296.06,59.975,1438664403,"201051344000579","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,207937.6,207937.6,9199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438664553,341319.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341320.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341321.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341322.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341323.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341324.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341325.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341326.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341327.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341328.00
08/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1438664403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438665284,341329.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.36,59.981,1438665303,"201051344000955","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,206623.8,206623.8,9212,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665379,341330.00
08/04/2015 01:15,2,0.000,ALERT,213.06,297.87,59.986,1438665303,"274151322000095","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,506192.6,506192.6,10114,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665381,341331.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.96,59.991,1438665303,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,193310.3,193310.3,9223,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665383,341332.00
08/04/2015 01:15,2,0.000,ALERT,212.38,296.36,59.986,1438665303,"201051344000853","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,199705.0,199705.0,9227,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665385,341333.00
08/04/2015 01:15,2,0.000,ALERT,212.61,297.57,59.954,1438665303,"201051344000582","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,199135.8,199135.8,9199,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665387,341334.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.36,60.002,1438665303,"201051344000469","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,194994.2,194994.2,9220,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665389,341335.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.66,60.002,1438665303,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,194210.7,194210.7,9206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665390,341336.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.36,59.991,1438665303,"201051344001158","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,199986.5,199986.5,9207,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665392,341337.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.06,59.996,1438665303,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,204210.1,204210.1,9205,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665394,341338.00
08/04/2015 01:15,2,0.000,ALERT,211.93,297.26,59.991,1438665303,"201051344000569","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,207491.2,207491.2,9226,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665396,341339.00
08/04/2015 01:15,2,0.000,ALERT,213.29,296.66,59.981,1438665303,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,385711.6,385711.6,10614,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665398,341340.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.66,59.986,1438665303,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,203204.2,203204.2,9216,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665400,341341.00
08/04/2015 01:15,2,0.000,ALERT,213.29,296.96,59.991,1438665303,"274151322000087","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,457301.0,457301.0,10059,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665401,341342.00
08/04/2015 01:15,2,0.000,ALERT,213.06,296.36,59.991,1438665303,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,488929.8,488929.8,10474,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665403,341343.00
08/04/2015 01:15,2,0.000,ALERT,212.38,296.96,60.002,1438665303,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,208299.6,208299.6,9225,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665405,341344.00
08/04/2015 01:15,2,0.000,ALERT,212.38,296.96,59.996,1438665303,"201051344000685","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,207082.3,207082.3,9227,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665407,341345.00
08/04/2015 01:15,2,0.000,ALERT,212.83,296.96,59.991,1438665303,"274151322000088","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,469069.0,469069.0,10077,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665409,341346.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.66,59.986,1438665303,"201051344000438","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,207110.1,207110.1,9199,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665410,341347.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.66,59.991,1438665303,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,198602.2,198602.2,9185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665412,341348.00
08/04/2015 01:15,2,0.000,ALERT,212.16,296.36,60.012,1438665303,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,202361.6,202361.6,9201,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665414,341349.00
08/04/2015 01:15,2,0.000,ALERT,211.48,296.96,59.991,1438665303,"201051344000594","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,203758.3,203758.3,9218,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665416,341350.00
08/04/2015 01:15,2,0.000,ALERT,213.06,296.96,60.012,1438665303,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,484868.7,484868.7,10504,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665418,341351.00
08/04/2015 01:15,2,0.000,ALERT,212.16,296.66,59.991,1438665303,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,203183.4,203183.4,9200,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665420,341352.00
08/04/2015 01:15,2,0.000,ALERT,213.06,296.66,59.981,1438665303,"274151322000054","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,479757.1,479757.1,10067,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665421,341353.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.36,60.012,1438665303,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.87,0.0,0.0,0.000,204099.9,204099.9,9212,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665423,341354.00
08/04/2015 01:15,2,0.000,ALERT,211.48,296.36,59.991,1438665303,"201051344000646","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,200604.1,200604.1,9198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665425,341355.00
08/04/2015 01:15,2,0.000,ALERT,213.74,295.76,59.981,1438665303,"274151322000068","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,384955.9,384955.9,10223,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665427,341356.00
08/04/2015 01:15,2,0.000,ALERT,213.74,296.96,59.981,1438665303,"274151322000076","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,512237.8,512237.8,10482,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665429,341357.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.96,59.991,1438665303,"201051344000890","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,205196.4,205196.4,9210,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665430,341358.00
08/04/2015 01:15,2,0.000,ALERT,211.70,296.36,59.986,1438665303,"201051344000900","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,205958.8,205958.8,9236,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665432,341359.00
08/04/2015 01:15,2,0.000,ALERT,212.38,296.06,59.970,1438665303,"201051344000633","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,194979.5,194979.5,9231,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665434,341360.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.66,59.975,1438665303,"201051344000983","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,202874.3,202874.3,9223,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665436,341361.00
08/04/2015 01:15,2,0.000,ALERT,212.16,296.36,60.007,1438665303,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,205720.3,205720.3,9229,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665438,341362.00
08/04/2015 01:15,2,0.000,ALERT,212.16,296.06,59.981,1438665303,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,201047.9,201047.9,9223,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665440,341363.00
08/04/2015 01:15,2,0.000,ALERT,211.93,296.66,59.981,1438665303,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,203925.8,203925.8,9217,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665442,341364.00
08/04/2015 01:15,2,0.000,ALERT,212.38,296.36,60.028,1438665303,"201051344000645","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,201929.8,201929.8,9226,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665444,341365.00
08/04/2015 01:15,2,0.000,ALERT,213.29,297.26,59.986,1438665303,"274151322000085","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,482263.6,482263.6,10482,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665446,341366.00
08/04/2015 01:15,2,0.000,ALERT,212.16,296.36,59.949,1438665303,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,201218.6,201218.6,9205,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665447,341367.00
