ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 01:15,2,0.000,ALERT,212.16,296.66,59.981,1438665303,"201051344000867","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,193847.8,193847.8,9227,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665449,341368.00
08/04/2015 01:15,2,0.000,ALERT,212.16,297.57,59.996,1438665303,"201051344001230","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,204844.9,204844.9,9237,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665451,341369.00
08/04/2015 01:15,2,0.000,ALERT,212.38,297.26,59.991,1438665303,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,201090.6,201090.6,9241,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438665453,341370.00
08/04/2015 01:15,2,0.000,ALERT,211.93,297.26,59.996,1438665303,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,207937.6,207937.6,9201,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438665455,341371.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341372.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341373.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341374.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341375.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341376.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341377.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341378.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341379.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341380.00
08/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1438665303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438666183,341381.00
08/04/2015 01:30,2,0.000,ALERT,211.93,297.26,59.954,1438666203,"201051344000955","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,206623.8,206623.8,9214,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666279,341382.00
08/04/2015 01:30,2,0.000,ALERT,213.51,298.47,59.949,1438666203,"274151322000095","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,506192.6,506192.6,10116,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666281,341383.00
08/04/2015 01:30,2,0.000,ALERT,211.93,297.57,59.949,1438666203,"201051344000868","174011321042388",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,193310.3,193310.3,9225,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666282,341384.00
08/04/2015 01:30,2,0.000,ALERT,212.83,297.26,59.965,1438666203,"201051344000853","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,199705.0,199705.0,9229,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666284,341385.00
08/04/2015 01:30,2,0.000,ALERT,212.83,298.47,59.949,1438666203,"201051344000582","174011321042388",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,199135.8,199135.8,9201,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666286,341386.00
08/04/2015 01:30,2,0.000,ALERT,212.16,296.96,59.949,1438666203,"201051344000469","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,194994.2,194994.2,9222,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666288,341387.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.26,59.949,1438666203,"201051344000988","174011321042388",0.00,15.50,0,292.46,299.67,0.0,0.0,0.000,194210.7,194210.7,9208,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666290,341388.00
08/04/2015 01:30,2,0.000,ALERT,212.16,296.96,59.954,1438666203,"201051344001158","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,199986.5,199986.5,9209,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666291,341389.00
08/04/2015 01:30,2,0.000,ALERT,212.16,296.96,59.928,1438666203,"201051344001025","174011321042388",0.00,15.00,0,294.26,301.17,0.0,0.0,0.000,204210.1,204210.1,9207,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666293,341390.00
08/04/2015 01:30,2,0.000,ALERT,212.38,297.87,59.959,1438666203,"201051344000569","174011321042388",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,207491.2,207491.2,9228,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666295,341391.00
08/04/2015 01:30,2,0.000,ALERT,213.96,297.26,59.986,1438666203,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,385711.6,385711.6,10616,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666297,341392.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.26,59.965,1438666203,"201051344000458","174011321042388",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,203204.2,203204.2,9218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666299,341393.00
08/04/2015 01:30,2,0.000,ALERT,213.74,296.96,59.949,1438666203,"274151322000087","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,457301.0,457301.0,10061,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666300,341394.00
08/04/2015 01:30,2,0.000,ALERT,213.29,297.26,59.944,1438666203,"274151322000052","174011321042388",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,488929.8,488929.8,10476,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666302,341395.00
08/04/2015 01:30,2,0.000,ALERT,212.61,297.87,59.954,1438666203,"201051344001145","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,208299.6,208299.6,9227,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666304,341396.00
08/04/2015 01:30,2,0.000,ALERT,212.61,297.57,59.912,1438666203,"201051344000685","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,207082.3,207082.3,9229,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666306,341397.00
08/04/2015 01:30,2,0.000,ALERT,213.29,297.57,59.944,1438666203,"274151322000088","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,469069.0,469069.0,10079,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666308,341398.00
08/04/2015 01:30,2,0.000,ALERT,212.38,297.57,59.996,1438666203,"201051344000438","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,207110.1,207110.1,9201,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666309,341399.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.57,59.933,1438666203,"201051344001135","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,198602.2,198602.2,9187,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666311,341400.00
08/04/2015 01:30,2,0.000,ALERT,212.61,296.96,59.975,1438666203,"201051344000417","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,202361.6,202361.6,9203,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666313,341401.00
08/04/2015 01:30,2,0.000,ALERT,211.93,297.87,59.907,1438666203,"201051344000594","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,203758.3,203758.3,9220,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666315,341402.00
08/04/2015 01:30,2,0.000,ALERT,213.74,297.87,59.949,1438666203,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,484868.7,484868.7,10506,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666317,341403.00
08/04/2015 01:30,2,0.000,ALERT,212.61,298.17,59.954,1438666203,"201051344000585","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,203183.4,203183.4,9202,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666319,341404.00
08/04/2015 01:30,2,0.000,ALERT,213.51,298.17,59.949,1438666203,"274151322000054","174011321042388",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,479757.1,479757.1,10069,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666320,341405.00
08/04/2015 01:30,2,0.000,ALERT,212.61,297.57,59.954,1438666203,"201051344001203","174011321042388",0.00,15.30,0,294.86,302.37,0.0,0.0,0.000,204099.9,204099.9,9214,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666322,341406.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.87,59.954,1438666203,"201051344000646","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,200604.1,200604.1,9200,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666324,341407.00
08/04/2015 01:30,2,0.000,ALERT,214.19,296.96,59.981,1438666203,"274151322000068","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,384955.9,384955.9,10225,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666326,341408.00
08/04/2015 01:30,2,0.000,ALERT,213.96,298.17,59.949,1438666203,"274151322000076","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,512237.8,512237.8,10484,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666328,341409.00
08/04/2015 01:30,2,0.000,ALERT,212.38,298.47,59.922,1438666203,"201051344000890","174011321042388",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,205196.4,205196.4,9212,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666330,341410.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.57,59.959,1438666203,"201051344000900","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,205958.8,205958.8,9238,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666331,341411.00
08/04/2015 01:30,2,0.000,ALERT,212.38,296.66,59.965,1438666203,"201051344000633","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,194979.5,194979.5,9233,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666333,341412.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.57,59.959,1438666203,"201051344000983","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,202874.3,202874.3,9225,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666335,341413.00
08/04/2015 01:30,2,0.000,ALERT,212.38,297.26,59.970,1438666203,"201051344000917","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,205720.3,205720.3,9231,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666337,341414.00
08/04/2015 01:30,2,0.000,ALERT,212.61,296.96,59.965,1438666203,"201051344000648","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,201047.9,201047.9,9225,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666339,341415.00
08/04/2015 01:30,2,0.000,ALERT,212.38,297.87,59.959,1438666203,"201051344001093","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,203925.8,203925.8,9219,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666340,341416.00
08/04/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1438666203,"201051344000645","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,201929.8,201929.8,9228,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666342,341417.00
08/04/2015 01:30,2,0.000,ALERT,213.29,297.57,59.944,1438666203,"274151322000085","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,482263.6,482263.6,10484,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666344,341418.00
08/04/2015 01:30,2,0.000,ALERT,212.38,296.96,59.965,1438666203,"201051344000651","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,201218.6,201218.6,9207,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666346,341419.00
08/04/2015 01:30,2,0.000,ALERT,212.38,297.26,59.965,1438666203,"201051344000867","174011321042388",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,193847.8,193847.8,9229,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666348,341420.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.87,59.970,1438666203,"201051344001230","174011321042388",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,204844.9,204844.9,9239,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666349,341421.00
08/04/2015 01:30,2,0.000,ALERT,212.61,297.87,59.970,1438666203,"201051344000576","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,201090.6,201090.6,9243,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438666351,341422.00
08/04/2015 01:30,2,0.000,ALERT,212.16,297.87,59.965,1438666203,"201051344000579","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,207937.6,207937.6,9203,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438666353,341423.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341424.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341425.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341426.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341427.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341428.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341429.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341430.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341431.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341432.00
08/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1438666203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667084,341433.00
08/04/2015 01:45,2,0.000,ALERT,211.93,297.57,59.965,1438667103,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,206623.8,206623.8,9216,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667179,341434.00
08/04/2015 01:45,2,0.000,ALERT,213.51,298.77,59.965,1438667103,"274151322000095","174011321042388",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,506192.6,506192.6,10118,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667181,341435.00
08/04/2015 01:45,2,0.000,ALERT,212.16,298.17,59.981,1438667103,"201051344000868","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,193310.3,193310.3,9227,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667183,341436.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.26,59.970,1438667103,"201051344000853","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,199705.0,199705.0,9231,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667184,341437.00
08/04/2015 01:45,2,0.000,ALERT,212.83,298.47,59.981,1438667103,"201051344000582","174011321042388",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,199135.8,199135.8,9203,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667186,341438.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.26,59.986,1438667103,"201051344000469","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,194994.2,194994.2,9224,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667188,341439.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.986,1438667103,"201051344000988","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,194210.7,194210.7,9210,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667190,341440.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.26,59.986,1438667103,"201051344001158","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,199986.5,199986.5,9211,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667192,341441.00
08/04/2015 01:45,2,0.000,ALERT,212.16,296.96,59.986,1438667103,"201051344001025","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,204210.1,204210.1,9209,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667194,341442.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.87,59.975,1438667103,"201051344000569","174011321042388",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,207491.2,207491.2,9230,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667196,341443.00
08/04/2015 01:45,2,0.000,ALERT,213.74,297.26,60.002,1438667103,"274151322000094","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,385711.6,385711.6,10618,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667197,341444.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.986,1438667103,"201051344000458","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,203204.2,203204.2,9220,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667199,341445.00
08/04/2015 01:45,2,0.000,ALERT,213.74,297.57,59.981,1438667103,"274151322000087","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,457301.0,457301.0,10063,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667201,341446.00
08/04/2015 01:45,2,0.000,ALERT,213.06,298.77,59.986,1438667103,"274151322000052","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,488929.8,488929.8,10478,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667203,341447.00
08/04/2015 01:45,2,0.000,ALERT,212.83,298.47,60.018,1438667103,"201051344001145","174011321042388",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,208299.6,208299.6,9229,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667205,341448.00
08/04/2015 01:45,2,0.000,ALERT,212.83,297.87,59.991,1438667103,"201051344000685","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,207082.3,207082.3,9231,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667206,341449.00
08/04/2015 01:45,2,0.000,ALERT,213.06,297.87,59.991,1438667103,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,469069.0,469069.0,10081,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667208,341450.00
08/04/2015 01:45,2,0.000,ALERT,212.61,298.17,59.991,1438667103,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,207110.1,207110.1,9203,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667210,341451.00
08/04/2015 01:45,2,0.000,ALERT,211.93,297.87,59.996,1438667103,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,198602.2,198602.2,9189,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667212,341452.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.26,59.986,1438667103,"201051344000417","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,202361.6,202361.6,9205,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667214,341453.00
08/04/2015 01:45,2,0.000,ALERT,211.93,298.17,59.991,1438667103,"201051344000594","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,203758.3,203758.3,9222,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667215,341454.00
08/04/2015 01:45,2,0.000,ALERT,213.51,298.77,59.986,1438667103,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,484868.7,484868.7,10508,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667217,341455.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.87,59.986,1438667103,"201051344000585","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,203183.4,203183.4,9204,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667219,341456.00
08/04/2015 01:45,2,0.000,ALERT,213.51,298.17,59.970,1438667103,"274151322000054","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,479757.1,479757.1,10071,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667221,341457.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.57,59.986,1438667103,"201051344001203","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,204099.9,204099.9,9216,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667222,341458.00
08/04/2015 01:45,2,0.000,ALERT,211.93,297.57,59.975,1438667103,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,200604.1,200604.1,9202,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667224,341459.00
08/04/2015 01:45,2,0.000,ALERT,214.19,296.96,59.981,1438667103,"274151322000068","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,384955.9,384955.9,10227,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667226,341460.00
08/04/2015 01:45,2,0.000,ALERT,213.96,298.17,59.981,1438667103,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,512237.8,512237.8,10486,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667228,341461.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.87,60.028,1438667103,"201051344000890","174011321042388",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,205196.4,205196.4,9214,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667230,341462.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.26,59.981,1438667103,"201051344000900","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,205958.8,205958.8,9240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667232,341463.00
08/04/2015 01:45,2,0.000,ALERT,212.61,296.96,59.996,1438667103,"201051344000633","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,194979.5,194979.5,9235,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667233,341464.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.981,1438667103,"201051344000983","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,202874.3,202874.3,9227,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667235,341465.00
08/04/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1438667103,"201051344000917","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,205720.3,205720.3,9233,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667237,341466.00
08/04/2015 01:45,2,0.000,ALERT,212.38,296.66,59.991,1438667103,"201051344000648","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,201047.9,201047.9,9227,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667239,341467.00
08/04/2015 01:45,2,0.000,ALERT,212.38,297.57,59.986,1438667103,"201051344001093","174011321042388",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,203925.8,203925.8,9221,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667241,341468.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.26,59.991,1438667103,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,201929.8,201929.8,9230,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667242,341469.00
08/04/2015 01:45,2,0.000,ALERT,213.51,297.87,59.991,1438667103,"274151322000085","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,482263.6,482263.6,10486,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667244,341470.00
08/04/2015 01:45,2,0.000,ALERT,212.38,296.96,59.991,1438667103,"201051344000651","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,201218.6,201218.6,9209,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667246,341471.00
08/04/2015 01:45,2,0.000,ALERT,212.38,296.96,59.991,1438667103,"201051344000867","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,193847.8,193847.8,9231,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438667248,341472.00
08/04/2015 01:45,2,0.000,ALERT,212.16,298.17,59.949,1438667103,"201051344001230","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,204844.9,204844.9,9241,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667250,341473.00
08/04/2015 01:45,2,0.000,ALERT,212.61,297.87,59.975,1438667103,"201051344000576","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,201090.6,201090.6,9245,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667251,341474.00
08/04/2015 01:45,2,0.000,ALERT,212.16,297.87,59.975,1438667103,"201051344000579","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,207937.6,207937.6,9205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438667253,341475.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341476.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341477.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341478.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341479.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341480.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341481.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341482.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341483.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341484.00
08/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1438667103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438667984,341485.00
08/04/2015 02:00,2,0.000,ALERT,211.25,296.36,59.959,1438668003,"201051344000955","174011321042388",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,206623.8,206623.8,9218,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668080,341486.00
08/04/2015 02:00,2,0.000,ALERT,213.06,296.96,59.970,1438668003,"274151322000095","174011321042388",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,506192.6,506192.6,10120,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668082,341487.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.96,59.965,1438668003,"201051344000868","174011321042388",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,193310.3,193310.3,9229,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668084,341488.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.36,59.965,1438668003,"201051344000853","174011321042388",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,199705.0,199705.0,9233,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668086,341489.00
08/04/2015 02:00,2,0.000,ALERT,211.93,297.26,59.965,1438668003,"201051344000582","174011321042388",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,199135.8,199135.8,9205,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668087,341490.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.36,59.970,1438668003,"201051344000469","174011321042388",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,194994.2,194994.2,9226,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668089,341491.00
08/04/2015 02:00,2,0.000,ALERT,211.25,296.36,59.970,1438668003,"201051344000988","174011321042388",0.00,15.50,0,293.06,300.87,0.0,0.0,0.000,194210.7,194210.7,9212,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668091,341492.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.36,59.965,1438668003,"201051344001158","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,199986.5,199986.5,9213,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668093,341493.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.06,59.986,1438668003,"201051344001025","174011321042388",0.00,15.30,0,295.16,302.07,0.0,0.0,0.000,204210.1,204210.1,9211,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668095,341494.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.96,59.970,1438668003,"201051344000569","174011321042388",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,207491.2,207491.2,9232,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668097,341495.00
08/04/2015 02:00,2,0.000,ALERT,212.83,296.06,59.981,1438668003,"274151322000094","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,385711.6,385711.6,10620,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668098,341496.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.66,59.965,1438668003,"201051344000458","174011321042388",0.00,16.00,0,295.46,302.07,0.0,0.0,0.000,203204.2,203204.2,9222,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668100,341497.00
08/04/2015 02:00,2,0.000,ALERT,212.83,296.66,59.954,1438668003,"274151322000087","174011321042388",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,457301.0,457301.0,10065,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668102,341498.00
08/04/2015 02:00,2,0.000,ALERT,212.61,296.36,59.965,1438668003,"274151322000052","174011321042388",0.00,16.30,0,295.16,302.07,0.0,0.0,0.000,488929.8,488929.8,10480,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668104,341499.00
08/04/2015 02:00,2,0.000,ALERT,211.93,297.26,59.970,1438668003,"201051344001145","174011321042388",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,208299.6,208299.6,9231,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668106,341500.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.965,1438668003,"201051344000685","174011321042388",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,207082.3,207082.3,9233,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668108,341501.00
08/04/2015 02:00,2,0.000,ALERT,212.61,296.66,59.965,1438668003,"274151322000088","174011321042388",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,469069.0,469069.0,10083,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668109,341502.00
08/04/2015 02:00,2,0.000,ALERT,211.70,296.96,60.002,1438668003,"201051344000438","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,207110.1,207110.1,9205,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668111,341503.00
08/04/2015 02:00,2,0.000,ALERT,211.25,296.66,59.928,1438668003,"201051344001135","174011321042388",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,198602.2,198602.2,9191,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668113,341504.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.06,59.996,1438668003,"201051344000417","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,202361.6,202361.6,9207,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668115,341505.00
08/04/2015 02:00,2,0.000,ALERT,211.25,297.26,59.970,1438668003,"201051344000594","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,203758.3,203758.3,9224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668117,341506.00
08/04/2015 02:00,2,0.000,ALERT,212.61,297.26,59.965,1438668003,"274151322000083","174011321042388",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,484868.7,484868.7,10510,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668119,341507.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.991,1438668003,"201051344000585","174011321042388",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,203183.4,203183.4,9206,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668120,341508.00
08/04/2015 02:00,2,0.000,ALERT,212.83,297.26,59.959,1438668003,"274151322000054","174011321042388",0.00,16.70,0,295.46,302.07,0.0,0.0,0.000,479757.1,479757.1,10073,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668122,341509.00
08/04/2015 02:00,2,0.000,ALERT,211.70,296.36,59.970,1438668003,"201051344001203","174011321042388",0.00,15.50,0,295.46,303.58,0.0,0.0,0.000,204099.9,204099.9,9218,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668124,341510.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.66,59.965,1438668003,"201051344000646","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,200604.1,200604.1,9204,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668126,341511.00
08/04/2015 02:00,2,0.000,ALERT,213.51,296.06,59.965,1438668003,"274151322000068","174011321042388",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,384955.9,384955.9,10229,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668128,341512.00
08/04/2015 02:00,2,0.000,ALERT,213.51,296.36,59.965,1438668003,"274151322000076","174011321042388",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,512237.8,512237.8,10488,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668130,341513.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.96,59.970,1438668003,"201051344000890","174011321042388",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,205196.4,205196.4,9216,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668131,341514.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.36,59.975,1438668003,"201051344000900","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,205958.8,205958.8,9242,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668133,341515.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.06,59.970,1438668003,"201051344000633","174011321042388",0.00,15.30,0,292.76,300.27,0.0,0.0,0.000,194979.5,194979.5,9237,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668135,341516.00
08/04/2015 02:00,2,0.000,ALERT,211.48,296.96,59.986,1438668003,"201051344000983","174011321042388",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,202874.3,202874.3,9229,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668137,341517.00
