ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 02:00,2,0.000,ALERT,211.93,296.36,59.975,1438668003,"201051344000917","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,205720.3,205720.3,9235,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668139,341518.00
08/04/2015 02:00,2,0.000,ALERT,211.70,296.06,59.981,1438668003,"201051344000648","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,201047.9,201047.9,9229,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668140,341519.00
08/04/2015 02:00,2,0.000,ALERT,211.70,296.96,59.996,1438668003,"201051344001093","174011321042388",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,203925.8,203925.8,9223,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668142,341520.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.36,60.007,1438668003,"201051344000645","174011321042388",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,201929.8,201929.8,9232,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668144,341521.00
08/04/2015 02:00,2,0.000,ALERT,213.29,296.66,59.986,1438668003,"274151322000085","174011321042388",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,482263.6,482263.6,10488,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668146,341522.00
08/04/2015 02:00,2,0.000,ALERT,211.93,296.36,60.012,1438668003,"201051344000651","174011321042388",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,201218.6,201218.6,9211,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668148,341523.00
08/04/2015 02:00,2,0.000,ALERT,211.70,296.36,59.981,1438668003,"201051344000867","174011321042388",0.00,15.80,0,295.16,301.77,0.0,0.0,0.000,193847.8,193847.8,9233,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668149,341524.00
08/04/2015 02:00,2,0.000,ALERT,211.70,297.26,60.007,1438668003,"201051344001230","174011321042388",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,204844.9,204844.9,9243,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668151,341525.00
08/04/2015 02:00,2,0.000,ALERT,212.16,296.96,60.002,1438668003,"201051344000576","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,201090.6,201090.6,9247,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668153,341526.00
08/04/2015 02:00,2,0.000,ALERT,211.48,297.26,60.023,1438668003,"201051344000579","174011321042388",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,207937.6,207937.6,9207,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668155,341527.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341528.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341529.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341530.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341531.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341532.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341533.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341534.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341535.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341536.00
08/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1438668003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438668883,341537.00
08/04/2015 02:15,2,0.000,ALERT,211.03,296.06,59.965,1438668903,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,206623.8,206623.8,9220,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668979,341538.00
08/04/2015 02:15,2,0.000,ALERT,212.83,297.57,59.975,1438668903,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,506192.6,506192.6,10122,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668981,341539.00
08/04/2015 02:15,2,0.000,ALERT,211.25,296.66,59.981,1438668903,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,193310.3,193310.3,9231,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668982,341540.00
08/04/2015 02:15,2,0.000,ALERT,211.93,295.76,59.991,1438668903,"201051344000853","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,199705.0,199705.0,9235,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668984,341541.00
08/04/2015 02:15,2,0.000,ALERT,212.16,296.96,59.991,1438668903,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,199135.8,199135.8,9207,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668986,341542.00
08/04/2015 02:15,2,0.000,ALERT,211.25,295.76,59.991,1438668903,"201051344000469","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,194994.2,194994.2,9228,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668988,341543.00
08/04/2015 02:15,2,0.000,ALERT,211.03,295.76,59.975,1438668903,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,194210.7,194210.7,9214,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668990,341544.00
08/04/2015 02:15,2,0.000,ALERT,211.25,295.76,59.959,1438668903,"201051344001158","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,199986.5,199986.5,9215,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668991,341545.00
08/04/2015 02:15,2,0.000,ALERT,211.48,295.76,59.986,1438668903,"201051344001025","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,204210.1,204210.1,9213,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668994,341546.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.36,59.981,1438668903,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,207491.2,207491.2,9234,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438668996,341547.00
08/04/2015 02:15,2,0.000,ALERT,212.61,296.06,59.986,1438668903,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,385711.6,385711.6,10622,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668997,341548.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.36,59.986,1438668903,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,203204.2,203204.2,9224,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438668999,341549.00
08/04/2015 02:15,2,0.000,ALERT,212.83,296.06,59.970,1438668903,"274151322000087","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,457301.0,457301.0,10067,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669001,341550.00
08/04/2015 02:15,2,0.000,ALERT,212.38,296.06,59.938,1438668903,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,488929.8,488929.8,10482,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669003,341551.00
08/04/2015 02:15,2,0.000,ALERT,211.93,296.66,59.991,1438668903,"201051344001145","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,208299.6,208299.6,9233,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669005,341552.00
08/04/2015 02:15,2,0.000,ALERT,211.93,296.66,59.981,1438668903,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,207082.3,207082.3,9235,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669006,341553.00
08/04/2015 02:15,2,0.000,ALERT,212.61,296.66,59.970,1438668903,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,469069.0,469069.0,10085,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669008,341554.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.66,59.986,1438668903,"201051344000438","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,207110.1,207110.1,9207,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669010,341555.00
08/04/2015 02:15,2,0.000,ALERT,211.25,296.66,60.028,1438668903,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,198602.2,198602.2,9193,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669012,341556.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.06,59.986,1438668903,"201051344000417","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,202361.6,202361.6,9209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669014,341557.00
08/04/2015 02:15,2,0.000,ALERT,211.03,296.96,60.012,1438668903,"201051344000594","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,203758.3,203758.3,9226,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669015,341558.00
08/04/2015 02:15,2,0.000,ALERT,212.83,296.96,59.981,1438668903,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,484868.7,484868.7,10512,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669017,341559.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.66,59.981,1438668903,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,203183.4,203183.4,9208,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669019,341560.00
08/04/2015 02:15,2,0.000,ALERT,212.83,296.66,59.986,1438668903,"274151322000054","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,479757.1,479757.1,10075,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669021,341561.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.36,59.986,1438668903,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,204099.9,204099.9,9220,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669023,341562.00
08/04/2015 02:15,2,0.000,ALERT,211.03,296.06,59.986,1438668903,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,200604.1,200604.1,9206,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669025,341563.00
08/04/2015 02:15,2,0.000,ALERT,213.51,295.76,59.991,1438668903,"274151322000068","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,384955.9,384955.9,10231,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669026,341564.00
08/04/2015 02:15,2,0.000,ALERT,213.29,296.66,59.986,1438668903,"274151322000076","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,512237.8,512237.8,10490,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669028,341565.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.96,59.991,1438668903,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,205196.4,205196.4,9218,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669030,341566.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.36,60.023,1438668903,"201051344000900","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,205958.8,205958.8,9244,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669032,341567.00
08/04/2015 02:15,2,0.000,ALERT,211.93,295.76,59.991,1438668903,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,194979.5,194979.5,9239,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669034,341568.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.66,59.996,1438668903,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,202874.3,202874.3,9231,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669035,341569.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.06,60.023,1438668903,"201051344000917","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,205720.3,205720.3,9237,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669037,341570.00
08/04/2015 02:15,2,0.000,ALERT,211.70,295.76,60.002,1438668903,"201051344000648","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,201047.9,201047.9,9231,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669039,341571.00
08/04/2015 02:15,2,0.000,ALERT,211.70,296.66,60.002,1438668903,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,203925.8,203925.8,9225,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669041,341572.00
08/04/2015 02:15,2,0.000,ALERT,211.93,296.36,59.996,1438668903,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,201929.8,201929.8,9234,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669043,341573.00
08/04/2015 02:15,2,0.000,ALERT,212.83,296.96,60.007,1438668903,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,482263.6,482263.6,10490,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669044,341574.00
08/04/2015 02:15,2,0.000,ALERT,211.93,296.06,60.007,1438668903,"201051344000651","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,201218.6,201218.6,9213,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669046,341575.00
08/04/2015 02:15,2,0.000,ALERT,211.93,296.36,59.996,1438668903,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,193847.8,193847.8,9235,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669048,341576.00
08/04/2015 02:15,2,0.000,ALERT,211.70,297.26,59.991,1438668903,"201051344001230","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,204844.9,204844.9,9245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669050,341577.00
08/04/2015 02:15,2,0.000,ALERT,212.16,297.26,59.996,1438668903,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,201090.6,201090.6,9249,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669052,341578.00
08/04/2015 02:15,2,0.000,ALERT,211.48,296.96,59.991,1438668903,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,207937.6,207937.6,9209,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669053,341579.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341580.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341581.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341582.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341583.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341584.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341585.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341586.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341587.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341588.00
08/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1438668903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438669783,341589.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.66,59.970,1438669803,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,206623.8,206623.8,9222,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669879,341590.00
08/04/2015 02:30,2,0.000,ALERT,213.29,297.57,59.965,1438669803,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,506192.6,506192.6,10124,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669880,341591.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.96,59.965,1438669803,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,193310.3,193310.3,9233,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669882,341592.00
08/04/2015 02:30,2,0.000,ALERT,212.38,296.36,59.965,1438669803,"201051344000853","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,199705.0,199705.0,9237,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669884,341593.00
08/04/2015 02:30,2,0.000,ALERT,212.38,297.57,59.954,1438669803,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,199135.8,199135.8,9209,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669886,341594.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.36,59.970,1438669803,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,194994.2,194994.2,9230,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669888,341595.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.66,59.975,1438669803,"201051344000988","174011321042388",0.00,15.50,0,291.85,297.87,0.0,0.0,0.000,194210.7,194210.7,9216,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669890,341596.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.36,59.965,1438669803,"201051344001158","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,199986.5,199986.5,9217,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669891,341597.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1438669803,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,204210.1,204210.1,9215,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669893,341598.00
08/04/2015 02:30,2,0.000,ALERT,211.93,297.26,59.970,1438669803,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207491.2,207491.2,9236,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669895,341599.00
08/04/2015 02:30,2,0.000,ALERT,213.29,296.66,59.965,1438669803,"274151322000094","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,385711.6,385711.6,10624,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669897,341600.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.96,59.970,1438669803,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,203204.2,203204.2,9226,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669899,341601.00
08/04/2015 02:30,2,0.000,ALERT,213.29,296.66,59.949,1438669803,"274151322000087","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,457301.0,457301.0,10069,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669901,341602.00
08/04/2015 02:30,2,0.000,ALERT,213.06,297.57,59.959,1438669803,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,488929.8,488929.8,10484,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669903,341603.00
08/04/2015 02:30,2,0.000,ALERT,212.16,296.96,59.949,1438669803,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,208299.6,208299.6,9235,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669904,341604.00
08/04/2015 02:30,2,0.000,ALERT,212.16,296.96,59.959,1438669803,"201051344000685","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,207082.3,207082.3,9237,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669906,341605.00
08/04/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1438669803,"274151322000088","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,469069.0,469069.0,10087,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669908,341606.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.66,59.954,1438669803,"201051344000438","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,207110.1,207110.1,9209,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669910,341607.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.66,59.991,1438669803,"201051344001135","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,198602.2,198602.2,9195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669912,341608.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.06,59.944,1438669803,"201051344000417","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,202361.6,202361.6,9211,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669914,341609.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.96,59.965,1438669803,"201051344000594","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,203758.3,203758.3,9228,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669915,341610.00
08/04/2015 02:30,2,0.000,ALERT,213.06,297.26,59.928,1438669803,"274151322000083","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,484868.7,484868.7,10514,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669917,341611.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.66,59.959,1438669803,"201051344000585","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,203183.4,203183.4,9210,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669919,341612.00
08/04/2015 02:30,2,0.000,ALERT,212.83,297.26,59.965,1438669803,"274151322000054","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,479757.1,479757.1,10077,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669921,341613.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.36,59.949,1438669803,"201051344001203","174011321042388",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,204099.9,204099.9,9222,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669923,341614.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.06,59.959,1438669803,"201051344000646","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,200604.1,200604.1,9208,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669924,341615.00
08/04/2015 02:30,2,0.000,ALERT,213.51,296.06,59.959,1438669803,"274151322000068","174011321042388",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,384955.9,384955.9,10233,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669926,341616.00
08/04/2015 02:30,2,0.000,ALERT,213.29,296.66,59.959,1438669803,"274151322000076","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,512237.8,512237.8,10492,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669928,341617.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.66,59.970,1438669803,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,205196.4,205196.4,9220,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669930,341618.00
08/04/2015 02:30,2,0.000,ALERT,211.48,296.06,60.007,1438669803,"201051344000900","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,205958.8,205958.8,9246,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669932,341619.00
08/04/2015 02:30,2,0.000,ALERT,212.16,295.46,59.938,1438669803,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,194979.5,194979.5,9241,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669934,341620.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.36,59.970,1438669803,"201051344000983","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,202874.3,202874.3,9233,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669935,341621.00
08/04/2015 02:30,2,0.000,ALERT,211.93,296.06,59.975,1438669803,"201051344000917","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,205720.3,205720.3,9239,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438669937,341622.00
08/04/2015 02:30,2,0.000,ALERT,211.70,295.76,59.981,1438669803,"201051344000648","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,201047.9,201047.9,9233,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669939,341623.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.66,59.970,1438669803,"201051344001093","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,203925.8,203925.8,9227,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669941,341624.00
08/04/2015 02:30,2,0.000,ALERT,212.16,296.06,59.949,1438669803,"201051344000645","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,201929.8,201929.8,9236,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669942,341625.00
08/04/2015 02:30,2,0.000,ALERT,212.83,296.66,59.970,1438669803,"274151322000085","174011321042388",0.00,16.00,0,295.16,298.47,0.0,0.0,0.000,482263.6,482263.6,10492,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669944,341626.00
08/04/2015 02:30,2,0.000,ALERT,211.93,295.76,59.981,1438669803,"201051344000651","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,201218.6,201218.6,9215,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669946,341627.00
08/04/2015 02:30,2,0.000,ALERT,211.93,295.76,59.975,1438669803,"201051344000867","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,193847.8,193847.8,9237,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669948,341628.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.96,59.981,1438669803,"201051344001230","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,204844.9,204844.9,9247,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669950,341629.00
08/04/2015 02:30,2,0.000,ALERT,212.16,296.96,59.975,1438669803,"201051344000576","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,201090.6,201090.6,9251,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669951,341630.00
08/04/2015 02:30,2,0.000,ALERT,211.70,296.96,59.981,1438669803,"201051344000579","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,207937.6,207937.6,9211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438669953,341631.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341632.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341633.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341634.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341635.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341636.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341637.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341638.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341639.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341640.00
08/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1438669803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438670683,341641.00
08/04/2015 02:45,2,0.000,ALERT,211.25,296.66,60.002,1438670703,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,206623.8,206623.8,9224,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670779,341642.00
08/04/2015 02:45,2,0.000,ALERT,213.06,298.17,59.996,1438670703,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,506192.6,506192.6,10126,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670781,341643.00
08/04/2015 02:45,2,0.000,ALERT,211.48,297.26,59.991,1438670703,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,193310.3,193310.3,9235,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670782,341644.00
08/04/2015 02:45,2,0.000,ALERT,212.16,296.66,60.007,1438670703,"201051344000853","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,199705.0,199705.0,9239,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670784,341645.00
08/04/2015 02:45,2,0.000,ALERT,212.16,297.87,60.002,1438670703,"201051344000582","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,199135.8,199135.8,9211,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670786,341646.00
08/04/2015 02:45,2,0.000,ALERT,211.70,296.66,59.996,1438670703,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,194994.2,194994.2,9232,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670788,341647.00
08/04/2015 02:45,2,0.000,ALERT,211.48,296.66,60.002,1438670703,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.17,0.0,0.0,0.000,194210.7,194210.7,9218,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670790,341648.00
08/04/2015 02:45,2,0.000,ALERT,211.70,296.36,60.002,1438670703,"201051344001158","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,199986.5,199986.5,9219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670791,341649.00
08/04/2015 02:45,2,0.000,ALERT,211.48,296.36,60.012,1438670703,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,204210.1,204210.1,9217,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670793,341650.00
08/04/2015 02:45,2,0.000,ALERT,211.70,297.57,60.007,1438670703,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,207491.2,207491.2,9238,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670795,341651.00
08/04/2015 02:45,2,0.000,ALERT,213.06,296.96,60.028,1438670703,"274151322000094","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,385711.6,385711.6,10626,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670797,341652.00
08/04/2015 02:45,2,0.000,ALERT,211.70,297.26,59.991,1438670703,"201051344000458","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,203204.2,203204.2,9228,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670799,341653.00
08/04/2015 02:45,2,0.000,ALERT,213.06,296.06,60.012,1438670703,"274151322000087","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,457301.0,457301.0,10071,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670800,341654.00
08/04/2015 02:45,2,0.000,ALERT,212.83,297.57,59.949,1438670703,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,488929.8,488929.8,10486,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670802,341655.00
08/04/2015 02:45,2,0.000,ALERT,211.93,297.26,60.028,1438670703,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,208299.6,208299.6,9237,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670804,341656.00
08/04/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1438670703,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,207082.3,207082.3,9239,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670806,341657.00
08/04/2015 02:45,2,0.000,ALERT,212.38,296.36,59.981,1438670703,"274151322000088","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,469069.0,469069.0,10089,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670808,341658.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.96,59.991,1438670703,"201051344000438","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,207110.1,207110.1,9211,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670810,341659.00
08/04/2015 02:45,2,0.000,ALERT,211.48,296.66,59.991,1438670703,"201051344001135","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,198602.2,198602.2,9197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670811,341660.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.06,59.981,1438670703,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,202361.6,202361.6,9213,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670813,341661.00
08/04/2015 02:45,2,0.000,ALERT,211.25,296.96,59.986,1438670703,"201051344000594","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,203758.3,203758.3,9230,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670815,341662.00
08/04/2015 02:45,2,0.000,ALERT,213.06,297.26,59.991,1438670703,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,484868.7,484868.7,10516,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670817,341663.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.96,59.996,1438670703,"201051344000585","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,203183.4,203183.4,9212,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670819,341664.00
08/04/2015 02:45,2,0.000,ALERT,212.83,297.57,59.991,1438670703,"274151322000054","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,479757.1,479757.1,10079,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670821,341665.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1438670703,"201051344001203","174011321042388",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,204099.9,204099.9,9224,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670823,341666.00
08/04/2015 02:45,2,0.000,ALERT,211.48,296.66,59.986,1438670703,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,200604.1,200604.1,9210,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670824,341667.00
