ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 02:45,2,0.000,ALERT,213.51,296.36,59.970,1438670703,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,384955.9,384955.9,10235,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670826,341668.00
08/04/2015 02:45,2,0.000,ALERT,213.29,296.36,59.970,1438670703,"274151322000076","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,512237.8,512237.8,10494,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670828,341669.00
08/04/2015 02:45,2,0.000,ALERT,211.70,297.26,59.996,1438670703,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,205196.4,205196.4,9222,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670830,341670.00
08/04/2015 02:45,2,0.000,ALERT,211.48,296.36,59.970,1438670703,"201051344000900","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,205958.8,205958.8,9248,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670832,341671.00
08/04/2015 02:45,2,0.000,ALERT,212.16,296.36,59.981,1438670703,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,194979.5,194979.5,9243,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670834,341672.00
08/04/2015 02:45,2,0.000,ALERT,211.70,296.96,59.986,1438670703,"201051344000983","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,202874.3,202874.3,9235,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670835,341673.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.66,59.996,1438670703,"201051344000917","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,205720.3,205720.3,9241,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670837,341674.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.06,59.949,1438670703,"201051344000648","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,201047.9,201047.9,9235,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670839,341675.00
08/04/2015 02:45,2,0.000,ALERT,211.70,296.96,59.986,1438670703,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,203925.8,203925.8,9229,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670841,341676.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1438670703,"201051344000645","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,201929.8,201929.8,9238,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670843,341677.00
08/04/2015 02:45,2,0.000,ALERT,212.83,297.26,59.965,1438670703,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,482263.6,482263.6,10494,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670844,341678.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.36,59.986,1438670703,"201051344000651","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,201218.6,201218.6,9217,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438670846,341679.00
08/04/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1438670703,"201051344000867","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,193847.8,193847.8,9239,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670848,341680.00
08/04/2015 02:45,2,0.000,ALERT,211.70,297.26,59.986,1438670703,"201051344001230","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,204844.9,204844.9,9249,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670850,341681.00
08/04/2015 02:45,2,0.000,ALERT,212.16,297.26,59.986,1438670703,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,201090.6,201090.6,9253,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670851,341682.00
08/04/2015 02:45,2,0.000,ALERT,211.70,297.26,59.991,1438670703,"201051344000579","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,207937.6,207937.6,9213,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438670853,341683.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341684.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341685.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341686.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341687.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341688.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341689.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341690.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341691.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341692.00
08/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1438670703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438671583,341693.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.66,59.981,1438671604,"201051344000955","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,206623.8,206623.8,9226,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671679,341694.00
08/04/2015 03:00,2,0.000,ALERT,212.38,297.57,59.970,1438671604,"274151322000095","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,506192.6,506192.6,10128,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671681,341695.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.96,59.970,1438671604,"201051344000868","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,193310.3,193310.3,9237,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671683,341696.00
08/04/2015 03:00,2,0.000,ALERT,211.93,296.36,59.991,1438671604,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,199705.0,199705.0,9241,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671684,341697.00
08/04/2015 03:00,2,0.000,ALERT,211.93,297.57,59.981,1438671604,"201051344000582","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,199135.8,199135.8,9213,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671686,341698.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.36,59.975,1438671604,"201051344000469","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,194994.2,194994.2,9234,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671688,341699.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.06,59.954,1438671604,"201051344000988","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,194210.7,194210.7,9220,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671690,341700.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.06,59.991,1438671604,"201051344001158","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,199986.5,199986.5,9221,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671692,341701.00
08/04/2015 03:00,2,0.000,ALERT,211.25,295.76,59.975,1438671604,"201051344001025","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,204210.1,204210.1,9219,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671693,341702.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.96,59.949,1438671604,"201051344000569","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,207491.2,207491.2,9240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671695,341703.00
08/04/2015 03:00,2,0.000,ALERT,212.61,296.36,59.981,1438671604,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,385711.6,385711.6,10628,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671697,341704.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.66,59.981,1438671604,"201051344000458","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,203204.2,203204.2,9230,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671699,341705.00
08/04/2015 03:00,2,0.000,ALERT,212.61,296.36,60.002,1438671604,"274151322000087","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,457301.0,457301.0,10073,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671701,341706.00
08/04/2015 03:00,2,0.000,ALERT,212.16,297.57,59.981,1438671604,"274151322000052","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,488929.8,488929.8,10488,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671703,341707.00
08/04/2015 03:00,2,0.000,ALERT,211.70,296.96,59.975,1438671604,"201051344001145","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,208299.6,208299.6,9239,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671704,341708.00
08/04/2015 03:00,2,0.000,ALERT,211.70,296.66,59.986,1438671604,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,207082.3,207082.3,9241,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671706,341709.00
08/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.965,1438671604,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,469069.0,469069.0,10091,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671708,341710.00
08/04/2015 03:00,2,0.000,ALERT,211.48,296.96,59.991,1438671604,"201051344000438","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,207110.1,207110.1,9213,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671710,341711.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.66,59.986,1438671604,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,198602.2,198602.2,9199,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671712,341712.00
08/04/2015 03:00,2,0.000,ALERT,211.70,296.36,60.023,1438671604,"201051344000417","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,202361.6,202361.6,9215,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671713,341713.00
08/04/2015 03:00,2,0.000,ALERT,211.03,297.26,59.981,1438671604,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,203758.3,203758.3,9232,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671715,341714.00
08/04/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1438671604,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,484868.7,484868.7,10518,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671717,341715.00
08/04/2015 03:00,2,0.000,ALERT,211.48,296.66,59.944,1438671604,"201051344000585","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,203183.4,203183.4,9214,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671719,341716.00
08/04/2015 03:00,2,0.000,ALERT,212.38,296.96,59.981,1438671604,"274151322000054","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,479757.1,479757.1,10081,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671721,341717.00
08/04/2015 03:00,2,0.000,ALERT,211.48,296.36,59.991,1438671604,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.77,0.0,0.0,0.000,204099.9,204099.9,9226,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671723,341718.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.36,59.981,1438671604,"201051344000646","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,200604.1,200604.1,9212,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671724,341719.00
08/04/2015 03:00,2,0.000,ALERT,213.06,295.76,59.991,1438671604,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,384955.9,384955.9,10237,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671726,341720.00
08/04/2015 03:00,2,0.000,ALERT,213.06,296.66,59.986,1438671604,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,512237.8,512237.8,10496,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671728,341721.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.66,59.991,1438671604,"201051344000890","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,205196.4,205196.4,9224,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671730,341722.00
08/04/2015 03:00,2,0.000,ALERT,211.03,296.36,59.986,1438671604,"201051344000900","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,205958.8,205958.8,9250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671732,341723.00
08/04/2015 03:00,2,0.000,ALERT,211.70,295.76,59.996,1438671604,"201051344000633","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,194979.5,194979.5,9245,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671734,341724.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.36,59.986,1438671604,"201051344000983","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,202874.3,202874.3,9237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671736,341725.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.06,59.991,1438671604,"201051344000917","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,205720.3,205720.3,9243,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671737,341726.00
08/04/2015 03:00,2,0.000,ALERT,211.48,295.76,59.981,1438671604,"201051344000648","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,201047.9,201047.9,9237,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671739,341727.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.66,60.002,1438671604,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,203925.8,203925.8,9231,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671741,341728.00
08/04/2015 03:00,2,0.000,ALERT,211.70,296.36,59.996,1438671604,"201051344000645","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,201929.8,201929.8,9240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671743,341729.00
08/04/2015 03:00,2,0.000,ALERT,212.61,296.66,59.996,1438671604,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,482263.6,482263.6,10496,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671745,341730.00
08/04/2015 03:00,2,0.000,ALERT,211.48,295.76,59.991,1438671604,"201051344000651","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,201218.6,201218.6,9219,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671746,341731.00
08/04/2015 03:00,2,0.000,ALERT,211.48,296.06,60.002,1438671604,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,193847.8,193847.8,9241,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671748,341732.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.96,60.007,1438671604,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,204844.9,204844.9,9251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671750,341733.00
08/04/2015 03:00,2,0.000,ALERT,211.70,296.96,60.002,1438671604,"201051344000576","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,201090.6,201090.6,9255,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438671752,341734.00
08/04/2015 03:00,2,0.000,ALERT,211.25,296.96,60.002,1438671604,"201051344000579","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,207937.6,207937.6,9215,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438671753,341735.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341736.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341737.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341738.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341739.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341740.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341741.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341742.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341743.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341744.00
08/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1438671604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438672484,341745.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.36,59.981,1438672503,"201051344000955","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,206623.8,206623.8,9228,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672578,341746.00
08/04/2015 03:15,2,0.000,ALERT,212.61,297.57,59.981,1438672503,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,506192.6,506192.6,10130,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672580,341747.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.96,59.991,1438672503,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,193310.3,193310.3,9239,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672582,341748.00
08/04/2015 03:15,2,0.000,ALERT,211.93,296.36,59.986,1438672503,"201051344000853","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,199705.0,199705.0,9243,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672583,341749.00
08/04/2015 03:15,2,0.000,ALERT,211.93,297.57,59.991,1438672503,"201051344000582","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,199135.8,199135.8,9215,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672585,341750.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.36,59.991,1438672503,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,194994.2,194994.2,9236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672587,341751.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.06,59.986,1438672503,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,194210.7,194210.7,9222,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672589,341752.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.06,59.986,1438672503,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,199986.5,199986.5,9223,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672591,341753.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.06,59.991,1438672503,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,204210.1,204210.1,9221,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672592,341754.00
08/04/2015 03:15,2,0.000,ALERT,211.25,297.26,59.996,1438672503,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,207491.2,207491.2,9242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672594,341755.00
08/04/2015 03:15,2,0.000,ALERT,212.61,296.36,59.986,1438672503,"274151322000094","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,385711.6,385711.6,10630,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672596,341756.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.36,59.986,1438672503,"201051344000458","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,203204.2,203204.2,9232,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672598,341757.00
08/04/2015 03:15,2,0.000,ALERT,212.61,296.36,59.986,1438672503,"274151322000087","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,457301.0,457301.0,10075,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672600,341758.00
08/04/2015 03:15,2,0.000,ALERT,212.16,296.06,59.959,1438672503,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,488929.8,488929.8,10490,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672602,341759.00
08/04/2015 03:15,2,0.000,ALERT,211.48,296.36,59.959,1438672503,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,208299.6,208299.6,9241,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672603,341760.00
08/04/2015 03:15,2,0.000,ALERT,211.48,296.36,59.944,1438672503,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,207082.3,207082.3,9243,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672605,341761.00
08/04/2015 03:15,2,0.000,ALERT,212.38,296.36,59.970,1438672503,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,469069.0,469069.0,10093,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672607,341762.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.06,59.975,1438672503,"201051344000438","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,207110.1,207110.1,9215,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672609,341763.00
08/04/2015 03:15,2,0.000,ALERT,210.80,296.36,59.975,1438672503,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,198602.2,198602.2,9201,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672611,341764.00
08/04/2015 03:15,2,0.000,ALERT,211.48,295.46,59.965,1438672503,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,202361.6,202361.6,9217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672613,341765.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.66,59.970,1438672503,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,203758.3,203758.3,9234,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672614,341766.00
08/04/2015 03:15,2,0.000,ALERT,212.61,296.66,59.959,1438672503,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,484868.7,484868.7,10520,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672616,341767.00
08/04/2015 03:15,2,0.000,ALERT,211.48,296.36,59.975,1438672503,"201051344000585","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,203183.4,203183.4,9216,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672618,341768.00
08/04/2015 03:15,2,0.000,ALERT,212.61,296.66,59.991,1438672503,"274151322000054","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,479757.1,479757.1,10083,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672620,341769.00
08/04/2015 03:15,2,0.000,ALERT,211.48,295.76,59.970,1438672503,"201051344001203","174011321042388",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,204099.9,204099.9,9228,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672622,341770.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.36,59.965,1438672503,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,200604.1,200604.1,9214,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672623,341771.00
08/04/2015 03:15,2,0.000,ALERT,213.06,295.76,59.965,1438672503,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,384955.9,384955.9,10239,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672625,341772.00
08/04/2015 03:15,2,0.000,ALERT,212.83,296.06,59.965,1438672503,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,512237.8,512237.8,10498,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672627,341773.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.66,59.949,1438672503,"201051344000890","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,205196.4,205196.4,9226,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672629,341774.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.06,59.975,1438672503,"201051344000900","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,205958.8,205958.8,9252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672631,341775.00
08/04/2015 03:15,2,0.000,ALERT,211.48,295.76,59.970,1438672503,"201051344000633","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,194979.5,194979.5,9247,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672632,341776.00
08/04/2015 03:15,2,0.000,ALERT,211.03,296.36,59.965,1438672503,"201051344000983","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,202874.3,202874.3,9239,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672634,341777.00
08/04/2015 03:15,2,0.000,ALERT,211.48,296.06,59.981,1438672503,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,205720.3,205720.3,9245,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672636,341778.00
08/04/2015 03:15,2,0.000,ALERT,211.48,295.46,59.965,1438672503,"201051344000648","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,201047.9,201047.9,9239,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672638,341779.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.36,59.975,1438672503,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,203925.8,203925.8,9233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672640,341780.00
08/04/2015 03:15,2,0.000,ALERT,211.70,296.06,59.981,1438672503,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,201929.8,201929.8,9242,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672642,341781.00
08/04/2015 03:15,2,0.000,ALERT,212.61,296.66,59.965,1438672503,"274151322000085","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,482263.6,482263.6,10498,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672644,341782.00
08/04/2015 03:15,2,0.000,ALERT,211.25,295.76,59.975,1438672503,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,201218.6,201218.6,9221,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672645,341783.00
08/04/2015 03:15,2,0.000,ALERT,211.48,296.06,59.959,1438672503,"201051344000867","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,193847.8,193847.8,9243,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438672647,341784.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.96,59.975,1438672503,"201051344001230","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,204844.9,204844.9,9253,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672649,341785.00
08/04/2015 03:15,2,0.000,ALERT,211.70,296.96,59.991,1438672503,"201051344000576","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,201090.6,201090.6,9257,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672651,341786.00
08/04/2015 03:15,2,0.000,ALERT,211.25,296.96,59.970,1438672503,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,207937.6,207937.6,9217,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438672653,341787.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341788.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341789.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341790.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341791.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341792.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341793.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341794.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341795.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341796.00
08/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1438672503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438673383,341797.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.57,59.986,1438673403,"201051344000955","174011321042388",0.00,15.30,0,290.65,299.07,0.0,0.0,0.000,206623.8,206623.8,9230,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673478,341798.00
08/04/2015 03:30,2,0.000,ALERT,213.29,298.77,59.981,1438673403,"274151322000095","174011321042388",0.00,15.50,0,292.46,301.17,0.0,0.0,0.000,506192.6,506192.6,10132,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673480,341799.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.87,60.023,1438673403,"201051344000868","174011321042388",0.00,15.30,0,291.25,300.27,0.0,0.0,0.000,193310.3,193310.3,9241,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673482,341800.00
08/04/2015 03:30,2,0.000,ALERT,212.38,296.96,59.949,1438673403,"201051344000853","174011321042388",0.00,15.30,0,290.35,299.67,0.0,0.0,0.000,199705.0,199705.0,9245,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673484,341801.00
08/04/2015 03:30,2,0.000,ALERT,212.38,298.17,59.954,1438673403,"201051344000582","174011321042388",0.00,15.00,0,291.55,299.97,0.0,0.0,0.000,199135.8,199135.8,9217,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673485,341802.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.96,59.965,1438673403,"201051344000469","174011321042388",0.00,14.70,0,289.75,298.77,0.0,0.0,0.000,194994.2,194994.2,9238,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673487,341803.00
08/04/2015 03:30,2,0.000,ALERT,211.70,296.96,60.012,1438673403,"201051344000988","174011321042388",0.00,15.30,0,288.55,298.77,0.0,0.0,0.000,194210.7,194210.7,9224,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673489,341804.00
08/04/2015 03:30,2,0.000,ALERT,211.70,296.66,59.981,1438673403,"201051344001158","174011321042388",0.00,15.00,0,290.05,298.77,0.0,0.0,0.000,199986.5,199986.5,9225,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673491,341805.00
08/04/2015 03:30,2,0.000,ALERT,211.48,296.36,59.996,1438673403,"201051344001025","174011321042388",0.00,15.00,0,290.05,299.97,0.0,0.0,0.000,204210.1,204210.1,9223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673493,341806.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.57,59.991,1438673403,"201051344000569","174011321042388",0.00,15.30,0,290.95,300.27,0.0,0.0,0.000,207491.2,207491.2,9244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673495,341807.00
08/04/2015 03:30,2,0.000,ALERT,213.06,296.96,59.986,1438673403,"274151322000094","174011321042388",0.00,15.80,0,290.65,299.37,0.0,0.0,0.000,385711.6,385711.6,10632,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673497,341808.00
08/04/2015 03:30,2,0.000,ALERT,211.70,296.96,59.996,1438673403,"201051344000458","174011321042388",0.00,15.80,0,290.65,300.27,0.0,0.0,0.000,203204.2,203204.2,9234,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673499,341809.00
08/04/2015 03:30,2,0.000,ALERT,212.83,296.36,59.949,1438673403,"274151322000087","174011321042388",0.00,17.30,0,290.35,299.07,0.0,0.0,0.000,457301.0,457301.0,10077,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673501,341810.00
08/04/2015 03:30,2,0.000,ALERT,212.61,297.57,59.986,1438673403,"274151322000052","174011321042388",0.00,16.30,0,290.65,300.27,0.0,0.0,0.000,488929.8,488929.8,10492,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673502,341811.00
08/04/2015 03:30,2,0.000,ALERT,211.93,297.26,59.981,1438673403,"201051344001145","174011321042388",0.00,15.30,0,290.95,300.27,0.0,0.0,0.000,208299.6,208299.6,9243,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673504,341812.00
08/04/2015 03:30,2,0.000,ALERT,212.16,297.26,59.981,1438673403,"201051344000685","174011321042388",0.00,15.30,0,290.65,299.37,0.0,0.0,0.000,207082.3,207082.3,9245,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673506,341813.00
08/04/2015 03:30,2,0.000,ALERT,212.61,297.57,59.970,1438673403,"274151322000088","174011321042388",0.00,16.30,0,290.95,299.67,0.0,0.0,0.000,469069.0,469069.0,10095,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673508,341814.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.96,59.975,1438673403,"201051344000438","174011321042388",0.00,15.00,0,290.65,299.97,0.0,0.0,0.000,207110.1,207110.1,9217,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673509,341815.00
08/04/2015 03:30,2,0.000,ALERT,211.48,296.96,59.975,1438673403,"201051344001135","174011321042388",0.00,15.30,0,290.65,299.97,0.0,0.0,0.000,198602.2,198602.2,9203,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673511,341816.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.66,59.975,1438673403,"201051344000417","174011321042388",0.00,15.30,0,290.05,298.77,0.0,0.0,0.000,202361.6,202361.6,9219,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673513,341817.00
