ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 03:30,2,0.000,ALERT,211.48,297.57,59.975,1438673403,"201051344000594","174011321042388",0.00,15.30,0,290.65,299.37,0.0,0.0,0.000,203758.3,203758.3,9236,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673515,341818.00
08/04/2015 03:30,2,0.000,ALERT,213.06,297.26,59.965,1438673403,"274151322000083","174011321042388",0.00,16.00,0,291.55,300.27,0.0,0.0,0.000,484868.7,484868.7,10522,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673517,341819.00
08/04/2015 03:30,2,0.000,ALERT,211.93,297.57,59.970,1438673403,"201051344000585","174011321042388",0.00,15.30,0,290.35,299.37,0.0,0.0,0.000,203183.4,203183.4,9218,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673518,341820.00
08/04/2015 03:30,2,0.000,ALERT,212.83,297.87,59.970,1438673403,"274151322000054","174011321042388",0.00,16.30,0,290.65,299.97,0.0,0.0,0.000,479757.1,479757.1,10085,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673520,341821.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.96,59.981,1438673403,"201051344001203","174011321042388",0.00,15.30,0,290.35,301.47,0.0,0.0,0.000,204099.9,204099.9,9230,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673522,341822.00
08/04/2015 03:30,2,0.000,ALERT,211.48,297.26,59.970,1438673403,"201051344000646","174011321042388",0.00,15.30,0,290.35,299.07,0.0,0.0,0.000,200604.1,200604.1,9216,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673524,341823.00
08/04/2015 03:30,2,0.000,ALERT,213.74,296.66,59.975,1438673403,"274151322000068","174011321042388",0.00,16.70,0,290.35,298.77,0.0,0.0,0.000,384955.9,384955.9,10241,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673526,341824.00
08/04/2015 03:30,2,0.000,ALERT,213.51,296.96,59.986,1438673403,"274151322000076","174011321042388",0.00,16.00,0,291.25,300.27,0.0,0.0,0.000,512237.8,512237.8,10500,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673527,341825.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.57,59.970,1438673403,"201051344000890","174011321042388",0.00,15.50,0,290.95,300.57,0.0,0.0,0.000,205196.4,205196.4,9228,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673529,341826.00
08/04/2015 03:30,2,0.000,ALERT,211.70,296.96,59.970,1438673403,"201051344000900","174011321042388",0.00,15.00,0,290.35,299.07,0.0,0.0,0.000,205958.8,205958.8,9254,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673531,341827.00
08/04/2015 03:30,2,0.000,ALERT,212.38,296.66,60.002,1438673403,"201051344000633","174011321042388",0.00,15.00,0,289.15,298.47,0.0,0.0,0.000,194979.5,194979.5,9249,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673533,341828.00
08/04/2015 03:30,2,0.000,ALERT,211.70,296.96,59.991,1438673403,"201051344000983","174011321042388",0.00,15.30,0,290.65,299.97,0.0,0.0,0.000,202874.3,202874.3,9241,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673535,341829.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.66,59.954,1438673403,"201051344000917","174011321042388",0.00,16.00,0,289.75,298.77,0.0,0.0,0.000,205720.3,205720.3,9247,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673536,341830.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.36,59.965,1438673403,"201051344000648","174011321042388",0.00,14.70,0,289.75,299.67,0.0,0.0,0.000,201047.9,201047.9,9241,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673538,341831.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.26,59.959,1438673403,"201051344001093","174011321042388",0.00,15.80,0,290.65,299.37,0.0,0.0,0.000,203925.8,203925.8,9235,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673540,341832.00
08/04/2015 03:30,2,0.000,ALERT,212.16,296.66,59.928,1438673403,"201051344000645","174011321042388",0.00,15.50,0,290.05,299.37,0.0,0.0,0.000,201929.8,201929.8,9244,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673542,341833.00
08/04/2015 03:30,2,0.000,ALERT,213.06,297.57,59.944,1438673403,"274151322000085","174011321042388",0.00,16.00,0,291.25,299.97,0.0,0.0,0.000,482263.6,482263.6,10500,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673544,341834.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.66,59.954,1438673403,"201051344000651","174011321042388",0.00,14.70,0,289.75,299.07,0.0,0.0,0.000,201218.6,201218.6,9223,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673545,341835.00
08/04/2015 03:30,2,0.000,ALERT,211.93,296.66,59.959,1438673403,"201051344000867","174011321042388",0.00,15.80,0,290.35,299.97,0.0,0.0,0.000,193847.8,193847.8,9245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673547,341836.00
08/04/2015 03:30,2,0.000,ALERT,211.70,297.57,59.954,1438673403,"201051344001230","174011321042388",0.00,15.30,0,290.95,299.67,0.0,0.0,0.000,204844.9,204844.9,9255,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673549,341837.00
08/04/2015 03:30,2,0.000,ALERT,212.16,297.26,59.954,1438673403,"201051344000576","174011321042388",0.00,15.30,0,290.65,299.67,0.0,0.0,0.000,201090.6,201090.6,9259,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438673551,341838.00
08/04/2015 03:30,2,0.000,ALERT,211.48,297.26,59.933,1438673403,"201051344000579","174011321042388",0.00,15.50,0,290.95,299.97,0.0,0.0,0.000,207937.6,207937.6,9219,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438673553,341839.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341840.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341841.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341842.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341843.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341844.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341845.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341846.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341847.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341848.00
08/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1438673403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438674283,341849.00
08/04/2015 03:45,2,0.000,ALERT,211.70,297.57,59.981,1438674303,"201051344000955","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,206623.8,206623.8,9232,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674379,341850.00
08/04/2015 03:45,2,0.000,ALERT,213.51,298.77,59.970,1438674303,"274151322000095","174011321042388",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,506192.6,506192.6,10134,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674380,341851.00
08/04/2015 03:45,2,0.000,ALERT,211.93,298.17,59.975,1438674303,"201051344000868","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,193310.3,193310.3,9243,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674382,341852.00
08/04/2015 03:45,2,0.000,ALERT,212.61,297.57,59.981,1438674303,"201051344000853","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,199705.0,199705.0,9247,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674384,341853.00
08/04/2015 03:45,2,0.000,ALERT,212.61,298.47,59.975,1438674303,"201051344000582","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,199135.8,199135.8,9219,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674386,341854.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.26,59.970,1438674303,"201051344000469","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,194994.2,194994.2,9240,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674387,341855.00
08/04/2015 03:45,2,0.000,ALERT,211.70,297.26,59.975,1438674303,"201051344000988","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,194210.7,194210.7,9226,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674389,341856.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.26,59.970,1438674303,"201051344001158","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,199986.5,199986.5,9227,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674391,341857.00
08/04/2015 03:45,2,0.000,ALERT,211.93,296.96,60.018,1438674303,"201051344001025","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,204210.1,204210.1,9225,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674393,341858.00
08/04/2015 03:45,2,0.000,ALERT,212.16,298.17,59.949,1438674303,"201051344000569","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,207491.2,207491.2,9246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674396,341859.00
08/04/2015 03:45,2,0.000,ALERT,213.51,296.96,59.965,1438674303,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,385711.6,385711.6,10634,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674397,341860.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.57,60.007,1438674303,"201051344000458","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,203204.2,203204.2,9236,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674399,341861.00
08/04/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1438674303,"274151322000087","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,457301.0,457301.0,10079,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674401,341862.00
08/04/2015 03:45,2,0.000,ALERT,213.29,297.87,59.981,1438674303,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,488929.8,488929.8,10494,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674403,341863.00
08/04/2015 03:45,2,0.000,ALERT,212.38,297.87,59.981,1438674303,"201051344001145","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,208299.6,208299.6,9245,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674405,341864.00
08/04/2015 03:45,2,0.000,ALERT,212.61,297.87,59.986,1438674303,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,207082.3,207082.3,9247,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674406,341865.00
08/04/2015 03:45,2,0.000,ALERT,213.06,297.57,60.012,1438674303,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,469069.0,469069.0,10097,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674408,341866.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.87,59.975,1438674303,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,207110.1,207110.1,9219,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674410,341867.00
08/04/2015 03:45,2,0.000,ALERT,211.70,297.57,59.959,1438674303,"201051344001135","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,198602.2,198602.2,9205,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674412,341868.00
08/04/2015 03:45,2,0.000,ALERT,212.16,296.66,59.986,1438674303,"201051344000417","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,202361.6,202361.6,9221,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674413,341869.00
08/04/2015 03:45,2,0.000,ALERT,211.70,297.87,59.991,1438674303,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,203758.3,203758.3,9238,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674415,341870.00
08/04/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1438674303,"274151322000083","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,484868.7,484868.7,10524,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674417,341871.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.57,59.991,1438674303,"201051344000585","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,203183.4,203183.4,9220,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674419,341872.00
08/04/2015 03:45,2,0.000,ALERT,213.06,297.26,59.996,1438674303,"274151322000054","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,479757.1,479757.1,10087,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674421,341873.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.26,59.986,1438674303,"201051344001203","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,204099.9,204099.9,9232,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674423,341874.00
08/04/2015 03:45,2,0.000,ALERT,211.70,297.26,59.986,1438674303,"201051344000646","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,200604.1,200604.1,9218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674425,341875.00
08/04/2015 03:45,2,0.000,ALERT,213.74,296.66,59.975,1438674303,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,384955.9,384955.9,10243,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674426,341876.00
08/04/2015 03:45,2,0.000,ALERT,213.96,297.87,59.991,1438674303,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,512237.8,512237.8,10502,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674428,341877.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.87,59.986,1438674303,"201051344000890","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,205196.4,205196.4,9230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674430,341878.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.26,60.002,1438674303,"201051344000900","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,205958.8,205958.8,9256,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674432,341879.00
08/04/2015 03:45,2,0.000,ALERT,212.38,296.66,60.012,1438674303,"201051344000633","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,194979.5,194979.5,9251,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674434,341880.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.26,59.991,1438674303,"201051344000983","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,202874.3,202874.3,9243,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674436,341881.00
08/04/2015 03:45,2,0.000,ALERT,212.16,296.96,60.028,1438674303,"201051344000917","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,205720.3,205720.3,9249,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674437,341882.00
08/04/2015 03:45,2,0.000,ALERT,212.16,296.66,59.981,1438674303,"201051344000648","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,201047.9,201047.9,9243,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674439,341883.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1438674303,"201051344001093","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,203925.8,203925.8,9237,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674441,341884.00
08/04/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1438674303,"201051344000645","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,201929.8,201929.8,9246,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674443,341885.00
08/04/2015 03:45,2,0.000,ALERT,213.51,297.26,59.991,1438674303,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,482263.6,482263.6,10502,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674445,341886.00
08/04/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1438674303,"201051344000651","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,201218.6,201218.6,9225,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674446,341887.00
08/04/2015 03:45,2,0.000,ALERT,212.16,296.96,60.023,1438674303,"201051344000867","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,193847.8,193847.8,9247,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674448,341888.00
08/04/2015 03:45,2,0.000,ALERT,212.16,297.87,59.991,1438674303,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,204844.9,204844.9,9257,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674450,341889.00
08/04/2015 03:45,2,0.000,ALERT,212.38,297.87,59.949,1438674303,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,201090.6,201090.6,9261,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438674452,341890.00
08/04/2015 03:45,2,0.000,ALERT,211.93,297.87,60.012,1438674303,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,207937.6,207937.6,9221,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438674453,341891.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341892.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341893.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341894.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341895.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341896.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341897.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341898.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341899.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341900.00
08/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1438674303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438675183,341901.00
08/04/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1438675204,"201051344000955","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,206623.8,206623.8,9234,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675280,341902.00
08/04/2015 04:00,2,0.000,ALERT,213.74,298.17,60.002,1438675204,"274151322000095","174011321042388",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,506192.6,506192.6,10136,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675281,341903.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.87,59.981,1438675204,"201051344000868","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,193310.3,193310.3,9245,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675283,341904.00
08/04/2015 04:00,2,0.000,ALERT,212.61,296.96,59.970,1438675204,"201051344000853","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,199705.0,199705.0,9249,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675285,341905.00
08/04/2015 04:00,2,0.000,ALERT,212.83,298.17,59.959,1438675204,"201051344000582","174011321042388",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,199135.8,199135.8,9221,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675287,341906.00
08/04/2015 04:00,2,0.000,ALERT,212.16,296.66,59.970,1438675204,"201051344000469","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,194994.2,194994.2,9242,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675289,341907.00
08/04/2015 04:00,2,0.000,ALERT,211.93,296.96,59.949,1438675204,"201051344000988","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,194210.7,194210.7,9228,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675290,341908.00
08/04/2015 04:00,2,0.000,ALERT,212.16,296.96,59.959,1438675204,"201051344001158","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,199986.5,199986.5,9229,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675292,341909.00
08/04/2015 04:00,2,0.000,ALERT,212.16,296.66,59.959,1438675204,"201051344001025","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,204210.1,204210.1,9227,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675294,341910.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.57,59.965,1438675204,"201051344000569","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,207491.2,207491.2,9248,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675296,341911.00
08/04/2015 04:00,2,0.000,ALERT,213.51,297.26,59.965,1438675204,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,385711.6,385711.6,10636,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675298,341912.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.26,59.965,1438675204,"201051344000458","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,203204.2,203204.2,9238,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675299,341913.00
08/04/2015 04:00,2,0.000,ALERT,213.51,296.96,59.949,1438675204,"274151322000087","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,457301.0,457301.0,10081,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675301,341914.00
08/04/2015 04:00,2,0.000,ALERT,213.06,297.57,59.970,1438675204,"274151322000052","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,488929.8,488929.8,10496,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675303,341915.00
08/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.986,1438675204,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,208299.6,208299.6,9247,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675305,341916.00
08/04/2015 04:00,2,0.000,ALERT,212.61,297.26,59.933,1438675204,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,207082.3,207082.3,9249,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675307,341917.00
08/04/2015 04:00,2,0.000,ALERT,213.06,297.26,59.954,1438675204,"274151322000088","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,469069.0,469069.0,10099,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675309,341918.00
08/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.959,1438675204,"201051344000438","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,207110.1,207110.1,9221,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675311,341919.00
08/04/2015 04:00,2,0.000,ALERT,211.93,297.26,59.959,1438675204,"201051344001135","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,198602.2,198602.2,9207,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675312,341920.00
08/04/2015 04:00,2,0.000,ALERT,212.38,296.66,59.965,1438675204,"201051344000417","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,202361.6,202361.6,9223,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675314,341921.00
08/04/2015 04:00,2,0.000,ALERT,211.93,297.57,59.949,1438675204,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,203758.3,203758.3,9240,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675316,341922.00
08/04/2015 04:00,2,0.000,ALERT,213.74,298.17,59.986,1438675204,"274151322000083","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,484868.7,484868.7,10526,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675318,341923.00
08/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.954,1438675204,"201051344000585","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,203183.4,203183.4,9222,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675320,341924.00
08/04/2015 04:00,2,0.000,ALERT,213.29,297.57,59.965,1438675204,"274151322000054","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,479757.1,479757.1,10089,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675322,341925.00
08/04/2015 04:00,2,0.000,ALERT,212.38,297.26,59.959,1438675204,"201051344001203","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,204099.9,204099.9,9234,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675323,341926.00
08/04/2015 04:00,2,0.000,ALERT,211.93,297.26,59.959,1438675204,"201051344000646","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,200604.1,200604.1,9220,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675325,341927.00
08/04/2015 04:00,2,0.000,ALERT,214.19,296.96,59.949,1438675204,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,384955.9,384955.9,10245,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675327,341928.00
08/04/2015 04:00,2,0.000,ALERT,213.96,297.87,59.954,1438675204,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,512237.8,512237.8,10504,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675329,341929.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.87,59.970,1438675204,"201051344000890","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,205196.4,205196.4,9232,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675331,341930.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1438675204,"201051344000900","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,205958.8,205958.8,9258,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675333,341931.00
08/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.933,1438675204,"201051344000633","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,194979.5,194979.5,9253,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675334,341932.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1438675204,"201051344000983","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,202874.3,202874.3,9245,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675336,341933.00
08/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.954,1438675204,"201051344000917","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,205720.3,205720.3,9251,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675338,341934.00
08/04/2015 04:00,2,0.000,ALERT,212.38,296.36,59.965,1438675204,"201051344000648","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,201047.9,201047.9,9245,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675340,341935.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1438675204,"201051344001093","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,203925.8,203925.8,9239,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675342,341936.00
08/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.965,1438675204,"201051344000645","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,201929.8,201929.8,9248,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675344,341937.00
08/04/2015 04:00,2,0.000,ALERT,213.29,297.87,59.933,1438675204,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,482263.6,482263.6,10504,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675345,341938.00
08/04/2015 04:00,2,0.000,ALERT,212.16,296.36,59.959,1438675204,"201051344000651","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,201218.6,201218.6,9227,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675347,341939.00
08/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.954,1438675204,"201051344000867","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,193847.8,193847.8,9249,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438675349,341940.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.57,59.965,1438675204,"201051344001230","174011321042388",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,204844.9,204844.9,9259,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675351,341941.00
08/04/2015 04:00,2,0.000,ALERT,212.61,297.26,59.970,1438675204,"201051344000576","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,201090.6,201090.6,9263,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675352,341942.00
08/04/2015 04:00,2,0.000,ALERT,212.16,297.57,59.959,1438675204,"201051344000579","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,207937.6,207937.6,9223,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438675354,341943.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341944.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341945.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341946.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341947.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341948.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341949.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341950.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341951.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341952.00
08/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1438675204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676084,341953.00
08/04/2015 04:15,2,0.000,ALERT,211.48,296.96,60.007,1438676103,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,206623.8,206623.8,9236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676180,341954.00
08/04/2015 04:15,2,0.000,ALERT,213.29,297.87,59.975,1438676103,"274151322000095","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,506192.6,506192.6,10138,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676182,341955.00
08/04/2015 04:15,2,0.000,ALERT,211.70,297.57,59.970,1438676103,"201051344000868","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,193310.3,193310.3,9247,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676183,341956.00
08/04/2015 04:15,2,0.000,ALERT,212.38,296.66,60.034,1438676103,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,199705.0,199705.0,9251,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676185,341957.00
08/04/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1438676103,"201051344000582","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,199135.8,199135.8,9223,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676187,341958.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.66,59.991,1438676103,"201051344000469","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,194994.2,194994.2,9244,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676189,341959.00
08/04/2015 04:15,2,0.000,ALERT,211.70,296.96,59.981,1438676103,"201051344000988","174011321042388",0.00,15.30,0,292.16,298.77,0.0,0.0,0.000,194210.7,194210.7,9230,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676191,341960.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.66,59.986,1438676103,"201051344001158","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,199986.5,199986.5,9231,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676192,341961.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.36,59.981,1438676103,"201051344001025","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,204210.1,204210.1,9229,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676194,341962.00
08/04/2015 04:15,2,0.000,ALERT,211.93,297.26,59.991,1438676103,"201051344000569","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,207491.2,207491.2,9250,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676196,341963.00
08/04/2015 04:15,2,0.000,ALERT,213.06,296.66,59.954,1438676103,"274151322000094","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,385711.6,385711.6,10638,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676198,341964.00
08/04/2015 04:15,2,0.000,ALERT,211.70,296.96,59.981,1438676103,"201051344000458","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,203204.2,203204.2,9240,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676200,341965.00
08/04/2015 04:15,2,0.000,ALERT,213.51,296.66,59.981,1438676103,"274151322000087","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,457301.0,457301.0,10083,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676202,341966.00
08/04/2015 04:15,2,0.000,ALERT,213.06,297.26,59.975,1438676103,"274151322000052","174011321042388",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,488929.8,488929.8,10498,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676203,341967.00
