ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1438676103,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,208299.6,208299.6,9249,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676205,341968.00
08/04/2015 04:15,2,0.000,ALERT,212.38,297.26,59.965,1438676103,"201051344000685","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,207082.3,207082.3,9251,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676207,341969.00
08/04/2015 04:15,2,0.000,ALERT,213.06,296.96,59.981,1438676103,"274151322000088","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,469069.0,469069.0,10101,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676209,341970.00
08/04/2015 04:15,2,0.000,ALERT,212.16,297.26,59.965,1438676103,"201051344000438","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,207110.1,207110.1,9223,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676211,341971.00
08/04/2015 04:15,2,0.000,ALERT,211.70,297.26,59.986,1438676103,"201051344001135","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,198602.2,198602.2,9209,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676213,341972.00
08/04/2015 04:15,2,0.000,ALERT,212.16,296.66,59.949,1438676103,"201051344000417","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,202361.6,202361.6,9225,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676214,341973.00
08/04/2015 04:15,2,0.000,ALERT,211.48,297.57,60.002,1438676103,"201051344000594","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,203758.3,203758.3,9242,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676216,341974.00
08/04/2015 04:15,2,0.000,ALERT,212.83,297.57,60.002,1438676103,"274151322000083","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,484868.7,484868.7,10528,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676218,341975.00
08/04/2015 04:15,2,0.000,ALERT,211.93,297.26,59.986,1438676103,"201051344000585","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,203183.4,203183.4,9224,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676220,341976.00
08/04/2015 04:15,2,0.000,ALERT,213.06,297.26,59.981,1438676103,"274151322000054","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,479757.1,479757.1,10091,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676221,341977.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.66,59.981,1438676103,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.17,0.0,0.0,0.000,204099.9,204099.9,9236,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676223,341978.00
08/04/2015 04:15,2,0.000,ALERT,211.48,296.96,59.986,1438676103,"201051344000646","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,200604.1,200604.1,9222,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676225,341979.00
08/04/2015 04:15,2,0.000,ALERT,213.51,296.06,59.986,1438676103,"274151322000068","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,384955.9,384955.9,10247,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676227,341980.00
08/04/2015 04:15,2,0.000,ALERT,213.51,297.87,59.996,1438676103,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,512237.8,512237.8,10506,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676229,341981.00
08/04/2015 04:15,2,0.000,ALERT,211.70,297.26,59.991,1438676103,"201051344000890","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,205196.4,205196.4,9234,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676231,341982.00
08/04/2015 04:15,2,0.000,ALERT,211.70,296.96,59.986,1438676103,"201051344000900","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,205958.8,205958.8,9260,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676233,341983.00
08/04/2015 04:15,2,0.000,ALERT,212.38,296.36,60.018,1438676103,"201051344000633","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,194979.5,194979.5,9255,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676235,341984.00
08/04/2015 04:15,2,0.000,ALERT,211.70,296.96,59.996,1438676103,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,202874.3,202874.3,9247,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676237,341985.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.36,60.028,1438676103,"201051344000917","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,205720.3,205720.3,9253,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676238,341986.00
08/04/2015 04:15,2,0.000,ALERT,212.16,296.36,59.986,1438676103,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,201047.9,201047.9,9247,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676240,341987.00
08/04/2015 04:15,2,0.000,ALERT,211.93,297.26,59.991,1438676103,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,203925.8,203925.8,9241,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676242,341988.00
08/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.991,1438676103,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,201929.8,201929.8,9250,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676244,341989.00
08/04/2015 04:15,2,0.000,ALERT,213.29,297.26,59.986,1438676103,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,482263.6,482263.6,10506,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676245,341990.00
08/04/2015 04:15,2,0.000,ALERT,211.93,296.66,60.018,1438676103,"201051344000651","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,201218.6,201218.6,9229,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676247,341991.00
08/04/2015 04:15,2,0.000,ALERT,212.16,296.66,59.986,1438676103,"201051344000867","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,193847.8,193847.8,9251,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676249,341992.00
08/04/2015 04:15,2,0.000,ALERT,211.93,297.57,60.028,1438676103,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,204844.9,204844.9,9261,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676251,341993.00
08/04/2015 04:15,2,0.000,ALERT,212.16,297.26,59.991,1438676103,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,201090.6,201090.6,9265,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438676253,341994.00
08/04/2015 04:15,2,0.000,ALERT,211.93,297.87,59.991,1438676103,"201051344000579","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,207937.6,207937.6,9225,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438676254,341995.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,341996.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,341997.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,341998.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,341999.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342000.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342001.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342002.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342003.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342004.00
08/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1438676103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438676984,342005.00
08/04/2015 04:30,2,0.000,ALERT,211.48,295.16,59.965,1438677003,"201051344000955","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,206623.8,206623.8,9238,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677079,342006.00
08/04/2015 04:30,2,0.000,ALERT,213.29,296.66,59.970,1438677003,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,506192.6,506192.6,10140,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677080,342007.00
08/04/2015 04:30,2,0.000,ALERT,211.70,295.76,59.965,1438677003,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,193310.3,193310.3,9249,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677082,342008.00
08/04/2015 04:30,2,0.000,ALERT,212.38,294.86,59.959,1438677003,"201051344000853","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,199705.0,199705.0,9253,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677084,342009.00
08/04/2015 04:30,2,0.000,ALERT,212.38,296.06,59.954,1438677003,"201051344000582","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,199135.8,199135.8,9225,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677086,342010.00
08/04/2015 04:30,2,0.000,ALERT,211.93,294.86,59.996,1438677003,"201051344000469","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,194994.2,194994.2,9246,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677088,342011.00
08/04/2015 04:30,2,0.000,ALERT,211.70,294.86,59.959,1438677003,"201051344000988","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,194210.7,194210.7,9232,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677089,342012.00
08/04/2015 04:30,2,0.000,ALERT,211.70,294.86,59.959,1438677003,"201051344001158","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,199986.5,199986.5,9233,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677091,342013.00
08/04/2015 04:30,2,0.000,ALERT,211.70,294.56,59.965,1438677003,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,204210.1,204210.1,9231,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677093,342014.00
08/04/2015 04:30,2,0.000,ALERT,211.93,295.76,59.959,1438677003,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,207491.2,207491.2,9252,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677095,342015.00
08/04/2015 04:30,2,0.000,ALERT,212.83,295.16,59.933,1438677003,"274151322000094","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,385711.6,385711.6,10640,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677097,342016.00
08/04/2015 04:30,2,0.000,ALERT,211.93,295.16,59.959,1438677003,"201051344000458","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,203204.2,203204.2,9242,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677099,342017.00
08/04/2015 04:30,2,0.000,ALERT,213.29,294.86,59.954,1438677003,"274151322000087","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,457301.0,457301.0,10085,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677100,342018.00
08/04/2015 04:30,2,0.000,ALERT,212.83,295.76,59.928,1438677003,"274151322000052","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,488929.8,488929.8,10500,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677102,342019.00
08/04/2015 04:30,2,0.000,ALERT,212.16,295.46,59.965,1438677003,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,208299.6,208299.6,9251,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677104,342020.00
08/04/2015 04:30,2,0.000,ALERT,212.16,295.46,59.996,1438677003,"201051344000685","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,207082.3,207082.3,9253,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677106,342021.00
08/04/2015 04:30,2,0.000,ALERT,212.61,295.76,59.959,1438677003,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,469069.0,469069.0,10103,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677108,342022.00
08/04/2015 04:30,2,0.000,ALERT,212.16,295.46,59.954,1438677003,"201051344000438","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,207110.1,207110.1,9225,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677109,342023.00
08/04/2015 04:30,2,0.000,ALERT,211.48,295.16,59.975,1438677003,"201051344001135","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,198602.2,198602.2,9211,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677111,342024.00
08/04/2015 04:30,2,0.000,ALERT,212.16,294.56,59.965,1438677003,"201051344000417","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,202361.6,202361.6,9227,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677113,342025.00
08/04/2015 04:30,2,0.000,ALERT,211.48,295.16,59.959,1438677003,"201051344000594","174011321042388",0.00,15.30,0,292.46,299.07,0.0,0.0,0.000,203758.3,203758.3,9244,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677115,342026.00
08/04/2015 04:30,2,0.000,ALERT,213.06,294.86,59.965,1438677003,"274151322000083","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,484868.7,484868.7,10530,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677117,342027.00
08/04/2015 04:30,2,0.000,ALERT,212.16,295.46,59.965,1438677003,"201051344000585","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,203183.4,203183.4,9226,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677118,342028.00
08/04/2015 04:30,2,0.000,ALERT,213.06,295.76,59.954,1438677003,"274151322000054","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,479757.1,479757.1,10093,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677120,342029.00
08/04/2015 04:30,2,0.000,ALERT,212.16,295.16,59.959,1438677003,"201051344001203","174011321042388",0.00,15.30,0,293.36,301.17,0.0,0.0,0.000,204099.9,204099.9,9238,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677122,342030.00
08/04/2015 04:30,2,0.000,ALERT,211.70,295.46,59.959,1438677003,"201051344000646","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,200604.1,200604.1,9224,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677124,342031.00
08/04/2015 04:30,2,0.000,ALERT,213.74,295.16,59.954,1438677003,"274151322000068","174011321042388",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,384955.9,384955.9,10249,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677126,342032.00
08/04/2015 04:30,2,0.000,ALERT,213.96,295.16,59.954,1438677003,"274151322000076","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,512237.8,512237.8,10508,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677128,342033.00
08/04/2015 04:30,2,0.000,ALERT,211.70,296.06,59.959,1438677003,"201051344000890","174011321042388",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,205196.4,205196.4,9236,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677129,342034.00
08/04/2015 04:30,2,0.000,ALERT,211.70,294.86,59.959,1438677003,"201051344000900","174011321042388",0.00,15.30,0,292.76,298.47,0.0,0.0,0.000,205958.8,205958.8,9262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677131,342035.00
08/04/2015 04:30,2,0.000,ALERT,212.16,294.56,59.975,1438677003,"201051344000633","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,194979.5,194979.5,9257,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677133,342036.00
08/04/2015 04:30,2,0.000,ALERT,211.70,295.16,59.954,1438677003,"201051344000983","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,202874.3,202874.3,9249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677135,342037.00
08/04/2015 04:30,2,0.000,ALERT,211.93,294.86,59.981,1438677003,"201051344000917","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,205720.3,205720.3,9255,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677137,342038.00
08/04/2015 04:30,2,0.000,ALERT,211.93,294.26,59.970,1438677003,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,201047.9,201047.9,9249,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677138,342039.00
08/04/2015 04:30,2,0.000,ALERT,211.93,295.46,59.954,1438677003,"201051344001093","174011321042388",0.00,15.80,0,293.06,299.07,0.0,0.0,0.000,203925.8,203925.8,9243,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677140,342040.00
08/04/2015 04:30,2,0.000,ALERT,212.16,294.86,59.970,1438677003,"201051344000645","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,201929.8,201929.8,9252,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677142,342041.00
08/04/2015 04:30,2,0.000,ALERT,213.29,294.86,59.970,1438677003,"274151322000085","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,482263.6,482263.6,10508,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677144,342042.00
08/04/2015 04:30,2,0.000,ALERT,211.93,294.56,59.965,1438677003,"201051344000651","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,201218.6,201218.6,9231,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677146,342043.00
08/04/2015 04:30,2,0.000,ALERT,212.16,294.86,59.975,1438677003,"201051344000867","174011321042388",0.00,15.80,0,292.76,299.67,0.0,0.0,0.000,193847.8,193847.8,9253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677147,342044.00
08/04/2015 04:30,2,0.000,ALERT,211.93,295.76,59.970,1438677003,"201051344001230","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,204844.9,204844.9,9263,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677149,342045.00
08/04/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1438677003,"201051344000576","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,201090.6,201090.6,9267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438677151,342046.00
08/04/2015 04:30,2,0.000,ALERT,211.70,295.76,59.965,1438677003,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,207937.6,207937.6,9227,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677153,342047.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342048.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342049.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342050.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342051.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342052.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342053.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342054.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342055.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342056.00
08/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1438677003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438677883,342057.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.87,59.975,1438677903,"201051344000955","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,206623.8,206623.8,9240,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677979,342058.00
08/04/2015 04:45,2,0.000,ALERT,213.74,299.07,60.023,1438677903,"274151322000095","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,506192.6,506192.6,10142,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677981,342059.00
08/04/2015 04:45,2,0.000,ALERT,212.38,298.47,59.991,1438677903,"201051344000868","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,193310.3,193310.3,9251,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677982,342060.00
08/04/2015 04:45,2,0.000,ALERT,212.83,297.87,59.991,1438677903,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,199705.0,199705.0,9255,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677984,342061.00
08/04/2015 04:45,2,0.000,ALERT,213.06,298.77,59.991,1438677903,"201051344000582","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,199135.8,199135.8,9227,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677986,342062.00
08/04/2015 04:45,2,0.000,ALERT,212.38,297.57,59.944,1438677903,"201051344000469","174011321042388",0.00,14.70,0,291.85,298.77,0.0,0.0,0.000,194994.2,194994.2,9248,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677988,342063.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1438677903,"201051344000988","174011321042388",0.00,15.50,0,290.65,299.07,0.0,0.0,0.000,194210.7,194210.7,9234,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677990,342064.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1438677903,"201051344001158","174011321042388",0.00,15.00,0,292.46,298.77,0.0,0.0,0.000,199986.5,199986.5,9235,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677991,342065.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1438677903,"201051344001025","174011321042388",0.00,15.00,0,292.76,300.27,0.0,0.0,0.000,204210.1,204210.1,9233,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677993,342066.00
08/04/2015 04:45,2,0.000,ALERT,212.16,298.17,59.991,1438677903,"201051344000569","174011321042388",0.00,15.50,0,293.66,300.57,0.0,0.0,0.000,207491.2,207491.2,9254,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677995,342067.00
08/04/2015 04:45,2,0.000,ALERT,213.74,297.57,59.991,1438677903,"274151322000094","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,385711.6,385711.6,10642,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677997,342068.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.87,60.028,1438677903,"201051344000458","174011321042388",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,203204.2,203204.2,9244,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438677999,342069.00
08/04/2015 04:45,2,0.000,ALERT,213.51,297.87,60.002,1438677903,"274151322000087","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,457301.0,457301.0,10087,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678001,342070.00
08/04/2015 04:45,2,0.000,ALERT,213.51,297.87,59.981,1438677903,"274151322000052","174011321042388",0.00,16.30,0,293.06,300.27,0.0,0.0,0.000,488929.8,488929.8,10502,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678002,342071.00
08/04/2015 04:45,2,0.000,ALERT,212.61,298.17,60.023,1438677903,"201051344001145","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,208299.6,208299.6,9253,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678004,342072.00
08/04/2015 04:45,2,0.000,ALERT,212.61,297.87,60.002,1438677903,"201051344000685","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,207082.3,207082.3,9255,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678006,342073.00
08/04/2015 04:45,2,0.000,ALERT,213.06,298.47,59.991,1438677903,"274151322000088","174011321042388",0.00,16.30,0,293.06,299.67,0.0,0.0,0.000,469069.0,469069.0,10105,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678008,342074.00
08/04/2015 04:45,2,0.000,ALERT,212.38,298.17,60.012,1438677903,"201051344000438","174011321042388",0.00,15.00,0,292.16,300.27,0.0,0.0,0.000,207110.1,207110.1,9227,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678010,342075.00
08/04/2015 04:45,2,0.000,ALERT,211.93,298.17,59.986,1438677903,"201051344001135","174011321042388",0.00,15.30,0,293.66,300.57,0.0,0.0,0.000,198602.2,198602.2,9213,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678011,342076.00
08/04/2015 04:45,2,0.000,ALERT,212.38,297.57,59.986,1438677903,"201051344000417","174011321042388",0.00,15.30,0,292.16,299.07,0.0,0.0,0.000,202361.6,202361.6,9229,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678013,342077.00
08/04/2015 04:45,2,0.000,ALERT,211.93,298.47,59.986,1438677903,"201051344000594","174011321042388",0.00,15.50,0,292.76,299.67,0.0,0.0,0.000,203758.3,203758.3,9246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678015,342078.00
08/04/2015 04:45,2,0.000,ALERT,213.51,299.07,59.981,1438677903,"274151322000083","174011321042388",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,484868.7,484868.7,10532,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678017,342079.00
08/04/2015 04:45,2,0.000,ALERT,212.38,298.47,59.986,1438677903,"201051344000585","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,203183.4,203183.4,9228,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678019,342080.00
08/04/2015 04:45,2,0.000,ALERT,213.29,298.17,59.975,1438677903,"274151322000054","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,479757.1,479757.1,10095,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678021,342081.00
08/04/2015 04:45,2,0.000,ALERT,212.61,297.87,59.959,1438677903,"201051344001203","174011321042388",0.00,15.30,0,293.36,301.77,0.0,0.0,0.000,204099.9,204099.9,9240,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678023,342082.00
08/04/2015 04:45,2,0.000,ALERT,211.93,297.57,59.991,1438677903,"201051344000646","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,200604.1,200604.1,9226,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678025,342083.00
08/04/2015 04:45,2,0.000,ALERT,214.19,297.26,59.970,1438677903,"274151322000068","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,384955.9,384955.9,10251,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678026,342084.00
08/04/2015 04:45,2,0.000,ALERT,213.96,298.17,59.981,1438677903,"274151322000076","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,512237.8,512237.8,10510,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678028,342085.00
08/04/2015 04:45,2,0.000,ALERT,212.16,298.47,59.975,1438677903,"201051344000890","174011321042388",0.00,15.50,0,293.96,300.87,0.0,0.0,0.000,205196.4,205196.4,9238,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678030,342086.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.57,59.981,1438677903,"201051344000900","174011321042388",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,205958.8,205958.8,9264,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678032,342087.00
08/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.975,1438677903,"201051344000633","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,194979.5,194979.5,9259,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678034,342088.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1438677903,"201051344000983","174011321042388",0.00,15.50,0,293.36,299.97,0.0,0.0,0.000,202874.3,202874.3,9251,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678036,342089.00
08/04/2015 04:45,2,0.000,ALERT,212.38,297.26,59.975,1438677903,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,205720.3,205720.3,9257,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678037,342090.00
08/04/2015 04:45,2,0.000,ALERT,212.38,297.26,60.002,1438677903,"201051344000648","174011321042388",0.00,15.00,0,292.76,299.97,0.0,0.0,0.000,201047.9,201047.9,9251,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678039,342091.00
08/04/2015 04:45,2,0.000,ALERT,212.16,297.87,60.007,1438677903,"201051344001093","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,203925.8,203925.8,9245,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678041,342092.00
08/04/2015 04:45,2,0.000,ALERT,212.61,297.57,59.965,1438677903,"201051344000645","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,201929.8,201929.8,9254,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678043,342093.00
08/04/2015 04:45,2,0.000,ALERT,213.51,297.57,59.970,1438677903,"274151322000085","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,482263.6,482263.6,10510,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678045,342094.00
08/04/2015 04:45,2,0.000,ALERT,212.16,296.96,60.018,1438677903,"201051344000651","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,201218.6,201218.6,9233,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678046,342095.00
08/04/2015 04:45,2,0.000,ALERT,212.38,297.57,59.975,1438677903,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,193847.8,193847.8,9255,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678048,342096.00
08/04/2015 04:45,2,0.000,ALERT,212.16,298.17,59.975,1438677903,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,204844.9,204844.9,9265,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678050,342097.00
08/04/2015 04:45,2,0.000,ALERT,212.61,298.17,59.975,1438677903,"201051344000576","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,201090.6,201090.6,9269,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678052,342098.00
08/04/2015 04:45,2,0.000,ALERT,212.16,298.17,59.965,1438677903,"201051344000579","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,207937.6,207937.6,9229,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678054,342099.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342100.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342101.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342102.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342103.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342104.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342105.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342106.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342107.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342108.00
08/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1438677903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438678783,342109.00
08/04/2015 05:00,2,0.000,ALERT,211.48,297.26,59.996,1438678803,"201051344000955","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,206623.8,206623.8,9242,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678878,342110.00
08/04/2015 05:00,2,0.000,ALERT,213.06,298.47,59.996,1438678803,"274151322000095","174011321042388",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,506192.6,506192.6,10144,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678880,342111.00
08/04/2015 05:00,2,0.000,ALERT,211.70,297.87,59.996,1438678803,"201051344000868","174011321042388",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,193310.3,193310.3,9253,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678882,342112.00
08/04/2015 05:00,2,0.000,ALERT,212.16,296.96,59.996,1438678803,"201051344000853","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,199705.0,199705.0,9257,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678884,342113.00
08/04/2015 05:00,2,0.000,ALERT,212.16,297.87,59.986,1438678803,"201051344000582","174011321042388",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,199135.8,199135.8,9229,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678886,342114.00
08/04/2015 05:00,2,0.000,ALERT,211.93,296.96,60.002,1438678803,"201051344000469","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,194994.2,194994.2,9250,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678888,342115.00
08/04/2015 05:00,2,0.000,ALERT,211.48,296.96,59.986,1438678803,"201051344000988","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,194210.7,194210.7,9236,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678890,342116.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.96,60.002,1438678803,"201051344001158","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,199986.5,199986.5,9237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678891,342117.00
