ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 05:00,2,0.000,ALERT,211.70,296.66,59.965,1438678803,"201051344001025","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,204210.1,204210.1,9235,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678893,342118.00
08/04/2015 05:00,2,0.000,ALERT,211.70,297.26,59.986,1438678803,"201051344000569","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,207491.2,207491.2,9256,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678895,342119.00
08/04/2015 05:00,2,0.000,ALERT,212.83,296.66,59.986,1438678803,"274151322000094","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,385711.6,385711.6,10644,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678897,342120.00
08/04/2015 05:00,2,0.000,ALERT,211.48,296.96,59.981,1438678803,"201051344000458","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,203204.2,203204.2,9246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678899,342121.00
08/04/2015 05:00,2,0.000,ALERT,212.83,296.06,59.981,1438678803,"274151322000087","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,457301.0,457301.0,10089,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678901,342122.00
08/04/2015 05:00,2,0.000,ALERT,212.83,296.96,59.981,1438678803,"274151322000052","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,488929.8,488929.8,10504,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678902,342123.00
08/04/2015 05:00,2,0.000,ALERT,211.93,297.57,59.981,1438678803,"201051344001145","174011321042388",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,208299.6,208299.6,9255,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678904,342124.00
08/04/2015 05:00,2,0.000,ALERT,212.16,297.26,59.981,1438678803,"201051344000685","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,207082.3,207082.3,9257,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678906,342125.00
08/04/2015 05:00,2,0.000,ALERT,212.61,297.26,59.970,1438678803,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,469069.0,469069.0,10107,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678908,342126.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.96,59.975,1438678803,"201051344000438","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,207110.1,207110.1,9229,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678910,342127.00
08/04/2015 05:00,2,0.000,ALERT,211.25,296.96,59.986,1438678803,"201051344001135","174011321042388",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,198602.2,198602.2,9215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678911,342128.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.36,59.944,1438678803,"201051344000417","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,202361.6,202361.6,9231,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678913,342129.00
08/04/2015 05:00,2,0.000,ALERT,211.03,297.26,59.991,1438678803,"201051344000594","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,203758.3,203758.3,9248,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678915,342130.00
08/04/2015 05:00,2,0.000,ALERT,212.61,297.57,59.975,1438678803,"274151322000083","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,484868.7,484868.7,10534,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678917,342131.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.96,59.981,1438678803,"201051344000585","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,203183.4,203183.4,9230,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678918,342132.00
08/04/2015 05:00,2,0.000,ALERT,212.61,296.96,59.981,1438678803,"274151322000054","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,479757.1,479757.1,10097,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678920,342133.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.96,59.996,1438678803,"201051344001203","174011321042388",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,204099.9,204099.9,9242,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678922,342134.00
08/04/2015 05:00,2,0.000,ALERT,211.25,297.26,59.944,1438678803,"201051344000646","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,200604.1,200604.1,9228,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678924,342135.00
08/04/2015 05:00,2,0.000,ALERT,213.51,296.36,59.975,1438678803,"274151322000068","174011321042388",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,384955.9,384955.9,10253,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678926,342136.00
08/04/2015 05:00,2,0.000,ALERT,213.51,296.96,59.970,1438678803,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,512237.8,512237.8,10512,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678927,342137.00
08/04/2015 05:00,2,0.000,ALERT,211.48,297.57,59.981,1438678803,"201051344000890","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,205196.4,205196.4,9240,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678929,342138.00
08/04/2015 05:00,2,0.000,ALERT,211.48,296.66,59.965,1438678803,"201051344000900","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,205958.8,205958.8,9266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678931,342139.00
08/04/2015 05:00,2,0.000,ALERT,211.93,296.36,59.965,1438678803,"201051344000633","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,194979.5,194979.5,9261,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678933,342140.00
08/04/2015 05:00,2,0.000,ALERT,211.25,296.66,59.975,1438678803,"201051344000983","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,202874.3,202874.3,9253,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678935,342141.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.36,59.986,1438678803,"201051344000917","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,205720.3,205720.3,9259,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678937,342142.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.36,59.975,1438678803,"201051344000648","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,201047.9,201047.9,9253,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678938,342143.00
08/04/2015 05:00,2,0.000,ALERT,211.48,296.96,59.970,1438678803,"201051344001093","174011321042388",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,203925.8,203925.8,9247,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678940,342144.00
08/04/2015 05:00,2,0.000,ALERT,211.93,296.36,59.959,1438678803,"201051344000645","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,201929.8,201929.8,9256,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678942,342145.00
08/04/2015 05:00,2,0.000,ALERT,212.61,296.96,59.959,1438678803,"274151322000085","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,482263.6,482263.6,10512,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678944,342146.00
08/04/2015 05:00,2,0.000,ALERT,211.48,296.36,59.986,1438678803,"201051344000651","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,201218.6,201218.6,9235,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438678946,342147.00
08/04/2015 05:00,2,0.000,ALERT,211.70,296.66,59.996,1438678803,"201051344000867","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,193847.8,193847.8,9257,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678948,342148.00
08/04/2015 05:00,2,0.000,ALERT,211.48,297.26,59.975,1438678803,"201051344001230","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,204844.9,204844.9,9267,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678949,342149.00
08/04/2015 05:00,2,0.000,ALERT,211.70,297.26,59.965,1438678803,"201051344000576","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,201090.6,201090.6,9271,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678951,342150.00
08/04/2015 05:00,2,0.000,ALERT,211.48,297.26,59.965,1438678803,"201051344000579","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,207937.6,207937.6,9231,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438678953,342151.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342152.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342153.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342154.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342155.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342156.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342157.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342158.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342159.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342160.00
08/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1438678803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438679683,342161.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.66,59.970,1438679703,"201051344000955","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,206623.8,206623.8,9244,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679779,342162.00
08/04/2015 05:15,2,0.000,ALERT,213.06,297.87,59.944,1438679703,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,506192.6,506192.6,10146,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679781,342163.00
08/04/2015 05:15,2,0.000,ALERT,211.25,297.26,59.991,1438679703,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,193310.3,193310.3,9255,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679783,342164.00
08/04/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1438679703,"201051344000853","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,199705.0,199705.0,9259,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679784,342165.00
08/04/2015 05:15,2,0.000,ALERT,211.93,297.57,59.965,1438679703,"201051344000582","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,199135.8,199135.8,9231,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679786,342166.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.06,59.959,1438679703,"201051344000469","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,194994.2,194994.2,9252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679788,342167.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.06,59.965,1438679703,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.77,0.0,0.0,0.000,194210.7,194210.7,9238,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679790,342168.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.06,59.975,1438679703,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,199986.5,199986.5,9239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679792,342169.00
08/04/2015 05:15,2,0.000,ALERT,211.25,295.76,59.928,1438679703,"201051344001025","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,204210.1,204210.1,9237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679793,342170.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.96,59.959,1438679703,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207491.2,207491.2,9258,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679795,342171.00
08/04/2015 05:15,2,0.000,ALERT,212.61,296.06,59.981,1438679703,"274151322000094","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,385711.6,385711.6,10646,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679797,342172.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.36,59.965,1438679703,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,203204.2,203204.2,9248,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679799,342173.00
08/04/2015 05:15,2,0.000,ALERT,212.83,296.66,59.959,1438679703,"274151322000087","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,457301.0,457301.0,10091,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679801,342174.00
08/04/2015 05:15,2,0.000,ALERT,212.61,296.66,59.965,1438679703,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,488929.8,488929.8,10506,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679803,342175.00
08/04/2015 05:15,2,0.000,ALERT,211.70,296.96,59.959,1438679703,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,208299.6,208299.6,9257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679805,342176.00
08/04/2015 05:15,2,0.000,ALERT,211.70,296.66,59.959,1438679703,"201051344000685","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,207082.3,207082.3,9259,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679807,342177.00
08/04/2015 05:15,2,0.000,ALERT,212.16,297.26,59.996,1438679703,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,469069.0,469069.0,10109,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679808,342178.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.66,59.965,1438679703,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,207110.1,207110.1,9231,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679810,342179.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.66,59.959,1438679703,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,198602.2,198602.2,9217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679812,342180.00
08/04/2015 05:15,2,0.000,ALERT,211.70,296.36,59.970,1438679703,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,202361.6,202361.6,9233,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679814,342181.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.96,59.965,1438679703,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,203758.3,203758.3,9250,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679816,342182.00
08/04/2015 05:15,2,0.000,ALERT,212.61,297.26,59.954,1438679703,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,484868.7,484868.7,10536,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679817,342183.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.66,59.954,1438679703,"201051344000585","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,203183.4,203183.4,9232,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679819,342184.00
08/04/2015 05:15,2,0.000,ALERT,212.83,297.87,59.959,1438679703,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,479757.1,479757.1,10099,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679821,342185.00
08/04/2015 05:15,2,0.000,ALERT,211.70,296.36,59.933,1438679703,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,204099.9,204099.9,9244,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679823,342186.00
08/04/2015 05:15,2,0.000,ALERT,211.03,296.36,59.965,1438679703,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,200604.1,200604.1,9230,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679825,342187.00
08/04/2015 05:15,2,0.000,ALERT,213.29,295.76,59.949,1438679703,"274151322000068","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,384955.9,384955.9,10255,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679826,342188.00
08/04/2015 05:15,2,0.000,ALERT,213.29,296.96,59.970,1438679703,"274151322000076","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,512237.8,512237.8,10514,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679828,342189.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.96,59.954,1438679703,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,205196.4,205196.4,9242,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679830,342190.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.66,59.944,1438679703,"201051344000900","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,205958.8,205958.8,9268,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679832,342191.00
08/04/2015 05:15,2,0.000,ALERT,211.93,296.06,59.965,1438679703,"201051344000633","174011321042388",0.00,15.30,0,292.16,297.87,0.0,0.0,0.000,194979.5,194979.5,9263,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679834,342192.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.66,59.996,1438679703,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,202874.3,202874.3,9255,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679836,342193.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1438679703,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,205720.3,205720.3,9261,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679837,342194.00
08/04/2015 05:15,2,0.000,ALERT,211.48,295.76,59.975,1438679703,"201051344000648","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,201047.9,201047.9,9255,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679839,342195.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.36,59.970,1438679703,"201051344001093","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,203925.8,203925.8,9249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679841,342196.00
08/04/2015 05:15,2,0.000,ALERT,211.93,296.06,59.970,1438679703,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,201929.8,201929.8,9258,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679843,342197.00
08/04/2015 05:15,2,0.000,ALERT,212.61,296.36,59.949,1438679703,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,482263.6,482263.6,10514,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438679845,342198.00
08/04/2015 05:15,2,0.000,ALERT,211.48,295.76,59.970,1438679703,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,201218.6,201218.6,9237,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679846,342199.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1438679703,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,193847.8,193847.8,9259,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679848,342200.00
08/04/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1438679703,"201051344001230","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,204844.9,204844.9,9269,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679850,342201.00
08/04/2015 05:15,2,0.000,ALERT,211.70,296.66,60.002,1438679703,"201051344000576","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,201090.6,201090.6,9273,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679852,342202.00
08/04/2015 05:15,2,0.000,ALERT,211.25,296.66,59.975,1438679703,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,207937.6,207937.6,9233,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438679854,342203.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342204.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342205.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342206.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342207.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342208.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342209.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342210.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342211.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342212.00
08/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1438679703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438680584,342213.00
08/04/2015 05:30,2,0.000,ALERT,211.70,297.26,59.944,1438680604,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,206623.8,206623.8,9246,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680681,342214.00
08/04/2015 05:30,2,0.000,ALERT,213.29,298.17,59.954,1438680604,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,506192.6,506192.6,10148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680683,342215.00
08/04/2015 05:30,2,0.000,ALERT,211.93,297.57,59.959,1438680604,"201051344000868","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,193310.3,193310.3,9257,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680685,342216.00
08/04/2015 05:30,2,0.000,ALERT,212.61,296.66,59.954,1438680604,"201051344000853","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,199705.0,199705.0,9261,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680687,342217.00
08/04/2015 05:30,2,0.000,ALERT,212.61,297.87,59.970,1438680604,"201051344000582","174011321042388",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,199135.8,199135.8,9233,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680689,342218.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.66,59.959,1438680604,"201051344000469","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,194994.2,194994.2,9254,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680690,342219.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.96,59.965,1438680604,"201051344000988","174011321042388",0.00,15.50,0,292.16,299.07,0.0,0.0,0.000,194210.7,194210.7,9240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680692,342220.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.66,59.954,1438680604,"201051344001158","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,199986.5,199986.5,9241,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680694,342221.00
08/04/2015 05:30,2,0.000,ALERT,211.48,295.46,59.954,1438680604,"201051344001025","174011321042388",0.00,15.00,0,294.26,300.57,0.0,0.0,0.000,204210.1,204210.1,9239,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680696,342222.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.96,59.965,1438680604,"201051344000569","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,207491.2,207491.2,9260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680698,342223.00
08/04/2015 05:30,2,0.000,ALERT,213.29,296.06,59.965,1438680604,"274151322000094","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,385711.6,385711.6,10648,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680699,342224.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.36,59.959,1438680604,"201051344000458","174011321042388",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,203204.2,203204.2,9250,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680701,342225.00
08/04/2015 05:30,2,0.000,ALERT,213.29,295.46,59.944,1438680604,"274151322000087","174011321042388",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,457301.0,457301.0,10093,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680703,342226.00
08/04/2015 05:30,2,0.000,ALERT,212.83,296.96,59.949,1438680604,"274151322000052","174011321042388",0.00,16.30,0,294.56,300.27,0.0,0.0,0.000,488929.8,488929.8,10508,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438680705,342227.00
08/04/2015 05:30,2,0.000,ALERT,212.38,296.96,59.959,1438680604,"201051344001145","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,208299.6,208299.6,9259,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680707,342228.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.36,59.965,1438680604,"201051344000685","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,207082.3,207082.3,9261,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680709,342229.00
08/04/2015 05:30,2,0.000,ALERT,213.06,296.36,59.949,1438680604,"274151322000088","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,469069.0,469069.0,10111,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680710,342230.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.36,59.959,1438680604,"201051344000438","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,207110.1,207110.1,9233,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680712,342231.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.36,59.959,1438680604,"201051344001135","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,198602.2,198602.2,9219,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438680714,342232.00
08/04/2015 05:30,2,0.000,ALERT,211.93,295.76,59.996,1438680604,"201051344000417","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,202361.6,202361.6,9235,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680716,342233.00
08/04/2015 05:30,2,0.000,ALERT,211.48,296.36,59.944,1438680604,"201051344000594","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,203758.3,203758.3,9252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680718,342234.00
08/04/2015 05:30,2,0.000,ALERT,212.83,296.06,59.954,1438680604,"274151322000083","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,484868.7,484868.7,10538,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680719,342235.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.36,59.917,1438680604,"201051344000585","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,203183.4,203183.4,9234,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680721,342236.00
08/04/2015 05:30,2,0.000,ALERT,213.06,296.36,59.954,1438680604,"274151322000054","174011321042388",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,479757.1,479757.1,10101,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680723,342237.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.06,59.917,1438680604,"201051344001203","174011321042388",0.00,15.30,0,294.86,301.77,0.0,0.0,0.000,204099.9,204099.9,9246,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680725,342238.00
08/04/2015 05:30,2,0.000,ALERT,211.48,296.06,59.954,1438680604,"201051344000646","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,200604.1,200604.1,9232,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680727,342239.00
08/04/2015 05:30,2,0.000,ALERT,213.51,295.46,59.949,1438680604,"274151322000068","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,384955.9,384955.9,10257,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680728,342240.00
08/04/2015 05:30,2,0.000,ALERT,213.51,296.66,59.917,1438680604,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,512237.8,512237.8,10516,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680731,342241.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.96,59.954,1438680604,"201051344000890","174011321042388",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,205196.4,205196.4,9244,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680733,342242.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.06,59.954,1438680604,"201051344000900","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,205958.8,205958.8,9270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680734,342243.00
08/04/2015 05:30,2,0.000,ALERT,212.38,295.76,59.954,1438680604,"201051344000633","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,194979.5,194979.5,9265,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680736,342244.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.36,59.933,1438680604,"201051344000983","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,202874.3,202874.3,9257,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680738,342245.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.06,59.970,1438680604,"201051344000917","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,205720.3,205720.3,9263,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438680740,342246.00
08/04/2015 05:30,2,0.000,ALERT,211.93,295.76,59.965,1438680604,"201051344000648","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,201047.9,201047.9,9257,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680742,342247.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.66,59.954,1438680604,"201051344001093","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,203925.8,203925.8,9251,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680743,342248.00
08/04/2015 05:30,2,0.000,ALERT,212.38,296.06,59.954,1438680604,"201051344000645","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,201929.8,201929.8,9260,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680745,342249.00
08/04/2015 05:30,2,0.000,ALERT,213.06,296.66,59.959,1438680604,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,482263.6,482263.6,10516,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680747,342250.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.06,59.954,1438680604,"201051344000651","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,201218.6,201218.6,9239,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680749,342251.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.36,59.959,1438680604,"201051344000867","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,193847.8,193847.8,9261,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680751,342252.00
08/04/2015 05:30,2,0.000,ALERT,211.93,296.96,59.959,1438680604,"201051344001230","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,204844.9,204844.9,9271,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680753,342253.00
08/04/2015 05:30,2,0.000,ALERT,212.16,296.66,59.959,1438680604,"201051344000576","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,201090.6,201090.6,9275,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680754,342254.00
08/04/2015 05:30,2,0.000,ALERT,211.70,296.66,59.954,1438680604,"201051344000579","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,207937.6,207937.6,9235,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438680756,342255.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342256.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342257.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342258.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342259.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342260.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342261.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342262.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342263.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342264.00
08/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1438680604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438681485,342265.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.36,59.981,1438681504,"201051344000955","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,206623.8,206623.8,9248,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681580,342266.00
08/04/2015 05:45,2,0.000,ALERT,212.83,297.87,59.981,1438681504,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,506192.6,506192.6,10150,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681582,342267.00
