ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 05:45,2,0.000,ALERT,211.70,296.96,59.975,1438681504,"201051344000868","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,193310.3,193310.3,9259,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681583,342268.00
08/04/2015 05:45,2,0.000,ALERT,212.38,296.36,59.986,1438681504,"201051344000853","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,199705.0,199705.0,9263,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681585,342269.00
08/04/2015 05:45,2,0.000,ALERT,212.38,297.57,59.981,1438681504,"201051344000582","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,199135.8,199135.8,9235,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681587,342270.00
08/04/2015 05:45,2,0.000,ALERT,211.70,296.06,59.986,1438681504,"201051344000469","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,194994.2,194994.2,9256,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681589,342271.00
08/04/2015 05:45,2,0.000,ALERT,211.25,296.06,59.991,1438681504,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,194210.7,194210.7,9242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681591,342272.00
08/04/2015 05:45,2,0.000,ALERT,211.48,295.76,59.981,1438681504,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,199986.5,199986.5,9243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681593,342273.00
08/04/2015 05:45,2,0.000,ALERT,211.25,295.76,59.981,1438681504,"201051344001025","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,204210.1,204210.1,9241,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681594,342274.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.66,59.975,1438681504,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,207491.2,207491.2,9262,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681596,342275.00
08/04/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1438681504,"274151322000094","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,385711.6,385711.6,10650,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681598,342276.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.06,59.959,1438681504,"201051344000458","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,203204.2,203204.2,9252,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681600,342277.00
08/04/2015 05:45,2,0.000,ALERT,213.06,295.16,59.981,1438681504,"274151322000087","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,457301.0,457301.0,10095,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681602,342278.00
08/04/2015 05:45,2,0.000,ALERT,212.61,295.76,59.965,1438681504,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,488929.8,488929.8,10510,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681604,342279.00
08/04/2015 05:45,2,0.000,ALERT,211.70,296.36,60.018,1438681504,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,208299.6,208299.6,9261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681605,342280.00
08/04/2015 05:45,2,0.000,ALERT,211.93,296.06,59.991,1438681504,"201051344000685","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,207082.3,207082.3,9263,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681607,342281.00
08/04/2015 05:45,2,0.000,ALERT,212.38,296.06,59.981,1438681504,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,469069.0,469069.0,10113,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681609,342282.00
08/04/2015 05:45,2,0.000,ALERT,211.70,295.76,59.970,1438681504,"201051344000438","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,207110.1,207110.1,9235,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681611,342283.00
08/04/2015 05:45,2,0.000,ALERT,211.25,296.06,59.981,1438681504,"201051344001135","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,198602.2,198602.2,9221,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681613,342284.00
08/04/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1438681504,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,202361.6,202361.6,9237,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681615,342285.00
08/04/2015 05:45,2,0.000,ALERT,211.25,296.36,59.975,1438681504,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,203758.3,203758.3,9254,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681616,342286.00
08/04/2015 05:45,2,0.000,ALERT,212.61,296.36,59.970,1438681504,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,484868.7,484868.7,10540,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681618,342287.00
08/04/2015 05:45,2,0.000,ALERT,211.93,296.06,59.975,1438681504,"201051344000585","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,203183.4,203183.4,9236,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681620,342288.00
08/04/2015 05:45,2,0.000,ALERT,212.83,296.96,59.970,1438681504,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,479757.1,479757.1,10103,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681622,342289.00
08/04/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1438681504,"201051344001203","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,204099.9,204099.9,9248,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681624,342290.00
08/04/2015 05:45,2,0.000,ALERT,211.25,296.06,59.965,1438681504,"201051344000646","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,200604.1,200604.1,9234,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681625,342291.00
08/04/2015 05:45,2,0.000,ALERT,213.51,295.76,59.970,1438681504,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,384955.9,384955.9,10259,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681627,342292.00
08/04/2015 05:45,2,0.000,ALERT,213.29,295.76,59.986,1438681504,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,512237.8,512237.8,10518,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681629,342293.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.66,59.970,1438681504,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,205196.4,205196.4,9246,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681631,342294.00
08/04/2015 05:45,2,0.000,ALERT,211.70,296.06,59.975,1438681504,"201051344000900","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,205958.8,205958.8,9272,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681633,342295.00
08/04/2015 05:45,2,0.000,ALERT,212.16,295.46,59.970,1438681504,"201051344000633","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,194979.5,194979.5,9267,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681635,342296.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.36,59.981,1438681504,"201051344000983","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,202874.3,202874.3,9259,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681636,342297.00
08/04/2015 05:45,2,0.000,ALERT,211.70,295.46,59.991,1438681504,"201051344000917","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,205720.3,205720.3,9265,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681638,342298.00
08/04/2015 05:45,2,0.000,ALERT,211.70,295.46,59.975,1438681504,"201051344000648","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,201047.9,201047.9,9259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681640,342299.00
08/04/2015 05:45,2,0.000,ALERT,211.70,296.36,59.981,1438681504,"201051344001093","174011321042388",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,203925.8,203925.8,9253,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681642,342300.00
08/04/2015 05:45,2,0.000,ALERT,212.16,295.76,59.975,1438681504,"201051344000645","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,201929.8,201929.8,9262,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681644,342301.00
08/04/2015 05:45,2,0.000,ALERT,213.06,296.36,59.965,1438681504,"274151322000085","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,482263.6,482263.6,10518,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681646,342302.00
08/04/2015 05:45,2,0.000,ALERT,211.70,295.46,59.986,1438681504,"201051344000651","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,201218.6,201218.6,9241,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681647,342303.00
08/04/2015 05:45,2,0.000,ALERT,211.93,295.76,59.981,1438681504,"201051344000867","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,193847.8,193847.8,9263,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681649,342304.00
08/04/2015 05:45,2,0.000,ALERT,211.25,296.36,59.975,1438681504,"201051344001230","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,204844.9,204844.9,9273,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438681651,342305.00
08/04/2015 05:45,2,0.000,ALERT,211.93,296.66,59.981,1438681504,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,201090.6,201090.6,9277,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681653,342306.00
08/04/2015 05:45,2,0.000,ALERT,211.48,296.66,59.975,1438681504,"201051344000579","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,207937.6,207937.6,9237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438681655,342307.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342308.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342309.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342310.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342311.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342312.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342313.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342314.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342315.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342316.00
08/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1438681504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438682384,342317.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.06,59.981,1438682403,"201051344000955","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,206623.8,206623.8,9250,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682479,342318.00
08/04/2015 06:00,2,0.000,ALERT,212.61,297.57,59.986,1438682403,"274151322000095","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,506192.6,506192.6,10152,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682481,342319.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.96,59.986,1438682403,"201051344000868","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,193310.3,193310.3,9261,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682483,342320.00
08/04/2015 06:00,2,0.000,ALERT,211.48,295.76,59.991,1438682403,"201051344000853","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,199705.0,199705.0,9265,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682485,342321.00
08/04/2015 06:00,2,0.000,ALERT,211.48,296.96,60.018,1438682403,"201051344000582","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,199135.8,199135.8,9237,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682486,342322.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.06,60.018,1438682403,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,194994.2,194994.2,9258,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682488,342323.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.06,60.012,1438682403,"201051344000988","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,194210.7,194210.7,9244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682490,342324.00
08/04/2015 06:00,2,0.000,ALERT,211.03,295.76,59.986,1438682403,"201051344001158","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,199986.5,199986.5,9245,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682492,342325.00
08/04/2015 06:00,2,0.000,ALERT,211.03,295.76,60.012,1438682403,"201051344001025","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,204210.1,204210.1,9243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682494,342326.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.66,59.996,1438682403,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,207491.2,207491.2,9264,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682496,342327.00
08/04/2015 06:00,2,0.000,ALERT,212.61,296.06,59.986,1438682403,"274151322000094","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,385711.6,385711.6,10652,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682497,342328.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.06,60.002,1438682403,"201051344000458","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,203204.2,203204.2,9254,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682499,342329.00
08/04/2015 06:00,2,0.000,ALERT,212.16,295.46,59.981,1438682403,"274151322000087","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,457301.0,457301.0,10097,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682501,342330.00
08/04/2015 06:00,2,0.000,ALERT,212.16,296.66,59.959,1438682403,"274151322000052","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,488929.8,488929.8,10512,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682503,342331.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.66,59.986,1438682403,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,208299.6,208299.6,9263,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682505,342332.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.36,59.991,1438682403,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,207082.3,207082.3,9265,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682506,342333.00
08/04/2015 06:00,2,0.000,ALERT,211.93,296.06,60.007,1438682403,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,469069.0,469069.0,10115,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682508,342334.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.36,59.954,1438682403,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,207110.1,207110.1,9237,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682510,342335.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.36,59.981,1438682403,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,198602.2,198602.2,9223,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682512,342336.00
08/04/2015 06:00,2,0.000,ALERT,211.48,295.76,59.991,1438682403,"201051344000417","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,202361.6,202361.6,9239,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682513,342337.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.66,59.975,1438682403,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,203758.3,203758.3,9256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682515,342338.00
08/04/2015 06:00,2,0.000,ALERT,212.38,296.36,59.981,1438682403,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,484868.7,484868.7,10542,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682517,342339.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.66,59.991,1438682403,"201051344000585","174011321042388",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,203183.4,203183.4,9238,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682519,342340.00
08/04/2015 06:00,2,0.000,ALERT,212.16,296.96,60.002,1438682403,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,479757.1,479757.1,10105,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682521,342341.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.36,60.002,1438682403,"201051344001203","174011321042388",0.00,15.30,0,294.26,300.57,0.0,0.0,0.000,204099.9,204099.9,9250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682523,342342.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.36,59.975,1438682403,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,200604.1,200604.1,9236,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682525,342343.00
08/04/2015 06:00,2,0.000,ALERT,213.06,295.46,59.981,1438682403,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,384955.9,384955.9,10261,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682527,342344.00
08/04/2015 06:00,2,0.000,ALERT,213.06,296.36,59.986,1438682403,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,512237.8,512237.8,10520,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682529,342345.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.66,60.002,1438682403,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,205196.4,205196.4,9248,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682531,342346.00
08/04/2015 06:00,2,0.000,ALERT,210.57,295.76,59.986,1438682403,"201051344000900","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,205958.8,205958.8,9274,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682532,342347.00
08/04/2015 06:00,2,0.000,ALERT,211.25,295.16,59.986,1438682403,"201051344000633","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,194979.5,194979.5,9269,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682534,342348.00
08/04/2015 06:00,2,0.000,ALERT,210.80,296.06,59.970,1438682403,"201051344000983","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,202874.3,202874.3,9261,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682536,342349.00
08/04/2015 06:00,2,0.000,ALERT,211.25,295.46,59.975,1438682403,"201051344000917","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,205720.3,205720.3,9267,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682538,342350.00
08/04/2015 06:00,2,0.000,ALERT,211.25,295.46,60.007,1438682403,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,201047.9,201047.9,9261,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682540,342351.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.36,59.944,1438682403,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,203925.8,203925.8,9255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682541,342352.00
08/04/2015 06:00,2,0.000,ALERT,211.48,296.06,59.975,1438682403,"201051344000645","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,201929.8,201929.8,9264,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682543,342353.00
08/04/2015 06:00,2,0.000,ALERT,212.61,296.06,59.970,1438682403,"274151322000085","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,482263.6,482263.6,10520,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682545,342354.00
08/04/2015 06:00,2,0.000,ALERT,211.25,295.76,59.975,1438682403,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,201218.6,201218.6,9243,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682547,342355.00
08/04/2015 06:00,2,0.000,ALERT,211.25,295.76,59.981,1438682403,"201051344000867","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,193847.8,193847.8,9265,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682548,342356.00
08/04/2015 06:00,2,0.000,ALERT,211.25,296.66,59.991,1438682403,"201051344001230","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,204844.9,204844.9,9275,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682550,342357.00
08/04/2015 06:00,2,0.000,ALERT,211.48,296.36,59.970,1438682403,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,201090.6,201090.6,9279,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438682552,342358.00
08/04/2015 06:00,2,0.000,ALERT,211.03,296.36,59.965,1438682403,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,207937.6,207937.6,9239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438682554,342359.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342360.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342361.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342362.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342363.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342364.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342365.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342366.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342367.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342368.00
08/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1438682403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438683283,342369.00
08/04/2015 06:15,2,0.000,ALERT,210.12,295.76,59.996,1438683304,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,206623.8,206623.8,9252,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683380,342370.00
08/04/2015 06:15,2,0.000,ALERT,211.70,297.57,59.944,1438683304,"274151322000095","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,506192.6,506192.6,10154,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683382,342371.00
08/04/2015 06:15,2,0.000,ALERT,210.57,296.96,59.981,1438683304,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,193310.3,193310.3,9263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683384,342372.00
08/04/2015 06:15,2,0.000,ALERT,211.03,295.76,59.986,1438683304,"201051344000853","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,199705.0,199705.0,9267,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683385,342373.00
08/04/2015 06:15,2,0.000,ALERT,209.67,295.16,60.012,1438683304,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,199135.8,199135.8,9239,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683387,342374.00
08/04/2015 06:15,2,0.000,ALERT,209.67,294.56,59.981,1438683304,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,194994.2,194994.2,9260,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683389,342375.00
08/04/2015 06:15,2,0.000,ALERT,209.90,295.16,59.975,1438683304,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.87,0.0,0.0,0.000,194210.7,194210.7,9246,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683391,342376.00
08/04/2015 06:15,2,0.000,ALERT,210.80,296.06,59.954,1438683304,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,199986.5,199986.5,9247,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683393,342377.00
08/04/2015 06:15,2,0.000,ALERT,210.35,295.76,59.949,1438683304,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,204210.1,204210.1,9245,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683394,342378.00
08/04/2015 06:15,2,0.000,ALERT,210.57,296.96,59.986,1438683304,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,207491.2,207491.2,9266,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683396,342379.00
08/04/2015 06:15,2,0.000,ALERT,212.16,296.36,60.007,1438683304,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,385711.6,385711.6,10654,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683398,342380.00
08/04/2015 06:15,2,0.000,ALERT,210.57,296.36,59.959,1438683304,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,203204.2,203204.2,9256,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683400,342381.00
08/04/2015 06:15,2,0.000,ALERT,212.16,295.76,59.981,1438683304,"274151322000087","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,457301.0,457301.0,10099,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683402,342382.00
08/04/2015 06:15,2,0.000,ALERT,211.70,297.57,59.981,1438683304,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,488929.8,488929.8,10514,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683404,342383.00
08/04/2015 06:15,2,0.000,ALERT,211.03,296.96,59.970,1438683304,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,208299.6,208299.6,9265,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683405,342384.00
08/04/2015 06:15,2,0.000,ALERT,211.25,296.96,59.991,1438683304,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,207082.3,207082.3,9267,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683407,342385.00
08/04/2015 06:15,2,0.000,ALERT,211.70,296.66,59.975,1438683304,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,469069.0,469069.0,10117,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683409,342386.00
08/04/2015 06:15,2,0.000,ALERT,210.57,296.36,59.981,1438683304,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,207110.1,207110.1,9239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683411,342387.00
08/04/2015 06:15,2,0.000,ALERT,210.35,296.36,59.981,1438683304,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,198602.2,198602.2,9225,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683413,342388.00
08/04/2015 06:15,2,0.000,ALERT,210.57,295.16,59.949,1438683304,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,202361.6,202361.6,9241,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683414,342389.00
08/04/2015 06:15,2,0.000,ALERT,209.90,296.36,59.986,1438683304,"201051344000594","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,203758.3,203758.3,9258,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683416,342390.00
08/04/2015 06:15,2,0.000,ALERT,211.70,296.06,59.981,1438683304,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,484868.7,484868.7,10544,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683418,342391.00
08/04/2015 06:15,2,0.000,ALERT,210.57,296.36,59.975,1438683304,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,203183.4,203183.4,9240,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683420,342392.00
08/04/2015 06:15,2,0.000,ALERT,211.48,296.96,59.975,1438683304,"274151322000054","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,479757.1,479757.1,10107,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683422,342393.00
08/04/2015 06:15,2,0.000,ALERT,210.57,295.76,59.991,1438683304,"201051344001203","174011321042388",0.00,15.30,0,293.96,300.57,0.0,0.0,0.000,204099.9,204099.9,9252,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683423,342394.00
08/04/2015 06:15,2,0.000,ALERT,210.12,296.06,59.981,1438683304,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,200604.1,200604.1,9238,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683425,342395.00
08/04/2015 06:15,2,0.000,ALERT,212.38,295.46,59.981,1438683304,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,384955.9,384955.9,10263,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683427,342396.00
08/04/2015 06:15,2,0.000,ALERT,212.38,296.96,59.970,1438683304,"274151322000076","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,512237.8,512237.8,10522,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683429,342397.00
08/04/2015 06:15,2,0.000,ALERT,210.35,296.66,59.986,1438683304,"201051344000890","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,205196.4,205196.4,9250,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683431,342398.00
08/04/2015 06:15,2,0.000,ALERT,210.35,296.06,59.970,1438683304,"201051344000900","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,205958.8,205958.8,9276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683432,342399.00
08/04/2015 06:15,2,0.000,ALERT,210.80,295.46,59.981,1438683304,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,194979.5,194979.5,9271,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683434,342400.00
08/04/2015 06:15,2,0.000,ALERT,210.35,296.06,59.981,1438683304,"201051344000983","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,202874.3,202874.3,9263,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683436,342401.00
08/04/2015 06:15,2,0.000,ALERT,210.35,295.46,59.981,1438683304,"201051344000917","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,205720.3,205720.3,9269,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683438,342402.00
08/04/2015 06:15,2,0.000,ALERT,210.35,294.86,59.975,1438683304,"201051344000648","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,201047.9,201047.9,9263,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683440,342403.00
08/04/2015 06:15,2,0.000,ALERT,210.35,296.06,60.023,1438683304,"201051344001093","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,203925.8,203925.8,9257,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683441,342404.00
08/04/2015 06:15,2,0.000,ALERT,210.80,295.46,59.975,1438683304,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,201929.8,201929.8,9266,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683443,342405.00
08/04/2015 06:15,2,0.000,ALERT,211.70,295.76,59.975,1438683304,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,482263.6,482263.6,10522,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683445,342406.00
08/04/2015 06:15,2,0.000,ALERT,210.57,295.16,60.002,1438683304,"201051344000651","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,201218.6,201218.6,9245,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683447,342407.00
08/04/2015 06:15,2,0.000,ALERT,210.57,295.46,59.991,1438683304,"201051344000867","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,193847.8,193847.8,9267,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683449,342408.00
08/04/2015 06:15,2,0.000,ALERT,210.12,295.76,59.986,1438683304,"201051344001230","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,204844.9,204844.9,9277,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683451,342409.00
08/04/2015 06:15,2,0.000,ALERT,210.57,295.76,59.981,1438683304,"201051344000576","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,201090.6,201090.6,9281,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438683452,342410.00
08/04/2015 06:15,2,0.000,ALERT,210.12,296.06,59.981,1438683304,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,207937.6,207937.6,9241,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438683454,342411.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342412.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342413.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342414.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342415.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342416.00
