ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342417.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342418.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342419.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342420.00
08/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1438683304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438684184,342421.00
08/04/2015 06:30,2,0.000,ALERT,210.12,296.36,59.975,1438684203,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,206623.8,206623.8,9254,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684279,342422.00
08/04/2015 06:30,2,0.000,ALERT,211.93,297.57,59.970,1438684203,"274151322000095","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,506192.6,506192.6,10156,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684280,342423.00
08/04/2015 06:30,2,0.000,ALERT,210.57,296.66,59.975,1438684203,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,193310.3,193310.3,9265,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684282,342424.00
08/04/2015 06:30,2,0.000,ALERT,211.03,296.06,60.012,1438684203,"201051344000853","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,199705.0,199705.0,9269,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684284,342425.00
08/04/2015 06:30,2,0.000,ALERT,211.25,297.26,60.018,1438684203,"201051344000582","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,199135.8,199135.8,9241,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684286,342426.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.76,60.018,1438684203,"201051344000469","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,194994.2,194994.2,9262,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684288,342427.00
08/04/2015 06:30,2,0.000,ALERT,210.35,295.76,59.970,1438684203,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,194210.7,194210.7,9248,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684289,342428.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.46,59.996,1438684203,"201051344001158","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,199986.5,199986.5,9249,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684291,342429.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.16,59.949,1438684203,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,204210.1,204210.1,9247,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684293,342430.00
08/04/2015 06:30,2,0.000,ALERT,210.57,296.36,60.007,1438684203,"201051344000569","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,207491.2,207491.2,9268,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684295,342431.00
08/04/2015 06:30,2,0.000,ALERT,211.93,295.46,59.975,1438684203,"274151322000094","174011321042388",0.00,15.80,0,293.36,298.47,0.0,0.0,0.000,385711.6,385711.6,10656,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684297,342432.00
08/04/2015 06:30,2,0.000,ALERT,210.35,296.06,59.975,1438684203,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,203204.2,203204.2,9258,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684299,342433.00
08/04/2015 06:30,2,0.000,ALERT,211.70,296.06,59.970,1438684203,"274151322000087","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,457301.0,457301.0,10101,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684300,342434.00
08/04/2015 06:30,2,0.000,ALERT,211.48,296.96,59.981,1438684203,"274151322000052","174011321042388",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,488929.8,488929.8,10516,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684302,342435.00
08/04/2015 06:30,2,0.000,ALERT,210.80,296.36,59.986,1438684203,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,208299.6,208299.6,9267,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684304,342436.00
08/04/2015 06:30,2,0.000,ALERT,210.80,296.06,59.981,1438684203,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,207082.3,207082.3,9269,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684306,342437.00
08/04/2015 06:30,2,0.000,ALERT,211.25,295.76,59.965,1438684203,"274151322000088","174011321042388",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,469069.0,469069.0,10119,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684308,342438.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.76,59.986,1438684203,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,207110.1,207110.1,9241,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684310,342439.00
08/04/2015 06:30,2,0.000,ALERT,210.12,296.06,60.018,1438684203,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,198602.2,198602.2,9227,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684311,342440.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.46,59.975,1438684203,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,202361.6,202361.6,9243,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684313,342441.00
08/04/2015 06:30,2,0.000,ALERT,210.12,296.36,59.986,1438684203,"201051344000594","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,203758.3,203758.3,9260,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684315,342442.00
08/04/2015 06:30,2,0.000,ALERT,211.93,297.26,59.975,1438684203,"274151322000083","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,484868.7,484868.7,10546,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684317,342443.00
08/04/2015 06:30,2,0.000,ALERT,210.80,296.36,59.981,1438684203,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,203183.4,203183.4,9242,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684319,342444.00
08/04/2015 06:30,2,0.000,ALERT,211.48,296.36,59.970,1438684203,"274151322000054","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,479757.1,479757.1,10109,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684320,342445.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.76,59.981,1438684203,"201051344001203","174011321042388",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,204099.9,204099.9,9254,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684322,342446.00
08/04/2015 06:30,2,0.000,ALERT,210.12,295.46,59.981,1438684203,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,200604.1,200604.1,9240,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684324,342447.00
08/04/2015 06:30,2,0.000,ALERT,212.38,295.16,59.975,1438684203,"274151322000068","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,384955.9,384955.9,10265,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684326,342448.00
08/04/2015 06:30,2,0.000,ALERT,212.38,295.76,59.975,1438684203,"274151322000076","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,512237.8,512237.8,10524,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684328,342449.00
08/04/2015 06:30,2,0.000,ALERT,210.35,296.36,59.996,1438684203,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,205196.4,205196.4,9252,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684330,342450.00
08/04/2015 06:30,2,0.000,ALERT,210.35,295.76,60.007,1438684203,"201051344000900","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,205958.8,205958.8,9278,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684332,342451.00
08/04/2015 06:30,2,0.000,ALERT,210.80,295.16,59.981,1438684203,"201051344000633","174011321042388",0.00,15.30,0,291.85,297.87,0.0,0.0,0.000,194979.5,194979.5,9273,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684333,342452.00
08/04/2015 06:30,2,0.000,ALERT,210.35,296.06,59.991,1438684203,"201051344000983","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,202874.3,202874.3,9265,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684335,342453.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.46,59.996,1438684203,"201051344000917","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,205720.3,205720.3,9271,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684337,342454.00
08/04/2015 06:30,2,0.000,ALERT,210.80,295.46,59.986,1438684203,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,201047.9,201047.9,9265,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684339,342455.00
08/04/2015 06:30,2,0.000,ALERT,210.57,296.36,59.975,1438684203,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,203925.8,203925.8,9259,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684341,342456.00
08/04/2015 06:30,2,0.000,ALERT,210.80,295.46,59.981,1438684203,"201051344000645","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,201929.8,201929.8,9268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684343,342457.00
08/04/2015 06:30,2,0.000,ALERT,212.16,296.66,59.986,1438684203,"274151322000085","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,482263.6,482263.6,10524,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684344,342458.00
08/04/2015 06:30,2,0.000,ALERT,210.57,295.46,59.981,1438684203,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,201218.6,201218.6,9247,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684346,342459.00
08/04/2015 06:30,2,0.000,ALERT,210.80,295.76,59.965,1438684203,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,193847.8,193847.8,9269,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684348,342460.00
08/04/2015 06:30,2,0.000,ALERT,210.35,296.36,60.007,1438684203,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,204844.9,204844.9,9279,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684350,342461.00
08/04/2015 06:30,2,0.000,ALERT,211.03,296.66,59.981,1438684203,"201051344000576","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,201090.6,201090.6,9283,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438684352,342462.00
08/04/2015 06:30,2,0.000,ALERT,210.35,296.06,59.975,1438684203,"201051344000579","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,207937.6,207937.6,9243,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438684353,342463.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342464.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342465.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342466.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342467.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342468.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342469.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342470.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342471.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342472.00
08/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1438684203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685083,342473.00
08/04/2015 06:45,2,0.000,ALERT,211.48,297.26,60.007,1438685103,"201051344000955","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,206623.8,206623.8,9256,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685179,342474.00
08/04/2015 06:45,2,0.000,ALERT,213.06,298.17,59.996,1438685103,"274151322000095","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,506192.6,506192.6,10158,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685181,342475.00
08/04/2015 06:45,2,0.000,ALERT,211.70,297.87,60.007,1438685103,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,193310.3,193310.3,9267,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685183,342476.00
08/04/2015 06:45,2,0.000,ALERT,212.38,297.26,60.012,1438685103,"201051344000853","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,199705.0,199705.0,9271,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685184,342477.00
08/04/2015 06:45,2,0.000,ALERT,212.16,298.17,60.034,1438685103,"201051344000582","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,199135.8,199135.8,9243,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685186,342478.00
08/04/2015 06:45,2,0.000,ALERT,211.93,296.96,60.007,1438685103,"201051344000469","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,194994.2,194994.2,9264,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685188,342479.00
08/04/2015 06:45,2,0.000,ALERT,211.48,296.96,60.007,1438685103,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,194210.7,194210.7,9250,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685190,342480.00
08/04/2015 06:45,2,0.000,ALERT,211.70,296.96,60.002,1438685103,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,199986.5,199986.5,9251,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685192,342481.00
08/04/2015 06:45,2,0.000,ALERT,211.70,296.36,60.007,1438685103,"201051344001025","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,204210.1,204210.1,9249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685194,342482.00
08/04/2015 06:45,2,0.000,ALERT,211.70,297.57,60.023,1438685103,"201051344000569","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,207491.2,207491.2,9270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685196,342483.00
08/04/2015 06:45,2,0.000,ALERT,212.83,296.96,60.002,1438685103,"274151322000094","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,385711.6,385711.6,10658,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685197,342484.00
08/04/2015 06:45,2,0.000,ALERT,211.48,296.96,60.002,1438685103,"201051344000458","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,203204.2,203204.2,9260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685199,342485.00
08/04/2015 06:45,2,0.000,ALERT,213.06,297.26,60.002,1438685103,"274151322000087","174011321042388",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,457301.0,457301.0,10103,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685201,342486.00
08/04/2015 06:45,2,0.000,ALERT,212.61,297.26,59.996,1438685103,"274151322000052","174011321042388",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,488929.8,488929.8,10518,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685203,342487.00
08/04/2015 06:45,2,0.000,ALERT,211.93,297.26,60.007,1438685103,"201051344001145","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,208299.6,208299.6,9269,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685205,342488.00
08/04/2015 06:45,2,0.000,ALERT,211.93,297.26,59.965,1438685103,"201051344000685","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,207082.3,207082.3,9271,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685206,342489.00
08/04/2015 06:45,2,0.000,ALERT,212.61,296.96,59.991,1438685103,"274151322000088","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,469069.0,469069.0,10121,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685208,342490.00
08/04/2015 06:45,2,0.000,ALERT,211.70,297.26,60.002,1438685103,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,207110.1,207110.1,9243,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685210,342491.00
08/04/2015 06:45,2,0.000,ALERT,211.48,297.26,60.007,1438685103,"201051344001135","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,198602.2,198602.2,9229,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685212,342492.00
08/04/2015 06:45,2,0.000,ALERT,211.93,296.66,59.996,1438685103,"201051344000417","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,202361.6,202361.6,9245,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685214,342493.00
08/04/2015 06:45,2,0.000,ALERT,211.25,297.57,60.007,1438685103,"201051344000594","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,203758.3,203758.3,9262,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685215,342494.00
08/04/2015 06:45,2,0.000,ALERT,213.06,297.57,60.028,1438685103,"274151322000083","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,484868.7,484868.7,10548,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685217,342495.00
08/04/2015 06:45,2,0.000,ALERT,211.93,297.26,60.007,1438685103,"201051344000585","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,203183.4,203183.4,9244,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685219,342496.00
08/04/2015 06:45,2,0.000,ALERT,212.61,297.87,60.002,1438685103,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,479757.1,479757.1,10111,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685221,342497.00
08/04/2015 06:45,2,0.000,ALERT,211.70,296.66,59.965,1438685103,"201051344001203","174011321042388",0.00,15.30,0,293.96,301.17,0.0,0.0,0.000,204099.9,204099.9,9256,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685223,342498.00
08/04/2015 06:45,2,0.000,ALERT,211.25,296.66,60.012,1438685103,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,200604.1,200604.1,9242,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685224,342499.00
08/04/2015 06:45,2,0.000,ALERT,213.51,296.36,60.028,1438685103,"274151322000068","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,384955.9,384955.9,10267,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685226,342500.00
08/04/2015 06:45,2,0.000,ALERT,213.29,297.26,60.007,1438685103,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,512237.8,512237.8,10526,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685228,342501.00
08/04/2015 06:45,2,0.000,ALERT,211.48,297.57,60.012,1438685103,"201051344000890","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,205196.4,205196.4,9254,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685230,342502.00
08/04/2015 06:45,2,0.000,ALERT,211.48,296.96,60.012,1438685103,"201051344000900","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,205958.8,205958.8,9280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685232,342503.00
08/04/2015 06:45,2,0.000,ALERT,211.93,296.06,60.012,1438685103,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,194979.5,194979.5,9275,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685234,342504.00
08/04/2015 06:45,2,0.000,ALERT,211.48,296.96,60.018,1438685103,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,202874.3,202874.3,9267,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685236,342505.00
08/04/2015 06:45,2,0.000,ALERT,211.70,296.66,60.007,1438685103,"201051344000917","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,205720.3,205720.3,9273,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685237,342506.00
08/04/2015 06:45,2,0.000,ALERT,211.70,296.36,60.007,1438685103,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,201047.9,201047.9,9267,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685239,342507.00
08/04/2015 06:45,2,0.000,ALERT,211.48,297.26,60.012,1438685103,"201051344001093","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,203925.8,203925.8,9261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685241,342508.00
08/04/2015 06:45,2,0.000,ALERT,212.16,296.96,60.007,1438685103,"201051344000645","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,201929.8,201929.8,9270,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685243,342509.00
08/04/2015 06:45,2,0.000,ALERT,213.29,297.57,60.028,1438685103,"274151322000085","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,482263.6,482263.6,10526,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685245,342510.00
08/04/2015 06:45,2,0.000,ALERT,211.93,296.96,60.018,1438685103,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,201218.6,201218.6,9249,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685246,342511.00
08/04/2015 06:45,2,0.000,ALERT,211.93,296.96,60.023,1438685103,"201051344000867","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,193847.8,193847.8,9271,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685248,342512.00
08/04/2015 06:45,2,0.000,ALERT,211.70,297.87,60.039,1438685103,"201051344001230","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,204844.9,204844.9,9281,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685250,342513.00
08/04/2015 06:45,2,0.000,ALERT,211.93,297.57,60.023,1438685103,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,201090.6,201090.6,9285,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438685252,342514.00
08/04/2015 06:45,2,0.000,ALERT,211.48,297.57,59.996,1438685103,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,207937.6,207937.6,9245,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438685254,342515.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342516.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342517.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342518.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342519.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342520.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342521.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342522.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342523.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342524.00
08/04/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1438685103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438685983,342525.00
08/04/2015 07:00,2,0.152,ALERT,210.57,295.16,59.981,1438686003,"201051344000955","174011321042388",18.85,15.50,0,293.96,298.77,2.9,0.9,0.000,206623.8,206623.8,9258,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1438686079,342526.00
08/04/2015 07:00,2,0.051,ALERT,212.38,296.96,59.975,1438686003,"274151322000095","174011321042388",20.24,15.80,0,295.16,299.97,1.1,0.0,0.000,506192.6,506192.6,10160,0,0,0,L,1151911521,1,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686081,342527.00
08/04/2015 07:00,2,0.129,ALERT,211.03,295.46,59.970,1438686003,"201051344000868","174011321042388",19.12,15.30,0,294.56,299.67,2.5,0.5,0.000,193310.3,193310.3,9269,0,0,0,L,1122011218,1,121.78,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1438686083,342528.00
08/04/2015 07:00,2,0.119,ALERT,211.48,294.86,59.981,1438686003,"201051344000853","174011321042388",18.33,15.30,0,293.66,299.07,2.2,0.2,0.000,199705.0,199705.0,9273,0,0,0,L,1122011218,1,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1438686084,342529.00
08/04/2015 07:00,2,0.135,ALERT,211.48,296.36,60.007,1438686003,"201051344000582","174011321042388",20.00,15.30,0,294.56,299.67,2.7,0.7,0.000,199135.8,199135.8,9245,0,0,0,L,1122011218,1,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1438686086,342530.00
08/04/2015 07:00,2,0.152,ALERT,211.03,295.16,59.986,1438686003,"201051344000469","174011321042388",19.84,14.70,0,292.76,298.47,3.1,1.1,0.000,194994.3,194994.3,9266,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1438686088,342531.00
08/04/2015 07:00,2,0.107,ALERT,211.03,295.16,59.970,1438686003,"201051344000988","174011321042388",19.92,15.50,0,291.25,298.77,2.2,0.2,0.000,194210.7,194210.7,9252,0,0,0,L,1122011218,1,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438686090,342532.00
08/04/2015 07:00,2,0.119,ALERT,211.25,295.46,59.981,1438686003,"201051344001158","174011321042388",19.52,15.00,0,293.36,298.47,2.4,0.4,0.000,199986.5,199986.5,9253,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1438686092,342533.00
08/04/2015 07:00,2,0.121,ALERT,211.03,295.16,59.986,1438686003,"201051344001025","174011321042388",20.12,15.00,0,293.36,299.67,2.5,0.5,0.000,204210.2,204210.2,9251,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1438686094,342534.00
08/04/2015 07:00,2,0.133,ALERT,211.25,296.06,59.954,1438686003,"201051344000569","174011321042388",19.82,15.30,0,294.56,299.67,2.7,0.7,0.000,207491.2,207491.2,9272,0,0,0,L,1122011218,1,121.55,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1438686096,342535.00
08/04/2015 07:00,2,0.000,ALERT,212.83,348.66,59.981,1438686003,"274151322000094","174011321042388",38.80,16.00,0,293.66,373.91,0.0,0.0,0.000,385711.6,385711.6,10660,0,0,0,L,1151911521,1,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686098,342536.00
08/04/2015 07:00,2,0.133,ALERT,211.25,295.46,59.975,1438686003,"201051344000458","174011321042388",19.92,15.80,0,293.96,299.37,2.7,0.7,0.000,203204.2,203204.2,9262,0,0,0,L,1122011218,1,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1438686100,342537.00
08/04/2015 07:00,2,0.068,ALERT,212.61,295.46,60.002,1438686003,"274151322000087","174011321042388",18.98,17.30,0,293.36,298.47,1.3,0.0,0.000,457301.0,457301.0,10105,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686101,342538.00
08/04/2015 07:00,2,0.082,ALERT,212.83,295.46,59.981,1438686003,"274151322000052","174011321042388",19.72,16.30,0,293.66,299.37,1.7,0.0,0.000,488929.8,488929.8,10520,0,0,0,L,1151911521,1,121.55,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686103,342539.00
08/04/2015 07:00,2,0.123,ALERT,211.70,296.06,60.023,1438686003,"201051344001145","174011321042388",19.84,15.50,0,294.26,299.97,2.5,0.5,0.000,208299.6,208299.6,9271,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1438686105,342540.00
08/04/2015 07:00,2,0.111,ALERT,211.70,295.76,59.970,1438686003,"201051344000685","174011321042388",19.46,15.50,0,293.96,298.77,2.2,0.2,0.000,207082.3,207082.3,9273,0,0,0,L,1122011218,1,122.68,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1438686107,342541.00
08/04/2015 07:00,2,0.045,ALERT,212.16,296.06,59.965,1438686003,"274151322000088","174011321042388",19.76,16.70,0,293.66,299.07,0.9,0.0,0.000,469069.0,469069.0,10123,0,0,0,L,1151911521,1,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686109,342542.00
08/04/2015 07:00,2,0.148,ALERT,211.48,295.76,59.975,1438686003,"201051344000438","174011321042388",19.68,15.30,0,293.96,299.37,3.0,0.9,0.000,207110.2,207110.2,9245,0,0,0,L,1122011218,1,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438686111,342543.00
08/04/2015 07:00,2,0.135,ALERT,211.03,296.06,59.981,1438686003,"201051344001135","174011321042388",20.26,15.50,0,294.26,299.67,2.8,0.8,0.000,198602.3,198602.3,9231,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1438686112,342544.00
08/04/2015 07:00,2,0.176,ALERT,211.48,295.16,60.018,1438686003,"201051344000417","174011321042388",19.56,15.50,0,293.36,298.47,3.5,1.5,0.000,202361.6,202361.6,9247,0,0,0,L,1122011218,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1438686114,342545.00
08/04/2015 07:00,2,0.139,ALERT,210.57,295.76,59.959,1438686003,"201051344000594","174011321042388",20.26,15.50,0,293.66,299.07,2.9,0.8,0.000,203758.4,203758.4,9264,0,0,0,L,1122011218,1,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1438686116,342546.00
08/04/2015 07:00,2,0.059,ALERT,212.61,296.66,59.970,1438686003,"274151322000083","174011321042388",20.24,16.00,0,294.26,299.37,1.2,0.0,0.000,484868.7,484868.7,10550,0,0,0,L,1151911521,1,121.78,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686118,342547.00
08/04/2015 07:00,2,0.146,ALERT,211.48,296.06,59.981,1438686003,"201051344000585","174011321042388",19.76,15.80,0,293.36,299.07,3.0,0.9,0.000,203183.5,203183.5,9246,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1438686120,342548.00
08/04/2015 07:00,2,0.055,ALERT,212.16,296.36,59.981,1438686003,"274151322000054","174011321042388",20.40,17.00,0,293.66,299.37,1.1,0.0,0.000,479757.1,479757.1,10113,0,0,0,L,1151911521,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686121,342549.00
08/04/2015 07:00,2,0.133,ALERT,211.48,295.46,59.975,1438686003,"201051344001203","174011321042388",19.42,15.50,0,293.96,300.87,2.6,0.6,0.000,204099.9,204099.9,9258,0,0,0,L,1122011218,1,122.46,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438686123,342550.00
08/04/2015 07:00,2,0.139,ALERT,211.03,295.76,59.991,1438686003,"201051344000646","174011321042388",18.49,15.50,0,293.36,298.47,2.6,0.6,0.000,200604.1,200604.1,9244,0,0,0,L,1122011218,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1438686125,342551.00
08/04/2015 07:00,2,0.008,ALERT,213.06,294.86,59.981,1438686003,"274151322000068","174011321042388",39.08,17.00,0,293.36,373.31,0.0,0.0,0.000,384955.9,384955.9,10269,0,0,0,L,1151911521,1,122.23,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686127,342552.00
08/04/2015 07:00,2,0.059,ALERT,213.29,296.06,59.986,1438686003,"274151322000076","174011321042388",20.75,16.00,0,293.96,299.07,1.3,0.0,0.000,512237.8,512237.8,10528,0,0,0,L,1151911521,1,122.23,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686129,342553.00
08/04/2015 07:00,2,0.148,ALERT,211.25,296.36,59.986,1438686003,"201051344000890","174011321042388",20.44,15.80,0,294.56,299.97,3.1,1.1,0.000,205196.4,205196.4,9256,0,0,0,L,1122011218,1,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1438686131,342554.00
08/04/2015 07:00,2,0.082,ALERT,211.03,295.46,59.986,1438686003,"201051344000900","174011321042388",19.20,15.30,0,293.66,298.47,1.6,0.0,0.000,205958.8,205958.8,9282,0,0,0,L,1122011218,1,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1438686132,342555.00
08/04/2015 07:00,2,0.131,ALERT,211.70,295.16,59.954,1438686003,"201051344000633","174011321042388",19.72,15.30,0,292.16,297.87,2.6,0.6,0.000,194979.5,194979.5,9277,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438686134,342556.00
08/04/2015 07:00,2,0.141,ALERT,211.25,295.76,59.975,1438686003,"201051344000983","174011321042388",19.84,15.50,0,294.26,299.37,2.8,0.8,0.000,202874.3,202874.3,9269,0,0,0,L,1122011218,1,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438686136,342557.00
08/04/2015 07:00,2,0.127,ALERT,211.70,295.76,59.975,1438686003,"201051344000917","174011321042388",19.36,16.00,0,292.76,298.17,2.5,0.5,0.000,205720.3,205720.3,9275,0,0,0,L,1122011218,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1438686138,342558.00
08/04/2015 07:00,2,0.143,ALERT,211.25,295.16,59.981,1438686003,"201051344000648","174011321042388",20.16,15.00,0,293.36,299.07,2.9,0.9,0.000,201048.0,201048.0,9269,0,0,0,L,1122011218,1,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1438686140,342559.00
08/04/2015 07:00,2,0.168,ALERT,211.25,296.06,59.975,1438686003,"201051344001093","174011321042388",19.56,16.00,0,293.96,299.07,3.3,1.3,0.000,203925.8,203925.8,9263,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1438686142,342560.00
08/04/2015 07:00,2,0.121,ALERT,211.70,295.46,59.970,1438686003,"201051344000645","174011321042388",19.56,15.50,0,293.66,298.77,2.4,0.4,0.000,201929.9,201929.9,9272,0,0,0,L,1122011218,1,122.46,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1438686143,342561.00
08/04/2015 07:00,2,0.059,ALERT,212.83,296.36,59.981,1438686003,"274151322000085","174011321042388",20.81,16.30,0,293.96,299.07,1.2,0.0,0.000,482263.6,482263.6,10528,0,0,0,L,1151911521,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1438686145,342562.00
08/04/2015 07:00,2,0.139,ALERT,211.70,295.46,59.975,1438686003,"201051344000651","174011321042388",19.96,15.00,0,293.36,298.77,2.8,0.8,0.000,201218.6,201218.6,9251,0,0,0,L,1122011218,1,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1438686147,342563.00
08/04/2015 07:00,2,0.127,ALERT,211.48,295.46,59.975,1438686003,"201051344000867","174011321042388",20.04,15.80,0,293.66,299.37,2.6,0.6,0.000,193847.8,193847.8,9273,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1438686149,342564.00
08/04/2015 07:00,2,0.139,ALERT,211.48,296.36,59.986,1438686003,"201051344001230","174011321042388",18.57,15.50,0,294.26,299.07,2.6,0.6,0.000,204845.0,204845.0,9283,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1438686151,342565.00
