ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 07:00,2,0.137,ALERT,211.48,295.76,59.965,1438686003,"201051344000576","174011321042388",19.36,15.30,0,293.66,299.07,2.7,0.7,0.000,201090.6,201090.6,9287,0,0,0,L,1122011218,1,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1438686152,342566.00
08/04/2015 07:00,2,0.166,ALERT,211.25,296.06,59.981,1438686003,"201051344000579","174011321042388",20.06,15.80,0,294.26,299.67,3.4,1.3,0.000,207937.7,207937.7,9247,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1438686154,342567.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342568.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342569.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342570.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342571.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342572.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342573.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342574.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342575.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342576.00
08/04/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1438686003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686883,342577.00
08/04/2015 07:15,2,0.211,ACTIVE,210.80,330.03,59.954,1438686904,"201051344000955","174011321042388",23.08,16.30,0,293.36,333.93,4.9,2.8,0.000,206624.4,206624.4,9260,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686979,342578.00
08/04/2015 07:15,2,0.082,ACTIVE,212.16,327.32,59.944,1438686904,"274151322000095","174011321042388",24.29,17.00,0,294.56,359.48,2.0,0.1,0.000,506192.6,506192.6,10162,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686980,342579.00
08/04/2015 07:15,2,0.160,ACTIVE,211.03,332.43,59.959,1438686904,"201051344000868","174011321042388",25.23,15.80,0,293.96,334.54,4.1,2.0,0.000,193310.7,193310.7,9271,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686980,342580.00
08/04/2015 07:15,2,0.162,ACTIVE,211.70,332.73,59.954,1438686904,"201051344000853","174011321042388",24.27,15.80,0,293.36,336.94,4.0,2.0,0.000,199705.3,199705.3,9275,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686981,342581.00
08/04/2015 07:15,2,0.154,ACTIVE,211.70,332.73,59.954,1438686904,"201051344000582","174011321042388",26.40,16.00,0,294.56,334.84,4.2,2.1,0.000,199136.2,199136.2,9247,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686982,342582.00
08/04/2015 07:15,2,0.197,ACTIVE,211.03,331.23,59.959,1438686904,"201051344000469","174011321042388",23.80,15.50,0,292.16,335.14,4.8,2.7,0.000,194994.9,194994.9,9268,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686983,342583.00
08/04/2015 07:15,2,0.148,ACTIVE,211.03,332.73,59.954,1438686904,"201051344000988","174011321042388",23.42,16.30,0,291.25,339.65,3.6,1.5,0.000,194211.0,194211.0,9254,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686984,342584.00
08/04/2015 07:15,2,0.158,ACTIVE,211.25,331.83,59.954,1438686904,"201051344001158","174011321042388",24.53,15.80,0,293.06,342.95,4.0,1.9,0.000,199986.9,199986.9,9255,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686985,342585.00
08/04/2015 07:15,2,0.168,ACTIVE,211.03,330.03,59.944,1438686904,"201051344001025","174011321042388",23.64,15.80,0,293.36,335.74,4.0,2.0,0.000,204210.6,204210.6,9253,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686986,342586.00
08/04/2015 07:15,2,0.160,ACTIVE,211.25,332.13,59.954,1438686904,"201051344000569","174011321042388",26.28,16.00,0,294.56,337.84,4.3,2.2,0.000,207491.7,207491.7,9274,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686987,342587.00
08/04/2015 07:15,2,0.043,ALERT,212.38,314.10,59.928,1438686904,"274151322000094","174011321042388",23.34,16.30,0,292.46,389.84,1.0,0.0,0.000,385711.6,385711.6,10662,0,0,0,L,1151911521,1,121.55,123.14,0002,13,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1438686989,342588.00
08/04/2015 07:15,2,0.186,ACTIVE,211.03,324.02,59.959,1438686904,"201051344000458","174011321042388",22.92,16.70,0,293.66,348.96,4.3,2.2,0.000,203204.7,203204.7,9264,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686989,342589.00
08/04/2015 07:15,2,0.094,ACTIVE,212.61,310.19,59.949,1438686904,"274151322000087","174011321042388",23.87,18.70,0,293.06,346.56,2.3,0.3,0.000,457301.0,457301.0,10107,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686990,342590.00
08/04/2015 07:15,2,0.107,ACTIVE,212.38,320.71,59.949,1438686904,"274151322000052","174011321042388",25.01,17.80,0,293.36,345.96,2.7,0.7,0.000,488929.9,488929.9,10522,0,0,0,L,1151911521,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686991,342591.00
08/04/2015 07:15,2,0.152,ACTIVE,210.80,331.23,59.949,1438686904,"201051344001145","174011321042388",25.25,16.00,0,294.26,338.44,4.0,1.9,0.000,208300.0,208300.0,9273,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686992,342592.00
08/04/2015 07:15,2,0.160,ACTIVE,211.48,323.72,59.949,1438686904,"201051344000685","174011321042388",22.88,16.30,0,293.96,339.04,3.7,1.7,0.000,207082.6,207082.6,9275,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686993,342593.00
08/04/2015 07:15,2,0.074,ACTIVE_NO_POWER,211.93,314.40,59.954,1438686904,"274151322000088","174011321042388",22.86,17.50,0,293.96,352.87,1.7,0.0,0.000,469069.0,469069.0,10125,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686994,342594.00
08/04/2015 07:15,2,0.180,ACTIVE,211.03,328.22,59.928,1438686904,"201051344000438","174011321042388",25.17,16.00,0,294.26,335.74,4.6,2.5,0.000,207110.7,207110.7,9247,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686995,342595.00
08/04/2015 07:15,2,0.166,ACTIVE,210.80,330.33,59.949,1438686904,"201051344001135","174011321042388",25.76,16.30,0,294.26,334.54,4.4,2.3,0.000,198602.7,198602.7,9233,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686996,342596.00
08/04/2015 07:15,2,0.195,ACTIVE,211.25,332.43,59.959,1438686904,"201051344000417","174011321042388",25.82,16.30,0,293.36,337.24,5.2,3.0,0.000,202362.3,202362.3,9249,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686997,342597.00
08/04/2015 07:15,2,0.188,ACTIVE,210.80,331.83,59.959,1438686904,"201051344000594","174011321042388",22.50,16.30,0,293.36,334.54,4.3,2.2,0.000,203758.9,203758.9,9266,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686998,342598.00
08/04/2015 07:15,2,0.084,ACTIVE,212.61,314.70,59.944,1438686904,"274151322000083","174011321042388",25.27,17.50,0,293.96,352.27,2.1,0.2,0.000,484868.7,484868.7,10552,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438686999,342599.00
08/04/2015 07:15,2,0.195,ACTIVE,211.48,326.12,59.949,1438686904,"201051344000585","174011321042388",23.02,16.70,0,293.06,340.55,4.5,2.5,0.000,203184.1,203184.1,9248,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687000,342600.00
08/04/2015 07:15,2,0.082,ACTIVE,212.16,322.21,59.954,1438686904,"274151322000054","174011321042388",24.85,18.00,0,293.66,345.66,2.0,0.1,0.000,479757.2,479757.2,10115,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687001,342601.00
08/04/2015 07:15,2,0.182,ACTIVE,211.25,321.91,59.959,1438686904,"201051344001203","174011321042388",22.34,16.00,0,293.66,338.74,4.2,2.1,0.000,204100.3,204100.3,9260,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687002,342602.00
08/04/2015 07:15,2,0.188,ACTIVE,210.57,323.41,59.959,1438686904,"201051344000646","174011321042388",23.28,16.30,0,293.36,335.14,4.4,2.4,0.000,200604.6,200604.6,9246,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687003,342603.00
08/04/2015 07:15,2,0.008,ALERT,213.06,296.66,59.928,1438686904,"274151322000068","174011321042388",40.35,17.50,0,291.85,392.25,0.0,0.0,0.000,384955.9,384955.9,10271,0,0,0,L,1151911521,1,122.01,123.36,0002,17,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1438687004,342604.00
08/04/2015 07:15,2,0.086,ACTIVE,213.06,326.72,59.954,1438686904,"274151322000076","174011321042388",25.31,17.50,0,293.66,346.26,2.2,0.2,0.000,512237.8,512237.8,10530,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687005,342605.00
08/04/2015 07:15,2,0.172,ACTIVE,211.03,331.23,59.928,1438686904,"201051344000890","174011321042388",26.34,16.70,0,294.26,337.84,4.6,2.5,0.000,205197.0,205197.0,9258,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687006,342606.00
08/04/2015 07:15,2,0.119,ACTIVE,211.03,322.51,59.949,1438686904,"201051344000900","174011321042388",22.72,15.80,0,293.06,334.24,2.8,0.8,0.000,205958.9,205958.9,9284,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687007,342607.00
08/04/2015 07:15,2,0.160,ACTIVE,211.70,326.12,59.954,1438686904,"201051344000633","174011321042388",25.86,16.00,0,291.85,341.45,4.2,2.1,0.000,194980.0,194980.0,9279,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687008,342608.00
08/04/2015 07:15,2,0.176,ACTIVE,211.03,325.52,59.959,1438686904,"201051344000983","174011321042388",24.21,16.00,0,293.96,342.05,4.3,2.3,0.000,202874.8,202874.8,9271,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687009,342609.00
08/04/2015 07:15,2,0.152,ACTIVE,211.48,332.43,59.949,1438686904,"201051344000917","174011321042388",25.56,17.00,0,293.06,335.14,4.0,1.9,0.000,205720.7,205720.7,9277,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687010,342610.00
08/04/2015 07:15,2,0.191,ACTIVE,211.48,324.92,59.954,1438686904,"201051344000648","174011321042388",22.76,15.50,0,293.66,336.94,4.4,2.3,0.000,201048.5,201048.5,9271,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687011,342611.00
08/04/2015 07:15,2,0.201,ACTIVE,211.25,324.92,59.954,1438686904,"201051344001093","174011321042388",23.99,17.00,0,293.96,341.45,4.9,2.8,0.000,203926.5,203926.5,9265,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687012,342612.00
08/04/2015 07:15,2,0.162,ACTIVE,211.48,327.92,59.949,1438686904,"201051344000645","174011321042388",24.05,16.30,0,293.66,336.04,4.0,1.9,0.000,201930.2,201930.2,9274,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687012,342613.00
08/04/2015 07:15,2,0.082,ACTIVE,212.61,313.50,59.944,1438686904,"274151322000085","174011321042388",25.52,17.30,0,293.96,334.84,2.1,0.1,0.000,482263.6,482263.6,10530,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687013,342614.00
08/04/2015 07:15,2,0.193,ACTIVE,211.48,319.51,59.949,1438686904,"201051344000651","174011321042388",22.01,15.50,0,293.66,335.14,4.3,2.2,0.000,201219.1,201219.1,9253,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687014,342615.00
08/04/2015 07:15,2,0.164,ACTIVE,211.25,322.51,59.959,1438686904,"201051344000867","174011321042388",24.29,16.30,0,293.66,333.93,4.1,2.0,0.000,193848.2,193848.2,9275,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687015,342616.00
08/04/2015 07:15,2,0.170,ACTIVE,211.25,325.82,59.954,1438686904,"201051344001230","174011321042388",23.34,16.30,0,293.36,338.14,4.0,2.0,0.000,204845.4,204845.4,9285,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687016,342617.00
08/04/2015 07:15,2,0.182,ACTIVE,211.48,317.10,59.949,1438686904,"201051344000576","174011321042388",22.34,15.80,0,293.06,341.15,4.1,2.1,0.000,201091.1,201091.1,9289,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687017,342618.00
08/04/2015 07:15,2,0.211,ACTIVE,211.03,329.43,59.986,1438686904,"201051344000579","174011321042388",23.93,16.70,0,294.26,334.24,5.1,3.0,0.000,207938.4,207938.4,9249,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687018,342619.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342620.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342621.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342622.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342623.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342624.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342625.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342626.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342627.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342628.00
08/04/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1438686904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687784,342629.00
08/04/2015 07:30,2,0.238,ALERT,209.90,330.03,59.954,1438687803,"201051344000955","174011321042388",26.92,17.00,0,294.56,347.46,6.5,4.4,0.009,206625.3,206625.3,9261,0,0,0,L,1122011218,1,121.10,121.55,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687879,342630.00
08/04/2015 07:30,2,0.125,ALERT,211.48,332.13,59.949,1438687803,"274151322000095","174011321042388",25.70,18.00,0,296.36,345.96,3.3,1.2,0.004,506192.7,506192.7,10163,0,0,0,L,1151911521,1,121.78,122.23,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687880,342631.00
08/04/2015 07:30,2,0.209,ALERT,210.35,330.33,59.954,1438687803,"201051344000868","174011321042388",26.66,16.30,0,294.56,335.44,5.7,3.6,0.013,193311.4,193311.4,9272,0,0,0,L,1122011218,1,121.55,121.78,0002,13,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687882,342632.00
08/04/2015 07:30,2,0.219,ALERT,210.80,331.53,59.959,1438687803,"201051344000853","174011321042388",24.95,16.30,0,294.26,345.36,5.5,3.4,0.013,199706.0,199706.0,9276,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687884,342633.00
08/04/2015 07:30,2,0.219,ALERT,211.25,330.93,59.959,1438687803,"201051344000582","174011321042388",26.38,16.30,0,295.16,346.26,5.9,3.8,0.013,199137.0,199137.0,9248,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687886,342634.00
08/04/2015 07:30,2,0.232,ALERT,210.80,330.33,59.970,1438687803,"201051344000469","174011321042388",27.17,15.80,0,292.46,349.26,6.4,4.3,0.004,194995.7,194995.7,9269,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687888,342635.00
08/04/2015 07:30,2,0.182,ALERT,210.57,331.23,59.949,1438687803,"201051344000988","174011321042388",26.82,17.00,0,291.85,342.35,5.0,2.9,0.018,194211.5,194211.5,9255,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687890,342636.00
08/04/2015 07:30,2,0.203,ALERT,210.57,330.33,59.944,1438687803,"201051344001158","174011321042388",26.30,16.30,0,293.06,348.36,5.4,3.3,0.013,199987.5,199987.5,9256,0,0,0,L,1122011218,1,121.55,121.55,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687892,342637.00
08/04/2015 07:30,2,0.205,ALERT,210.57,329.43,59.959,1438687803,"201051344001025","174011321042388",26.42,16.70,0,293.96,345.96,5.5,3.4,0.009,204211.2,204211.2,9254,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687893,342638.00
08/04/2015 07:30,2,0.213,ALERT,210.57,330.03,59.954,1438687803,"201051344000569","174011321042388",26.66,16.70,0,294.86,335.14,5.8,3.6,0.013,207492.4,207492.4,9275,0,0,0,L,1122011218,1,121.33,121.78,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687895,342639.00
08/04/2015 07:30,2,0.072,ALERT,211.93,333.63,59.959,1438687803,"274151322000094","174011321042388",28.94,17.50,0,292.76,390.14,2.1,0.1,0.009,385711.6,385711.6,10664,0,0,0,L,1151911521,1,121.10,123.14,0002,14,0,0,0,0,0,0,132,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687897,342640.00
08/04/2015 07:30,2,0.221,ALERT,210.57,329.73,59.954,1438687803,"201051344000458","174011321042388",26.90,17.30,0,294.56,345.96,6.0,3.9,0.009,203205.4,203205.4,9265,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687899,342641.00
08/04/2015 07:30,2,0.137,ALERT,212.16,332.73,59.959,1438687803,"274151322000087","174011321042388",25.33,19.80,0,293.36,345.96,3.5,1.5,0.009,457301.2,457301.2,10108,0,0,0,L,1151911521,1,121.55,122.91,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687901,342642.00
08/04/2015 07:30,2,0.150,ALERT,211.70,332.73,59.954,1438687803,"274151322000052","174011321042388",26.42,18.70,0,293.36,348.06,4.0,1.9,0.004,488930.2,488930.2,10523,0,0,0,L,1151911521,1,121.10,122.91,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687903,342643.00
08/04/2015 07:30,2,0.203,ALERT,211.03,331.53,59.981,1438687803,"201051344001145","174011321042388",26.26,16.70,0,293.96,348.96,5.5,3.3,0.013,208300.6,208300.6,9274,0,0,0,L,1122011218,1,121.78,121.78,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687904,342644.00
08/04/2015 07:30,2,0.201,ALERT,211.03,331.23,59.970,1438687803,"201051344000685","174011321042388",26.06,17.00,0,293.66,335.44,5.3,3.2,0.022,207083.2,207083.2,9276,0,0,0,L,1122011218,1,122.46,121.78,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687906,342645.00
08/04/2015 07:30,2,0.117,ALERT,211.70,332.13,59.965,1438687803,"274151322000088","174011321042388",24.55,18.30,0,294.86,345.06,3.0,0.9,0.013,469069.1,469069.1,10126,0,0,0,L,1151911521,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687908,342646.00
08/04/2015 07:30,2,0.227,ALERT,211.03,330.93,59.970,1438687803,"201051344000438","174011321042388",26.78,16.70,0,294.56,334.84,6.2,4.1,0.013,207111.5,207111.5,9248,0,0,0,L,1122011218,1,122.23,121.78,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687910,342647.00
08/04/2015 07:30,2,0.215,ALERT,210.80,329.43,59.986,1438687803,"201051344001135","174011321042388",26.96,17.00,0,294.26,333.93,5.9,3.8,0.013,198603.4,198603.4,9234,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687912,342648.00
08/04/2015 07:30,2,0.254,ALERT,211.03,331.53,59.954,1438687803,"201051344000417","174011321042388",27.02,17.00,0,293.66,349.26,7.0,4.8,0.013,202363.3,202363.3,9250,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687914,342649.00
08/04/2015 07:30,2,0.225,ALERT,210.57,330.63,59.959,1438687803,"201051344000594","174011321042388",26.96,17.00,0,293.96,334.24,6.2,4.0,0.013,203759.6,203759.6,9267,0,0,0,L,1122011218,1,121.78,121.33,0002,14,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687915,342650.00
08/04/2015 07:30,2,0.133,ALERT,211.93,332.73,59.959,1438687803,"274151322000083","174011321042388",25.74,18.30,0,295.16,337.84,3.5,1.4,0.009,484868.9,484868.9,10553,0,0,0,L,1151911521,1,121.33,122.91,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687917,342651.00
08/04/2015 07:30,2,0.227,ALERT,211.03,331.53,59.970,1438687803,"201051344000585","174011321042388",27.43,17.00,0,293.96,348.96,6.3,4.2,0.009,203184.9,203184.9,9249,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687919,342652.00
08/04/2015 07:30,2,0.131,ALERT,211.70,333.03,59.981,1438687803,"274151322000054","174011321042388",25.92,19.00,0,294.86,344.45,3.4,1.4,0.009,479757.3,479757.3,10116,0,0,0,L,1151911521,1,121.55,122.46,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687921,342653.00
08/04/2015 07:30,2,0.217,ALERT,211.25,331.23,59.965,1438687803,"201051344001203","174011321042388",26.46,17.00,0,294.56,349.26,5.8,3.7,0.018,204101.1,204101.1,9261,0,0,0,L,1122011218,1,122.46,121.78,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687922,342654.00
08/04/2015 07:30,2,0.221,ALERT,210.57,330.33,59.981,1438687803,"201051344000646","174011321042388",27.10,16.70,0,293.66,335.14,6.1,4.0,0.013,200605.3,200605.3,9247,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687924,342655.00
08/04/2015 07:30,2,0.096,ALERT,212.61,333.93,59.970,1438687803,"274151322000068","174011321042388",29.30,18.30,0,292.16,391.94,2.9,0.8,0.009,384956.0,384956.0,10273,0,0,0,L,1151911521,1,121.78,123.14,0002,16,0,0,0,0,0,0,128,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687926,342656.00
08/04/2015 07:30,2,0.139,ALERT,212.61,333.93,59.975,1438687803,"274151322000076","174011321042388",26.52,18.30,0,294.86,344.15,3.8,1.7,0.013,512238.0,512238.0,10531,0,0,0,L,1151911521,1,121.55,123.14,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687928,342657.00
08/04/2015 07:30,2,0.236,ALERT,210.80,330.33,59.944,1438687803,"201051344000890","174011321042388",27.21,17.30,0,295.16,334.54,6.5,4.4,0.013,205197.8,205197.8,9259,0,0,0,L,1122011218,1,122.01,121.33,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687930,342658.00
08/04/2015 07:30,2,0.170,ALERT,210.80,331.23,59.970,1438687803,"201051344000900","174011321042388",26.20,16.00,0,294.26,338.14,4.5,2.5,0.013,205959.3,205959.3,9285,0,0,0,L,1122011218,1,122.01,121.55,0002,13,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687932,342659.00
08/04/2015 07:30,2,0.230,ALERT,211.25,332.73,59.970,1438687803,"201051344000633","174011321042388",26.46,16.30,0,291.85,338.14,6.2,4.1,0.018,194980.7,194980.7,9280,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687933,342660.00
08/04/2015 07:30,2,0.229,ALERT,210.80,330.33,59.981,1438687803,"201051344000983","174011321042388",27.14,16.70,0,294.56,348.96,6.3,4.2,0.013,202875.6,202875.6,9272,0,0,0,L,1122011218,1,122.01,121.55,0002,15,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687935,342661.00
08/04/2015 07:30,2,0.223,ALERT,211.03,331.23,59.991,1438687803,"201051344000917","174011321042388",26.58,17.50,0,293.06,347.76,6.0,3.9,0.018,205721.4,205721.4,9278,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687937,342662.00
08/04/2015 07:30,2,0.232,ALERT,210.80,330.63,59.981,1438687803,"201051344000648","174011321042388",27.14,16.00,0,293.36,348.06,6.4,4.3,0.013,201049.3,201049.3,9272,0,0,0,L,1122011218,1,121.55,122.01,0002,13,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687939,342663.00
08/04/2015 07:30,2,0.250,ALERT,210.80,330.93,59.986,1438687803,"201051344001093","174011321042388",26.90,17.30,0,294.26,337.54,6.8,4.7,0.013,203927.4,203927.4,9266,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687941,342664.00
08/04/2015 07:30,2,0.209,ALERT,211.25,331.23,59.981,1438687803,"201051344000645","174011321042388",26.76,17.00,0,293.96,346.86,5.7,3.6,0.013,201930.9,201930.9,9275,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687943,342665.00
08/04/2015 07:30,2,0.145,ALERT,211.93,333.63,59.981,1438687803,"274151322000085","174011321042388",26.00,18.30,0,294.56,336.94,3.9,1.8,0.018,482263.8,482263.8,10531,0,0,0,L,1151911521,1,122.01,122.46,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687945,342666.00
08/04/2015 07:30,2,0.230,ALERT,211.03,331.23,60.012,1438687803,"201051344000651","174011321042388",26.68,16.00,0,293.96,348.06,6.2,4.1,0.013,201219.9,201219.9,9254,0,0,0,L,1122011218,1,122.23,121.55,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687946,342667.00
08/04/2015 07:30,2,0.219,ALERT,211.03,330.03,59.975,1438687803,"201051344000867","174011321042388",27.02,17.00,0,293.96,334.84,6.0,3.9,0.013,193849.0,193849.0,9276,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687948,342668.00
08/04/2015 07:30,2,0.236,ALERT,210.57,330.03,59.970,1438687803,"201051344001230","174011321042388",26.12,17.00,0,294.56,345.96,6.2,4.1,0.018,204846.1,204846.1,9286,0,0,0,L,1122011218,1,122.01,121.55,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687950,342669.00
08/04/2015 07:30,2,0.238,ALERT,211.25,331.83,59.975,1438687803,"201051344000576","174011321042388",26.40,16.00,0,293.96,335.44,6.4,4.3,0.013,201091.8,201091.8,9290,0,0,0,L,1122011218,1,122.01,121.78,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687952,342670.00
08/04/2015 07:30,2,0.256,ALERT,210.57,330.33,59.975,1438687803,"201051344000579","174011321042388",27.73,17.30,0,294.86,346.86,7.2,5.0,0.013,207939.4,207939.4,9250,0,0,0,L,1122011218,1,121.78,121.33,0002,13,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438687953,342671.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342672.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342673.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342674.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342675.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342676.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342677.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342678.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342679.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342680.00
08/04/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1438687803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688684,342681.00
08/04/2015 07:45,2,0.205,ACTIVE,210.80,333.93,59.981,1438688704,"201051344000955","174011321042388",23.54,17.50,0,306.28,354.07,4.9,2.8,0.000,206626.3,206626.3,9263,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688779,342682.00
08/04/2015 07:45,2,0.082,ACTIVE_NO_POWER,212.38,327.32,59.975,1438688704,"274151322000095","174011321042388",24.21,18.70,0,311.69,341.15,2.0,0.0,0.000,506193.0,506193.0,10165,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688780,342683.00
08/04/2015 07:45,2,0.156,ACTIVE,211.03,332.43,59.975,1438688704,"201051344000868","174011321042388",25.78,16.70,0,302.98,362.79,4.1,2.0,0.000,193312.2,193312.2,9274,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688780,342684.00
08/04/2015 07:45,2,0.164,ACTIVE,211.48,338.74,59.981,1438688704,"201051344000853","174011321042388",24.45,16.70,0,308.09,356.18,4.0,2.0,0.000,199706.7,199706.7,9278,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688781,342685.00
08/04/2015 07:45,2,0.188,ACTIVE,211.48,335.14,59.981,1438688704,"201051344000582","174011321042388",23.16,17.00,0,317.10,345.36,4.4,2.3,0.000,199137.8,199137.8,9250,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688782,342686.00
08/04/2015 07:45,2,0.201,ALERT,211.03,334.54,59.970,1438688704,"201051344000469","174011321042388",23.04,16.00,0,292.46,340.55,4.7,2.6,0.000,194996.6,194996.6,9271,0,0,0,L,1122011218,1,121.33,122.23,0002,13,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688784,342687.00
08/04/2015 07:45,2,0.143,ACTIVE,210.80,345.06,59.975,1438688704,"201051344000988","174011321042388",24.87,17.30,0,310.79,350.77,3.6,1.6,0.009,194212.2,194212.2,9257,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688785,342688.00
08/04/2015 07:45,2,0.158,ACTIVE,211.03,339.04,59.944,1438688704,"201051344001158","174011321042388",24.67,16.70,0,305.38,357.68,4.0,1.9,0.000,199988.2,199988.2,9258,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688786,342689.00
08/04/2015 07:45,2,0.156,ACTIVE,211.03,331.83,59.991,1438688704,"201051344001025","174011321042388",25.68,17.00,0,320.71,342.95,4.1,2.0,0.000,204212.0,204212.0,9256,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688787,342690.00
08/04/2015 07:45,2,0.168,ACTIVE,211.03,341.75,59.986,1438688704,"201051344000569","174011321042388",25.43,17.00,0,315.00,346.86,4.3,2.3,0.000,207493.2,207493.2,9277,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688788,342691.00
08/04/2015 07:45,2,0.043,ALERT,212.16,314.40,59.986,1438688704,"274151322000094","174011321042388",23.46,17.80,0,292.76,397.05,1.1,0.0,0.000,385711.6,385711.6,10666,0,0,0,L,1151911521,1,121.78,123.14,0002,14,0,0,0,0,0,0,86,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688789,342692.00
08/04/2015 07:45,2,0.170,ACTIVE,211.03,335.14,59.981,1438688704,"201051344000458","174011321042388",25.43,17.50,0,305.98,359.18,4.4,2.3,0.000,203206.3,203206.3,9267,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688790,342693.00
08/04/2015 07:45,2,0.096,ALERT,212.61,301.77,59.975,1438688704,"274151322000087","174011321042388",23.60,20.00,0,294.86,342.65,2.3,0.3,0.000,457301.5,457301.5,10110,0,0,0,L,1151911521,1,122.01,123.14,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688792,342694.00
08/04/2015 07:45,2,0.107,ACTIVE,212.16,322.81,59.975,1438688704,"274151322000052","174011321042388",25.25,19.30,0,311.99,338.74,2.7,0.7,0.000,488930.7,488930.7,10525,0,0,0,L,1151911521,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688793,342695.00
08/04/2015 07:45,2,0.160,ACTIVE,211.48,336.64,59.981,1438688704,"201051344001145","174011321042388",24.59,17.00,0,310.19,355.28,4.0,2.0,0.000,208301.3,208301.3,9276,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688794,342696.00
08/04/2015 07:45,2,0.160,ACTIVE,211.48,333.03,59.986,1438688704,"201051344000685","174011321042388",23.24,17.50,0,292.46,336.64,3.8,1.7,0.000,207083.9,207083.9,9278,0,0,0,L,1122011218,1,122.46,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688795,342697.00
08/04/2015 07:45,2,0.072,ALERT,211.70,307.18,59.981,1438688704,"274151322000088","174011321042388",23.84,18.70,0,295.76,338.44,1.8,0.0,0.000,469069.3,469069.3,10128,0,0,0,L,1151911521,1,122.23,122.46,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688797,342698.00
08/04/2015 07:45,2,0.189,ACTIVE,211.25,333.63,59.991,1438688704,"201051344000438","174011321042388",24.25,17.30,0,310.49,350.47,4.7,2.6,0.000,207112.4,207112.4,9250,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688798,342699.00
08/04/2015 07:45,2,0.164,ACTIVE,211.03,330.93,59.986,1438688704,"201051344001135","174011321042388",26.52,17.30,0,318.00,345.06,4.4,2.3,0.000,198604.3,198604.3,9236,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688799,342700.00
08/04/2015 07:45,2,0.221,ACTIVE,211.48,336.64,59.981,1438688704,"201051344000417","174011321042388",23.62,17.50,0,307.48,357.68,5.3,3.2,0.000,202364.3,202364.3,9252,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688800,342701.00
08/04/2015 07:45,2,0.188,ACTIVE,210.80,331.53,59.981,1438688704,"201051344000594","174011321042388",23.20,17.50,0,313.20,350.17,4.5,2.4,0.000,203760.5,203760.5,9269,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688801,342702.00
08/04/2015 07:45,2,0.090,ALERT,212.38,327.32,59.975,1438688704,"274151322000083","174011321042388",24.47,18.70,0,295.76,345.96,2.2,0.2,0.000,484869.2,484869.2,10555,0,0,0,L,1151911521,1,121.78,123.14,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688803,342703.00
08/04/2015 07:45,2,0.186,ACTIVE,211.48,341.75,59.981,1438688704,"201051344000585","174011321042388",25.27,17.50,0,317.70,346.26,4.8,2.7,0.000,203185.8,203185.8,9251,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688804,342704.00
08/04/2015 07:45,2,0.088,ACTIVE,212.38,330.03,59.975,1438688704,"274151322000054","174011321042388",23.89,19.50,0,314.40,338.44,2.1,0.1,0.000,479757.5,479757.5,10118,0,0,0,L,1151911521,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688805,342705.00
08/04/2015 07:45,2,0.172,ACTIVE,211.48,340.25,59.981,1438688704,"201051344001203","174011321042388",24.19,17.30,0,321.31,342.65,4.3,2.2,0.000,204101.8,204101.8,9263,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688806,342706.00
08/04/2015 07:45,2,0.188,ACTIVE,211.03,335.14,59.981,1438688704,"201051344000646","174011321042388",24.03,17.30,0,313.50,348.06,4.6,2.5,0.000,200606.2,200606.2,9249,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688806,342707.00
08/04/2015 07:45,2,0.008,ALERT,212.83,296.06,59.981,1438688704,"274151322000068","174011321042388",40.41,18.70,0,294.26,391.04,0.0,0.0,0.000,384956.1,384956.1,10275,0,0,0,L,1151911521,1,122.01,123.36,0002,18,0,0,0,0,0,0,93,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688808,342708.00
08/04/2015 07:45,2,0.090,ACTIVE,212.83,336.94,59.986,1438688704,"274151322000076","174011321042388",25.37,19.00,0,317.70,339.34,2.3,0.3,0.000,512238.3,512238.3,10533,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688809,342709.00
08/04/2015 07:45,2,0.174,ACTIVE,211.25,331.83,59.981,1438688704,"201051344000890","174011321042388",26.56,17.80,0,314.10,349.56,4.7,2.6,0.004,205198.7,205198.7,9261,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688810,342710.00
08/04/2015 07:45,2,0.113,ACTIVE,211.03,339.65,59.986,1438688704,"201051344000900","174011321042388",25.27,16.30,0,315.00,344.15,2.9,0.9,0.000,205959.7,205959.7,9287,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688811,342711.00
08/04/2015 07:45,2,0.172,ACTIVE,211.70,334.24,59.959,1438688704,"201051344000633","174011321042388",25.17,17.00,0,308.99,354.67,4.4,2.3,0.000,194981.5,194981.5,9282,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688812,342712.00
08/04/2015 07:45,2,0.172,ACTIVE,211.25,337.54,59.949,1438688704,"201051344000983","174011321042388",25.94,17.00,0,319.51,341.75,4.5,2.5,0.000,202876.4,202876.4,9274,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688813,342713.00
08/04/2015 07:45,2,0.186,ACTIVE,211.25,332.43,59.975,1438688704,"201051344000917","174011321042388",22.50,18.00,0,315.90,342.65,4.2,2.2,0.000,205722.2,205722.2,9280,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688814,342714.00
