ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 07:45,2,0.189,ACTIVE,211.25,331.83,59.954,1438688704,"201051344000648","174011321042388",24.09,16.30,0,323.72,342.05,4.6,2.5,0.000,201050.1,201050.1,9274,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688815,342715.00
08/04/2015 07:45,2,0.195,ACTIVE,211.25,336.34,59.991,1438688704,"201051344001093","174011321042388",25.15,17.80,0,315.90,340.55,5.0,2.9,0.000,203928.3,203928.3,9268,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688816,342716.00
08/04/2015 07:45,2,0.166,ACTIVE,211.70,340.25,59.975,1438688704,"201051344000645","174011321042388",24.65,17.30,0,322.51,341.45,4.2,2.1,0.000,201931.6,201931.6,9277,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688817,342717.00
08/04/2015 07:45,2,0.082,ACTIVE,212.61,320.41,59.986,1438688704,"274151322000085","174011321042388",26.10,19.00,0,309.29,338.74,2.2,0.2,0.000,482264.1,482264.1,10533,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688817,342718.00
08/04/2015 07:45,2,0.188,ACTIVE,211.48,336.04,59.981,1438688704,"201051344000651","174011321042388",23.16,16.70,0,321.91,337.84,4.5,2.4,0.000,201220.7,201220.7,9256,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688818,342719.00
08/04/2015 07:45,2,0.172,ACTIVE,211.48,331.83,59.986,1438688704,"201051344000867","174011321042388",22.84,17.30,0,314.70,343.55,4.0,1.9,0.000,193849.7,193849.7,9278,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688819,342720.00
08/04/2015 07:45,2,0.189,ACTIVE,211.48,331.23,60.002,1438688704,"201051344001230","174011321042388",21.75,17.30,0,316.50,341.15,4.2,2.1,0.000,204846.9,204846.9,9288,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688820,342721.00
08/04/2015 07:45,2,0.180,ACTIVE,211.70,335.44,59.970,1438688704,"201051344000576","174011321042388",24.05,16.70,0,309.89,340.25,4.4,2.3,0.000,201092.6,201092.6,9292,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688821,342722.00
08/04/2015 07:45,2,0.215,ACTIVE,211.03,331.83,59.975,1438688704,"201051344000579","174011321042388",23.40,17.50,0,323.11,345.96,5.1,3.0,0.000,207940.4,207940.4,9252,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438688822,342723.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342724.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342725.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342726.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342727.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342728.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342729.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342730.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342731.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342732.00
08/04/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1438688704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689584,342733.00
08/04/2015 08:00,2,0.775,ALERT,210.57,338.44,59.991,1438689603,"201051344000955","174011321042388",29.76,18.00,0,294.56,349.26,23.4,20.7,0.172,206628.6,206628.6,9264,0,0,0,L,1122011218,1,121.10,122.01,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689680,342734.00
08/04/2015 08:00,2,0.711,ALERT,212.16,341.45,59.991,1438689603,"274151322000095","174011321042388",28.88,19.50,0,295.76,349.26,20.8,18.1,0.128,506194.5,506194.5,10166,0,0,0,L,1151911521,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689682,342735.00
08/04/2015 08:00,2,0.775,ALERT,211.03,339.04,59.996,1438689603,"201051344000868","174011321042388",29.32,17.00,0,295.16,350.47,23.1,20.4,0.168,193314.3,193314.3,9275,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689684,342736.00
08/04/2015 08:00,2,0.766,ALERT,211.70,341.45,59.996,1438689603,"201051344000853","174011321042388",29.26,17.00,0,293.66,351.07,22.8,20.0,0.172,199708.8,199708.8,9279,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689685,342737.00
08/04/2015 08:00,2,0.758,ALERT,211.93,340.85,60.002,1438689603,"201051344000582","174011321042388",29.34,17.50,0,295.46,350.47,22.6,19.8,0.164,199140.0,199140.0,9251,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689687,342738.00
08/04/2015 08:00,2,0.777,ACTIVE,211.48,341.45,60.002,1438689603,"201051344000469","174011321042388",29.48,16.70,0,293.36,350.47,23.2,20.5,0.177,194998.9,194998.9,9273,0,0,0,L,1122011218,1,121.55,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689688,342739.00
08/04/2015 08:00,2,0.768,ALERT,211.25,341.75,59.975,1438689603,"201051344000988","174011321042388",29.16,17.50,0,292.16,351.97,22.7,20.0,0.172,194214.2,194214.2,9258,0,0,0,L,1122011218,1,121.55,122.23,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689690,342740.00
08/04/2015 08:00,2,0.768,ALERT,211.48,340.55,60.002,1438689603,"201051344001158","174011321042388",29.12,17.30,0,293.96,350.47,22.7,20.0,0.168,199990.3,199990.3,9259,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689692,342741.00
08/04/2015 08:00,2,0.773,ALERT,211.03,338.74,59.975,1438689603,"201051344001025","174011321042388",29.40,17.80,0,294.26,351.07,23.1,20.3,0.172,204214.1,204214.1,9257,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689694,342742.00
08/04/2015 08:00,2,0.773,ALERT,211.48,340.55,59.949,1438689603,"201051344000569","174011321042388",29.78,17.30,0,295.16,351.07,23.4,20.6,0.177,207495.4,207495.4,9278,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689696,342743.00
08/04/2015 08:00,2,0.480,ALERT,212.61,410.28,59.991,1438689603,"274151322000094","174011321042388",38.43,19.50,0,294.56,430.42,18.7,16.1,0.115,385713.0,385713.0,10668,0,0,0,L,1151911521,1,121.78,123.14,0002,17,0,0,0,0,0,0,40,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689697,342744.00
08/04/2015 08:00,2,0.787,ALERT,211.25,339.65,59.991,1438689603,"201051344000458","174011321042388",29.18,17.80,0,294.86,349.86,23.3,20.5,0.177,203208.6,203208.6,9268,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689699,342745.00
08/04/2015 08:00,2,0.703,ACTIVE,212.38,341.15,59.959,1438689603,"274151322000087","174011321042388",28.63,21.30,0,294.56,360.69,20.4,17.8,0.133,457303.2,457303.2,10112,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689700,342746.00
08/04/2015 08:00,2,0.744,ALERT,211.93,342.65,59.981,1438689603,"274151322000052","174011321042388",28.73,20.00,0,295.16,349.56,21.6,19.0,0.137,488932.5,488932.5,10526,0,0,0,L,1151911521,1,121.55,122.68,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689702,342747.00
08/04/2015 08:00,2,0.777,ALERT,211.48,340.25,59.996,1438689603,"201051344001145","174011321042388",29.22,17.50,0,295.46,350.77,23.1,20.3,0.168,208303.5,208303.5,9277,0,0,0,L,1122011218,1,121.78,122.23,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689704,342748.00
08/04/2015 08:00,2,0.758,ALERT,211.48,340.55,59.986,1438689603,"201051344000685","174011321042388",29.48,18.00,0,294.26,350.17,22.7,20.0,0.172,207086.0,207086.0,9279,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689706,342749.00
08/04/2015 08:00,2,0.709,ACTIVE,211.48,343.55,59.970,1438689603,"274151322000088","174011321042388",28.29,19.80,0,295.16,349.86,20.3,17.7,0.115,469070.8,469070.8,10130,0,0,0,L,1151911521,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689707,342750.00
08/04/2015 08:00,2,0.801,ALERT,211.48,340.55,59.981,1438689603,"201051344000438","174011321042388",29.34,17.80,0,294.86,350.77,23.8,21.1,0.172,207114.8,207114.8,9251,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689708,342751.00
08/04/2015 08:00,2,0.789,ALERT,211.03,339.95,59.991,1438689603,"201051344001135","174011321042388",29.54,17.80,0,294.56,350.17,23.6,20.9,0.168,198606.6,198606.6,9237,0,0,0,L,1122011218,1,121.55,122.01,0002,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689710,342752.00
08/04/2015 08:00,2,0.830,ALERT,211.48,340.25,59.981,1438689603,"201051344000417","174011321042388",28.86,18.00,0,293.96,350.77,24.3,21.5,0.172,202366.9,202366.9,9253,0,0,0,L,1122011218,1,121.78,122.23,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689712,342753.00
08/04/2015 08:00,2,0.807,ALERT,211.03,339.65,59.944,1438689603,"201051344000594","174011321042388",29.60,18.00,0,294.26,350.47,24.2,21.5,0.190,203762.8,203762.8,9270,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689714,342754.00
08/04/2015 08:00,2,0.734,ACTIVE,212.16,344.76,59.970,1438689603,"274151322000083","174011321042388",28.55,19.80,0,295.46,349.56,21.2,18.6,0.137,484871.0,484871.0,10557,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689715,342755.00
08/04/2015 08:00,2,0.797,ALERT,211.48,339.95,59.975,1438689603,"201051344000585","174011321042388",29.78,18.00,0,294.86,350.77,24.1,21.3,0.177,203188.2,203188.2,9252,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689716,342756.00
08/04/2015 08:00,2,0.744,ALERT,212.38,343.85,59.975,1438689603,"274151322000054","174011321042388",28.55,20.00,0,295.46,349.56,21.5,18.9,0.141,479759.3,479759.3,10119,0,0,0,L,1151911521,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689718,342757.00
08/04/2015 08:00,2,0.809,ALERT,211.25,339.34,59.954,1438689603,"201051344001203","174011321042388",29.16,17.80,0,294.86,351.67,23.9,21.2,0.186,204104.1,204104.1,9264,0,0,0,L,1122011218,1,122.23,122.01,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689720,342758.00
08/04/2015 08:00,2,0.799,ALERT,211.03,340.55,59.975,1438689603,"201051344000646","174011321042388",29.68,17.80,0,293.96,351.07,24.0,21.3,0.168,200608.6,200608.6,9250,0,0,0,L,1122011218,1,121.78,122.01,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689722,342759.00
08/04/2015 08:00,2,0.523,ALERT,213.06,407.27,59.970,1438689603,"274151322000068","174011321042388",38.13,20.70,0,294.56,426.51,20.2,17.6,0.119,384957.7,384957.7,10277,0,0,0,L,1151911521,1,122.23,123.14,0002,20,0,0,0,0,0,0,34,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689724,342760.00
08/04/2015 08:00,2,0.779,ALERT,212.83,343.25,59.970,1438689603,"274151322000076","174011321042388",29.22,19.80,0,295.76,350.47,23.1,20.4,0.150,512240.2,512240.2,10534,0,0,0,L,1151911521,1,121.78,123.14,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689725,342761.00
08/04/2015 08:00,2,0.844,ALERT,210.80,339.65,59.981,1438689603,"201051344000890","174011321042388",29.44,18.30,0,295.16,350.77,25.2,22.4,0.194,205201.2,205201.2,9262,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689727,342762.00
08/04/2015 08:00,2,0.785,ALERT,211.25,341.45,59.970,1438689603,"201051344000900","174011321042388",29.20,17.00,0,294.26,350.77,23.2,20.5,0.177,205961.7,205961.7,9288,0,0,0,L,1122011218,1,121.78,122.01,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689729,342763.00
08/04/2015 08:00,2,0.812,ALERT,211.48,341.75,59.970,1438689603,"201051344000633","174011321042388",29.74,17.50,0,292.46,352.27,24.5,21.7,0.190,194983.9,194983.9,9283,0,0,0,L,1122011218,1,122.01,122.23,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689731,342764.00
08/04/2015 08:00,2,0.814,ALERT,211.03,340.25,59.959,1438689603,"201051344000983","174011321042388",29.88,17.30,0,294.86,350.77,24.7,21.9,0.186,202878.8,202878.8,9275,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689733,342765.00
08/04/2015 08:00,2,0.814,ALERT,211.25,340.85,59.965,1438689603,"201051344000917","174011321042388",29.46,18.70,0,293.96,351.37,24.3,21.5,0.181,205724.5,205724.5,9281,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689735,342766.00
08/04/2015 08:00,2,0.836,ALERT,211.25,340.25,59.970,1438689603,"201051344000648","174011321042388",29.46,17.00,0,294.26,351.97,25.0,22.2,0.194,201052.6,201052.6,9275,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689737,342767.00
08/04/2015 08:00,2,0.875,ALERT,211.03,340.55,59.991,1438689603,"201051344001093","174011321042388",29.48,18.30,0,295.16,351.67,26.2,23.3,0.190,203930.9,203930.9,9269,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689739,342768.00
08/04/2015 08:00,2,0.842,ALERT,211.25,340.85,59.981,1438689603,"201051344000645","174011321042388",29.10,17.50,0,294.56,351.67,24.8,22.0,0.186,201934.0,201934.0,9278,0,0,0,L,1122011218,1,122.01,122.23,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689740,342769.00
08/04/2015 08:00,2,0.787,ALERT,212.16,340.55,59.981,1438689603,"274151322000085","174011321042388",28.92,19.50,0,294.56,350.17,23.1,20.4,0.141,482265.9,482265.9,10534,0,0,0,L,1151911521,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689742,342770.00
08/04/2015 08:00,2,0.848,ALERT,211.03,341.45,59.975,1438689603,"201051344000651","174011321042388",29.14,17.30,0,294.86,351.97,25.1,22.3,0.186,201223.1,201223.1,9257,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689744,342771.00
08/04/2015 08:00,2,0.857,ALERT,211.25,340.55,59.970,1438689603,"201051344000867","174011321042388",29.16,17.80,0,294.86,351.67,25.3,22.5,0.181,193852.1,193852.1,9279,0,0,0,L,1122011218,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689746,342772.00
08/04/2015 08:00,2,0.852,ALERT,210.57,339.95,59.975,1438689603,"201051344001230","174011321042388",29.22,17.80,0,294.86,350.77,25.2,22.4,0.190,204849.4,204849.4,9289,0,0,0,L,1122011218,1,121.55,121.55,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689748,342773.00
08/04/2015 08:00,2,0.840,ALERT,211.70,342.95,59.975,1438689603,"201051344000576","174011321042388",29.46,17.00,0,294.56,352.87,25.1,22.3,0.186,201095.1,201095.1,9293,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689749,342774.00
08/04/2015 08:00,2,0.867,ALERT,211.03,340.25,59.975,1438689603,"201051344000579","174011321042388",29.78,18.00,0,295.46,352.27,26.2,23.4,0.186,207943.1,207943.1,9253,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438689751,342775.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342776.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342777.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342778.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342779.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342780.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342781.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342782.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342783.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342784.00
08/04/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1438689603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690484,342785.00
08/04/2015 08:15,2,1.486,ACTIVE,212.16,348.66,59.970,1438690503,"201051344000955","174011321042388",29.88,19.50,0,327.32,374.21,45.0,41.5,0.367,206637.6,206637.6,9266,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690578,342786.00
08/04/2015 08:15,2,1.406,ACTIVE,213.51,348.66,59.975,1438690503,"274151322000095","174011321042388",30.02,21.00,0,333.93,369.10,42.7,39.3,0.274,506202.4,506202.4,10168,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690579,342787.00
08/04/2015 08:15,2,1.418,ACTIVE,212.61,348.96,59.991,1438690503,"201051344000868","174011321042388",29.48,18.00,0,328.22,373.31,42.4,39.0,0.345,193323.0,193323.0,9277,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690580,342788.00
08/04/2015 08:15,2,1.500,ACTIVE,213.51,351.07,59.981,1438690503,"201051344000853","174011321042388",30.16,18.00,0,330.33,376.01,45.9,42.3,0.376,199717.2,199717.2,9281,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690581,342789.00
08/04/2015 08:15,2,1.510,ACTIVE,213.29,350.17,59.970,1438690503,"201051344000582","174011321042388",29.66,18.70,0,330.63,376.92,45.4,41.9,0.371,199148.3,199148.3,9253,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690582,342790.00
08/04/2015 08:15,2,1.715,ACTIVE,213.29,352.87,59.975,1438690503,"201051344000469","174011321042388",30.00,17.50,0,329.13,376.62,52.1,48.4,0.442,195007.6,195007.6,9274,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690583,342791.00
08/04/2015 08:15,2,1.764,ACTIVE,213.29,354.07,59.981,1438690503,"201051344000988","174011321042388",29.90,19.00,0,327.62,378.12,53.5,49.7,0.438,194222.7,194222.7,9260,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690584,342792.00
08/04/2015 08:15,2,1.758,ACTIVE,213.06,352.57,59.970,1438690503,"201051344001158","174011321042388",29.90,18.70,0,329.73,377.22,53.3,49.5,0.442,199998.8,199998.8,9261,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690585,342793.00
08/04/2015 08:15,2,1.688,ACTIVE,212.83,351.37,59.981,1438690503,"201051344001025","174011321042388",30.32,19.00,0,329.43,373.01,51.8,48.1,0.415,204222.5,204222.5,9259,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690585,342794.00
08/04/2015 08:15,2,1.721,ACTIVE,213.06,352.87,59.954,1438690503,"201051344000569","174011321042388",30.12,18.30,0,330.33,374.21,52.5,48.8,0.424,207503.9,207503.9,9280,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690586,342795.00
08/04/2015 08:15,2,1.094,ACTIVE,212.83,434.02,59.975,1438690503,"274151322000094","174011321042388",40.28,21.80,0,333.33,443.94,44.8,41.3,0.305,385720.2,385720.2,10670,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690587,342796.00
08/04/2015 08:15,2,1.680,ACTIVE,212.83,351.67,59.975,1438690503,"201051344000458","174011321042388",30.00,19.00,0,329.73,375.11,51.0,47.3,0.433,203216.8,203216.8,9270,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690588,342797.00
08/04/2015 08:15,2,1.535,ACTIVE,213.06,354.97,59.970,1438690503,"274151322000087","174011321042388",29.34,22.80,0,333.63,368.50,45.6,42.1,0.305,457310.9,457310.9,10113,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690589,342798.00
08/04/2015 08:15,2,1.633,ACTIVE,213.29,352.57,59.970,1438690503,"274151322000052","174011321042388",29.38,21.80,0,333.63,370.90,48.6,45.0,0.331,488940.9,488940.9,10528,0,0,0,L,1151911521,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690590,342799.00
08/04/2015 08:15,2,1.588,ACTIVE,212.61,350.77,59.970,1438690503,"201051344001145","174011321042388",30.34,19.00,0,329.13,373.61,48.7,45.1,0.384,208311.8,208311.8,9279,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690591,342800.00
08/04/2015 08:15,2,1.631,ACTIVE,212.61,351.67,59.975,1438690503,"201051344000685","174011321042388",29.92,19.30,0,328.22,373.01,49.4,45.8,0.429,207094.4,207094.4,9281,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690592,342801.00
08/04/2015 08:15,2,1.609,ACTIVE,212.16,355.58,59.938,1438690503,"274151322000088","174011321042388",29.28,21.30,0,333.63,370.90,47.7,44.1,0.331,469078.8,469078.8,10131,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690593,342802.00
08/04/2015 08:15,2,1.734,ACTIVE,212.83,351.67,59.975,1438690503,"201051344000438","174011321042388",30.06,19.30,0,327.92,375.11,52.9,49.1,0.442,207123.6,207123.6,9253,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690594,342803.00
08/04/2015 08:15,2,1.701,ACTIVE,212.61,351.37,59.981,1438690503,"201051344001135","174011321042388",30.00,19.00,0,328.52,372.71,51.8,48.1,0.420,198615.1,198615.1,9239,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690594,342804.00
08/04/2015 08:15,2,1.732,ACTIVE,212.83,352.87,59.981,1438690503,"201051344000417","174011321042388",29.72,19.80,0,328.52,373.91,52.2,48.4,0.424,202375.6,202375.6,9255,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690595,342805.00
08/04/2015 08:15,2,1.713,ACTIVE,212.38,351.67,59.975,1438690503,"201051344000594","174011321042388",29.90,19.30,0,327.32,373.91,51.9,48.1,0.411,203771.5,203771.5,9272,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690596,342806.00
08/04/2015 08:15,2,1.430,ACTIVE,213.74,352.57,59.970,1438690503,"274151322000083","174011321042388",29.82,21.30,0,333.93,369.40,43.2,39.8,0.305,484878.6,484878.6,10558,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690597,342807.00
08/04/2015 08:15,2,1.652,ACTIVE,213.06,350.77,59.981,1438690503,"201051344000585","174011321042388",29.60,19.80,0,330.03,373.61,49.6,45.9,0.407,203196.2,203196.2,9254,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690598,342808.00
08/04/2015 08:15,2,1.656,ACTIVE,213.29,352.27,59.970,1438690503,"274151322000054","174011321042388",29.32,21.80,0,333.63,370.30,49.2,45.6,0.340,479767.3,479767.3,10121,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690599,342809.00
08/04/2015 08:15,2,1.854,ACTIVE,213.29,352.27,59.970,1438690503,"201051344001203","174011321042388",29.86,19.30,0,328.52,376.92,56.1,52.2,0.468,204113.0,204113.0,9266,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690600,342810.00
08/04/2015 08:15,2,1.818,ACTIVE,212.61,352.57,59.975,1438690503,"201051344000646","174011321042388",29.64,19.30,0,327.62,374.51,54.6,50.7,0.451,200617.0,200617.0,9252,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690601,342811.00
08/04/2015 08:15,2,1.158,ACTIVE,213.74,428.91,59.970,1438690503,"274151322000068","174011321042388",40.04,23.00,0,334.84,446.05,46.9,43.3,0.305,384965.0,384965.0,10279,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690602,342812.00
08/04/2015 08:15,2,1.818,ACTIVE,214.64,348.96,59.975,1438690503,"274151322000076","174011321042388",30.34,21.50,0,334.84,373.91,55.8,51.9,0.384,512248.9,512248.9,10536,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690603,342813.00
08/04/2015 08:15,2,1.840,ACTIVE,212.83,352.57,59.981,1438690503,"201051344000890","174011321042388",30.08,20.00,0,327.62,376.31,56.1,52.2,0.446,205210.2,205210.2,9264,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690604,342814.00
08/04/2015 08:15,2,1.791,ACTIVE,213.06,353.47,59.970,1438690503,"201051344000900","174011321042388",29.98,17.80,0,327.32,379.62,54.4,50.6,0.460,205970.0,205970.0,9290,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690605,342815.00
08/04/2015 08:15,2,1.820,ACTIVE,213.29,354.07,60.002,1438690503,"201051344000633","174011321042388",29.88,18.70,0,330.03,379.62,55.1,51.3,0.460,194992.5,194992.5,9285,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690606,342816.00
08/04/2015 08:15,2,1.822,ACTIVE,213.29,353.47,59.975,1438690503,"201051344000983","174011321042388",30.12,18.30,0,328.52,378.42,55.6,51.8,0.473,202887.3,202887.3,9277,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690607,342817.00
08/04/2015 08:15,2,1.727,ACTIVE,213.29,354.07,59.981,1438690503,"201051344000917","174011321042388",30.08,19.80,0,327.32,378.12,52.6,48.9,0.446,205732.9,205732.9,9283,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690608,342818.00
08/04/2015 08:15,2,1.775,ACTIVE,213.51,354.37,59.975,1438690503,"201051344000648","174011321042388",30.02,18.00,0,329.13,378.72,54.0,50.2,0.442,201061.1,201061.1,9277,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690609,342819.00
08/04/2015 08:15,2,1.979,ACTIVE,213.06,355.58,59.981,1438690503,"201051344001093","174011321042388",30.00,19.80,0,328.52,381.12,60.1,56.1,0.486,203940.4,203940.4,9271,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690610,342820.00
08/04/2015 08:15,2,1.834,ACTIVE,213.74,353.77,59.981,1438690503,"201051344000645","174011321042388",29.52,19.00,0,330.33,379.92,54.8,51.0,0.433,201942.4,201942.4,9280,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690610,342821.00
08/04/2015 08:15,2,1.740,ACTIVE,213.74,356.78,59.981,1438690503,"274151322000085","174011321042388",29.52,21.30,0,334.84,372.71,52.0,48.3,0.340,482274.1,482274.1,10536,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690611,342822.00
08/04/2015 08:15,2,1.805,ACTIVE,213.29,353.47,59.975,1438690503,"201051344000651","174011321042388",30.22,18.70,0,328.52,379.62,55.2,51.4,0.438,201231.7,201231.7,9259,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690612,342823.00
08/04/2015 08:15,2,1.854,ACTIVE,213.29,353.47,59.996,1438690503,"201051344000867","174011321042388",29.88,19.00,0,329.43,376.31,56.1,52.2,0.464,193860.8,193860.8,9281,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690613,342824.00
08/04/2015 08:15,2,1.832,ACTIVE,213.06,353.17,59.986,1438690503,"201051344001230","174011321042388",30.10,19.80,0,327.92,375.71,55.9,52.0,0.468,204858.2,204858.2,9291,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690614,342825.00
08/04/2015 08:15,2,1.787,ACTIVE,213.74,355.88,60.007,1438690503,"201051344000576","174011321042388",30.04,18.00,0,330.63,379.92,54.5,50.6,0.438,201103.6,201103.6,9295,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690615,342826.00
08/04/2015 08:15,2,1.830,ACTIVE,213.51,353.77,59.981,1438690503,"201051344000579","174011321042388",30.32,19.50,0,329.13,380.22,56.1,52.3,0.460,207951.9,207951.9,9255,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438690616,342827.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342828.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342829.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342830.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342831.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342832.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342833.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342834.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342835.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342836.00
08/04/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1438690503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691383,342837.00
08/04/2015 08:30,2,1.238,ACTIVE,211.25,345.36,59.938,1438691403,"201051344000955","174011321042388",29.66,20.70,0,330.03,397.66,37.2,34.0,0.296,206648.0,206648.0,9267,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691478,342838.00
08/04/2015 08:30,2,1.197,ACTIVE,211.93,342.05,59.938,1438691403,"274151322000095","174011321042388",29.28,22.30,0,333.93,385.03,35.5,32.3,0.234,506211.8,506211.8,10169,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691479,342839.00
08/04/2015 08:30,2,1.221,ACTIVE,211.25,345.36,59.949,1438691403,"201051344000868","174011321042388",29.36,19.30,0,330.33,397.66,36.3,33.1,0.296,193333.1,193333.1,9278,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691480,342840.00
08/04/2015 08:30,2,1.223,ACTIVE,212.38,346.56,59.959,1438691403,"201051344000853","174011321042388",29.26,19.30,0,331.53,396.75,36.3,33.1,0.292,199727.3,199727.3,9282,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691481,342841.00
08/04/2015 08:30,2,1.230,ACTIVE,212.16,347.16,59.944,1438691403,"201051344000582","174011321042388",28.75,20.00,0,330.63,394.95,35.9,32.7,0.278,199158.0,199158.0,9254,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691482,342842.00
08/04/2015 08:30,2,1.236,ACTIVE,211.93,346.86,59.949,1438691403,"201051344000469","174011321042388",29.24,19.00,0,330.33,398.86,36.7,33.5,0.301,195017.8,195017.8,9275,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691483,342843.00
08/04/2015 08:30,2,1.244,ACTIVE,211.70,346.86,59.949,1438691403,"201051344000988","174011321042388",28.92,20.00,0,330.33,400.36,36.5,33.3,0.292,194232.9,194232.9,9261,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691484,342844.00
08/04/2015 08:30,2,1.229,ACTIVE,211.70,345.66,59.944,1438691403,"201051344001158","174011321042388",29.16,20.00,0,330.93,397.35,36.3,33.1,0.305,200008.7,200008.7,9262,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691485,342845.00
08/04/2015 08:30,2,1.234,ACTIVE,211.48,345.36,59.944,1438691403,"201051344001025","174011321042388",29.46,21.00,0,330.63,396.45,36.9,33.7,0.287,204232.4,204232.4,9260,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691486,342846.00
08/04/2015 08:30,2,1.227,ACTIVE,211.70,345.96,59.933,1438691403,"201051344000569","174011321042388",29.46,19.50,0,330.63,396.75,36.6,33.4,0.292,207513.9,207513.9,9281,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691487,342847.00
08/04/2015 08:30,2,0.801,ACTIVE,211.70,409.38,59.970,1438691403,"274151322000094","174011321042388",38.13,23.30,0,336.64,456.27,30.9,27.9,0.212,385728.2,385728.2,10671,0,0,0,L,1151911521,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691488,342848.00
08/04/2015 08:30,2,1.246,ACTIVE,211.48,345.06,59.954,1438691403,"201051344000458","174011321042388",29.14,20.00,0,330.33,396.75,36.8,33.6,0.305,203226.8,203226.8,9271,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691488,342849.00
08/04/2015 08:30,2,1.162,ACTIVE,212.38,344.15,59.959,1438691403,"274151322000087","174011321042388",28.47,24.30,0,333.33,379.92,33.5,30.5,0.217,457319.5,457319.5,10114,0,0,0,L,1151911521,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691489,342850.00
08/04/2015 08:30,2,1.219,ACTIVE,211.93,343.55,59.944,1438691403,"274151322000052","174011321042388",28.75,23.00,0,333.03,384.13,35.5,32.3,0.247,488950.1,488950.1,10529,0,0,0,L,1151911521,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691490,342851.00
08/04/2015 08:30,2,1.254,ACTIVE,211.70,345.66,59.954,1438691403,"201051344001145","174011321042388",29.10,20.00,0,331.53,396.15,37.0,33.8,0.296,208321.4,208321.4,9280,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691491,342852.00
08/04/2015 08:30,2,1.234,ACTIVE,211.93,346.26,59.959,1438691403,"201051344000685","174011321042388",29.42,20.70,0,330.63,395.55,36.8,33.6,0.318,207104.1,207104.1,9282,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691492,342853.00
08/04/2015 08:30,2,1.168,ACTIVE,212.38,345.66,59.949,1438691403,"274151322000088","174011321042388",28.49,22.30,0,333.03,383.53,33.7,30.6,0.203,469087.6,469087.6,10132,0,0,0,L,1151911521,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691493,342854.00
08/04/2015 08:30,2,1.256,ACTIVE,211.70,345.66,59.959,1438691403,"201051344000438","174011321042388",29.52,20.30,0,330.03,396.45,37.6,34.3,0.314,207133.7,207133.7,9254,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691494,342855.00
08/04/2015 08:30,2,1.244,ACTIVE,211.48,345.36,59.949,1438691403,"201051344001135","174011321042388",29.16,20.30,0,330.33,394.65,36.8,33.5,0.287,198624.9,198624.9,9240,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691495,342856.00
08/04/2015 08:30,2,1.258,ACTIVE,211.93,346.26,59.965,1438691403,"201051344000417","174011321042388",29.00,21.30,0,330.93,394.35,37.0,33.8,0.296,202385.5,202385.5,9256,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691496,342857.00
08/04/2015 08:30,2,1.242,ACTIVE,211.48,345.06,59.959,1438691403,"201051344000594","174011321042388",29.34,20.70,0,329.43,396.75,37.0,33.8,0.287,203781.6,203781.6,9273,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691497,342858.00
08/04/2015 08:30,2,1.145,ACTIVE,212.61,342.95,59.981,1438691403,"274151322000083","174011321042388",28.71,22.50,0,333.03,380.82,33.4,30.3,0.234,484887.2,484887.2,10559,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691498,342859.00
08/04/2015 08:30,2,1.234,ACTIVE,212.16,346.26,59.954,1438691403,"201051344000585","174011321042388",29.26,21.50,0,330.33,394.05,36.6,33.4,0.292,203205.8,203205.8,9255,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691499,342860.00
08/04/2015 08:30,2,1.152,ACTIVE,212.61,348.66,59.954,1438691403,"274151322000054","174011321042388",28.88,22.80,0,333.33,384.13,33.7,30.6,0.230,479776.2,479776.2,10122,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691500,342861.00
08/04/2015 08:30,2,1.242,ACTIVE,211.93,345.66,59.954,1438691403,"201051344001203","174011321042388",29.22,21.00,0,331.53,398.26,36.8,33.6,0.301,204123.1,204123.1,9267,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691501,342862.00
