ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 08:30,2,1.209,ACTIVE,211.25,344.45,59.959,1438691403,"201051344000646","174011321042388",29.18,20.70,0,329.43,393.75,35.8,32.6,0.292,200626.7,200626.7,9253,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691501,342863.00
08/04/2015 08:30,2,0.768,ACTIVE,212.83,418.70,59.954,1438691403,"274151322000068","174011321042388",39.14,24.50,0,337.24,449.65,30.4,27.4,0.190,384973.0,384973.0,10280,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691502,342864.00
08/04/2015 08:30,2,1.203,ACTIVE,212.61,349.56,59.954,1438691403,"274151322000076","174011321042388",29.68,22.80,0,335.14,386.23,36.1,33.0,0.252,512258.7,512258.7,10537,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691503,342865.00
08/04/2015 08:30,2,1.225,ACTIVE,211.48,345.06,59.959,1438691403,"201051344000890","174011321042388",29.62,21.80,0,330.33,396.45,36.7,33.5,0.287,205220.4,205220.4,9265,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691504,342866.00
08/04/2015 08:30,2,1.166,ACTIVE,211.93,345.36,59.954,1438691403,"201051344000900","174011321042388",29.28,19.00,0,330.33,397.66,34.6,31.5,0.287,205979.8,205979.8,9291,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691505,342867.00
08/04/2015 08:30,2,1.211,ACTIVE,212.16,346.26,59.954,1438691403,"201051344000633","174011321042388",28.77,20.00,0,330.63,397.96,35.3,32.2,0.287,195002.5,195002.5,9286,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691506,342868.00
08/04/2015 08:30,2,1.178,ACTIVE,211.93,344.76,59.954,1438691403,"201051344000983","174011321042388",29.76,19.50,0,330.33,397.05,35.5,32.4,0.287,202897.2,202897.2,9278,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691507,342869.00
08/04/2015 08:30,2,1.189,ACTIVE,212.16,345.36,59.949,1438691403,"201051344000917","174011321042388",29.18,21.00,0,330.03,396.15,35.2,32.0,0.283,205742.6,205742.6,9284,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691508,342870.00
08/04/2015 08:30,2,1.184,ACTIVE,212.16,345.66,59.938,1438691403,"201051344000648","174011321042388",29.14,19.00,0,331.53,396.75,35.0,31.9,0.283,201070.9,201070.9,9278,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691509,342871.00
08/04/2015 08:30,2,1.234,ACTIVE,211.93,345.96,59.959,1438691403,"201051344001093","174011321042388",29.38,21.30,0,319.21,398.56,36.8,33.5,0.287,203951.0,203951.0,9272,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691510,342872.00
08/04/2015 08:30,2,1.178,ACTIVE,212.38,345.06,59.959,1438691403,"201051344000645","174011321042388",29.12,19.80,0,331.53,397.35,34.8,31.6,0.270,201952.3,201952.3,9281,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691511,342873.00
08/04/2015 08:30,2,1.127,ACTIVE,213.06,349.26,59.954,1438691403,"274151322000085","174011321042388",28.63,22.30,0,334.54,382.03,32.6,29.5,0.212,482283.0,482283.0,10537,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691511,342874.00
08/04/2015 08:30,2,1.176,ACTIVE,212.16,345.66,59.938,1438691403,"201051344000651","174011321042388",29.34,19.80,0,330.93,395.55,35.0,31.9,0.283,201241.4,201241.4,9260,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691512,342875.00
08/04/2015 08:30,2,1.184,ACTIVE,211.93,344.45,59.991,1438691403,"201051344000867","174011321042388",29.22,20.00,0,330.63,395.85,35.0,31.9,0.283,193870.7,193870.7,9282,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691513,342876.00
08/04/2015 08:30,2,1.197,ACTIVE,211.48,343.85,59.959,1438691403,"201051344001230","174011321042388",29.00,21.80,0,329.13,394.35,35.2,32.0,0.287,204868.1,204868.1,9292,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691514,342877.00
08/04/2015 08:30,2,1.168,ACTIVE,212.16,346.56,59.986,1438691403,"201051344000576","174011321042388",29.24,19.00,0,330.63,396.75,34.5,31.4,0.270,201113.4,201113.4,9296,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691515,342878.00
08/04/2015 08:30,2,1.223,ACTIVE,211.93,345.66,59.986,1438691403,"201051344000579","174011321042388",28.90,21.00,0,330.63,397.05,35.8,32.7,0.283,207962.0,207962.0,9256,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438691516,342879.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342880.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342881.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342882.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342883.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342884.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342885.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342886.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342887.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342888.00
08/04/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1438691403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692284,342889.00
08/04/2015 08:45,2,3.389,ACTIVE,213.51,347.16,60.002,1438692303,"201051344000955","174011321042388",29.98,22.80,0,315.60,398.26,102.8,97.3,0.491,206661.5,206661.5,9268,0,0,0,L,1122011218,1,121.78,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692379,342890.00
08/04/2015 08:45,2,3.129,ACTIVE,213.96,353.77,59.965,1438692303,"274151322000095","174011321042388",30.04,24.30,0,327.32,385.03,95.2,89.9,0.358,506224.4,506224.4,10170,0,0,0,L,1151911521,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692379,342891.00
08/04/2015 08:45,2,3.236,ACTIVE,213.74,346.56,59.986,1438692303,"201051344000868","174011321042388",29.78,20.30,0,315.60,399.16,97.6,92.3,0.451,193346.5,193346.5,9279,0,0,0,L,1122011218,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692380,342892.00
08/04/2015 08:45,2,3.021,ACTIVE,214.87,347.16,59.981,1438692303,"201051344000853","174011321042388",30.22,20.30,0,319.51,399.46,92.5,87.3,0.433,199740.6,199740.6,9283,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692381,342893.00
08/04/2015 08:45,2,2.969,ACTIVE,214.19,347.16,59.975,1438692303,"201051344000582","174011321042388",29.80,21.80,0,316.20,397.96,89.6,84.5,0.415,199170.9,199170.9,9255,0,0,0,L,1122011218,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692382,342894.00
08/04/2015 08:45,2,2.916,ACTIVE,214.19,347.16,59.981,1438692303,"201051344000469","174011321042388",29.88,20.00,0,315.90,400.96,88.2,83.2,0.429,195031.4,195031.4,9276,0,0,0,L,1122011218,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692383,342895.00
08/04/2015 08:45,2,2.863,ACTIVE,213.96,347.16,59.975,1438692303,"201051344000988","174011321042388",29.50,21.50,0,316.20,402.16,85.6,80.7,0.393,194246.4,194246.4,9262,0,0,0,L,1122011218,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692384,342896.00
08/04/2015 08:45,2,2.705,ACTIVE,213.96,346.56,59.986,1438692303,"201051344001158","174011321042388",29.84,21.50,0,317.40,399.16,81.7,77.0,0.389,200022.1,200022.1,9263,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692385,342897.00
08/04/2015 08:45,2,2.547,ACTIVE,212.83,348.06,59.986,1438692303,"201051344001025","174011321042388",29.62,22.80,0,317.70,397.05,76.4,71.8,0.610,204245.6,204245.6,9261,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692386,342898.00
08/04/2015 08:45,2,2.461,ACTIVE,213.06,357.68,59.981,1438692303,"201051344000569","174011321042388",29.98,21.00,0,318.30,400.36,74.7,70.2,0.583,207527.3,207527.3,9282,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692387,342899.00
08/04/2015 08:45,2,1.395,ACTIVE,212.83,443.64,59.975,1438692303,"274151322000094","174011321042388",40.69,25.30,0,394.05,457.17,57.4,53.5,0.402,385739.0,385739.0,10672,0,0,0,L,1151911521,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692388,342900.00
08/04/2015 08:45,2,2.258,ACTIVE,212.61,356.18,59.986,1438692303,"201051344000458","174011321042388",29.48,21.50,0,316.80,399.76,67.4,63.1,0.566,203240.1,203240.1,9272,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692389,342901.00
08/04/2015 08:45,2,1.980,ACTIVE,213.29,356.78,59.981,1438692303,"274151322000087","174011321042388",28.69,26.30,0,328.52,382.93,57.5,53.6,0.376,457331.1,457331.1,10115,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692390,342902.00
08/04/2015 08:45,2,1.965,ACTIVE,212.61,351.67,59.970,1438692303,"274151322000052","174011321042388",29.14,25.00,0,327.32,383.83,57.9,54.0,0.398,488962.4,488962.4,10530,0,0,0,L,1151911521,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692391,342903.00
08/04/2015 08:45,2,1.986,ACTIVE,211.93,353.47,59.981,1438692303,"201051344001145","174011321042388",29.72,21.80,0,317.10,397.05,59.7,55.7,0.486,208334.4,208334.4,9281,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692392,342904.00
08/04/2015 08:45,2,1.984,ACTIVE,211.93,352.87,59.986,1438692303,"201051344000685","174011321042388",29.30,22.30,0,314.10,396.75,58.9,54.9,0.504,207117.2,207117.2,9283,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692393,342905.00
08/04/2015 08:45,2,1.846,ACTIVE,211.70,355.28,59.949,1438692303,"274151322000088","174011321042388",28.67,24.50,0,329.13,384.13,53.5,49.7,0.367,469099.5,469099.5,10133,0,0,0,L,1151911521,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692394,342906.00
08/04/2015 08:45,2,1.975,ACTIVE,212.16,354.67,59.986,1438692303,"201051344000438","174011321042388",29.58,22.30,0,315.90,400.06,59.1,55.2,0.477,207147.2,207147.2,9255,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692395,342907.00
08/04/2015 08:45,2,1.943,ACTIVE,212.16,352.27,59.981,1438692303,"201051344001135","174011321042388",29.26,22.00,0,318.00,396.45,57.6,53.7,0.468,198638.1,198638.1,9241,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692396,342908.00
08/04/2015 08:45,2,1.916,ACTIVE,211.93,352.87,59.991,1438692303,"201051344000417","174011321042388",29.44,23.30,0,315.90,397.35,57.1,53.2,0.464,202398.8,202398.8,9257,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692397,342909.00
08/04/2015 08:45,2,1.908,ACTIVE,211.48,352.87,59.991,1438692303,"201051344000594","174011321042388",29.58,22.50,0,315.00,399.76,57.2,53.3,0.477,203795.2,203795.2,9274,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692398,342910.00
08/04/2015 08:45,2,1.746,ACTIVE,212.16,358.58,59.981,1438692303,"274151322000083","174011321042388",29.12,24.30,0,329.13,382.03,51.5,47.8,0.362,484898.8,484898.8,10560,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692399,342911.00
08/04/2015 08:45,2,1.832,ACTIVE,211.93,352.87,59.986,1438692303,"201051344000585","174011321042388",29.08,23.30,0,318.30,395.85,54.0,50.2,0.438,203218.8,203218.8,9256,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692400,342912.00
08/04/2015 08:45,2,1.723,ACTIVE,212.83,353.77,59.975,1438692303,"274151322000054","174011321042388",28.98,25.00,0,328.22,384.73,50.6,46.9,0.349,479788.3,479788.3,10123,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692401,342913.00
08/04/2015 08:45,2,1.807,ACTIVE,212.16,353.17,59.981,1438692303,"201051344001203","174011321042388",29.48,22.80,0,317.10,400.06,54.0,50.2,0.455,204136.9,204136.9,9268,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692402,342914.00
08/04/2015 08:45,2,1.736,ACTIVE,211.48,350.77,59.981,1438692303,"201051344000646","174011321042388",29.30,22.50,0,315.90,395.85,51.5,47.8,0.433,200639.9,200639.9,9254,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692403,342915.00
08/04/2015 08:45,2,1.068,ACTIVE,212.16,431.02,59.986,1438692303,"274151322000068","174011321042388",39.78,26.50,0,389.84,461.08,42.9,39.4,0.278,384983.9,384983.9,10281,0,0,0,L,1151911521,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692404,342916.00
08/04/2015 08:45,2,1.740,ACTIVE,213.29,359.18,59.949,1438692303,"274151322000076","174011321042388",29.56,25.50,0,328.82,386.83,52.2,48.4,0.345,512272.1,512272.1,10538,0,0,0,L,1151911521,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692405,342917.00
08/04/2015 08:45,2,1.744,ACTIVE,211.70,351.07,60.002,1438692303,"201051344000890","174011321042388",29.48,23.80,0,315.60,397.96,52.0,48.3,0.420,205234.1,205234.1,9266,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692406,342918.00
08/04/2015 08:45,2,1.695,ACTIVE,211.93,351.37,59.986,1438692303,"201051344000900","174011321042388",29.38,20.00,0,318.91,399.46,50.5,46.8,0.420,205993.2,205993.2,9292,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692407,342919.00
08/04/2015 08:45,2,1.723,ACTIVE,212.16,351.97,59.981,1438692303,"201051344000633","174011321042388",29.16,21.80,0,316.50,399.76,50.9,47.2,0.420,195016.0,195016.0,9287,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692407,342920.00
08/04/2015 08:45,2,1.748,ACTIVE,211.93,351.67,59.986,1438692303,"201051344000983","174011321042388",29.44,21.00,0,317.70,399.46,52.2,48.5,0.451,202910.8,202910.8,9279,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692408,342921.00
08/04/2015 08:45,2,1.736,ACTIVE,211.93,351.97,59.986,1438692303,"201051344000917","174011321042388",29.08,22.30,0,319.21,397.96,51.2,47.5,0.433,205755.8,205755.8,9285,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692409,342922.00
08/04/2015 08:45,2,1.824,ACTIVE,212.38,352.27,59.986,1438692303,"201051344000648","174011321042388",29.20,20.30,0,316.50,397.96,54.0,50.2,0.446,201084.2,201084.2,9279,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692410,342923.00
08/04/2015 08:45,2,1.912,ACTIVE,212.16,353.77,60.018,1438692303,"201051344001093","174011321042388",29.46,22.80,0,315.30,398.86,57.0,53.1,0.468,203965.2,203965.2,9273,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692411,342924.00
08/04/2015 08:45,2,1.994,ACTIVE,212.61,353.17,59.996,1438692303,"201051344000645","174011321042388",29.14,21.30,0,317.10,399.46,58.9,54.9,0.482,201965.8,201965.8,9282,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692412,342925.00
08/04/2015 08:45,2,1.830,ACTIVE,213.06,357.68,59.986,1438692303,"274151322000085","174011321042388",29.04,24.00,0,330.03,384.13,53.8,50.0,0.358,482295.2,482295.2,10538,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692413,342926.00
08/04/2015 08:45,2,2.080,ACTIVE,212.38,354.07,59.986,1438692303,"201051344000651","174011321042388",29.26,21.50,0,317.10,398.56,61.7,57.6,0.504,201254.8,201254.8,9261,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692414,342927.00
08/04/2015 08:45,2,2.125,ACTIVE,212.38,354.37,59.986,1438692303,"201051344000867","174011321042388",29.78,21.80,0,317.70,398.26,64.1,59.9,0.517,193884.3,193884.3,9283,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692415,342928.00
08/04/2015 08:45,2,2.162,ACTIVE,211.93,354.37,59.986,1438692303,"201051344001230","174011321042388",29.64,23.80,0,314.70,398.26,64.9,60.7,0.539,204881.7,204881.7,9293,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692416,342929.00
08/04/2015 08:45,2,2.230,ACTIVE,213.29,360.08,59.986,1438692303,"201051344000576","174011321042388",29.32,20.00,0,315.90,398.56,66.3,62.1,0.548,201126.8,201126.8,9297,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692416,342930.00
08/04/2015 08:45,2,2.303,ACTIVE,212.83,358.58,59.986,1438692303,"201051344000579","174011321042388",29.72,22.50,0,317.40,400.66,69.3,65.0,0.570,207975.8,207975.8,9257,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438692417,342931.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342932.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342933.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342934.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342935.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342936.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342937.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342938.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342939.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342940.00
08/04/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1438692303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693184,342941.00
08/04/2015 09:00,2,1.086,ACTIVE,211.48,344.45,59.965,1438693203,"201051344000955","174011321042388",28.15,24.30,0,317.10,399.16,31.0,28.0,0.247,206679.9,206679.9,9269,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693278,342942.00
08/04/2015 09:00,2,1.037,ACTIVE,213.06,347.76,59.965,1438693203,"274151322000095","174011321042388",28.13,26.80,0,329.13,386.83,29.6,26.6,0.186,506242.3,506242.3,10171,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693279,342943.00
08/04/2015 09:00,2,1.066,ACTIVE,212.16,344.76,59.975,1438693203,"201051344000868","174011321042388",28.29,21.80,0,316.50,397.66,30.6,27.6,0.243,193364.5,193364.5,9280,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693280,342944.00
08/04/2015 09:00,2,1.055,ACTIVE,212.61,345.96,59.981,1438693203,"201051344000853","174011321042388",28.57,22.00,0,319.21,399.46,30.5,27.5,0.252,199758.4,199758.4,9284,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693281,342945.00
08/04/2015 09:00,2,1.035,ACTIVE,212.61,345.36,59.965,1438693203,"201051344000582","174011321042388",28.51,22.80,0,317.10,396.45,29.9,26.9,0.239,199188.4,199188.4,9256,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693282,342946.00
08/04/2015 09:00,2,1.051,ACTIVE,212.38,345.66,59.965,1438693203,"201051344000469","174011321042388",28.71,21.30,0,315.90,400.36,30.6,27.6,0.256,195049.4,195049.4,9277,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693283,342947.00
08/04/2015 09:00,2,1.039,ACTIVE,212.38,346.26,59.975,1438693203,"201051344000988","174011321042388",28.39,23.00,0,317.10,400.66,29.9,26.9,0.247,194264.4,194264.4,9263,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693284,342948.00
08/04/2015 09:00,2,1.025,ACTIVE,212.16,345.06,59.959,1438693203,"201051344001158","174011321042388",28.55,23.00,0,317.40,400.06,29.7,26.7,0.247,200039.8,200039.8,9264,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693285,342949.00
08/04/2015 09:00,2,1.039,ACTIVE,212.16,345.06,59.965,1438693203,"201051344001025","174011321042388",28.82,25.00,0,318.00,397.05,30.4,27.4,0.234,204263.4,204263.4,9262,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693286,342950.00
08/04/2015 09:00,2,1.043,ACTIVE,212.38,345.36,59.986,1438693203,"201051344000569","174011321042388",28.63,22.30,0,318.30,398.86,30.3,27.3,0.239,207544.9,207544.9,9283,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693287,342951.00
08/04/2015 09:00,2,0.650,ACTIVE,212.83,402.46,59.970,1438693203,"274151322000094","174011321042388",37.53,28.00,0,336.34,460.78,24.7,21.9,0.159,385753.9,385753.9,10673,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693287,342952.00
08/04/2015 09:00,2,1.021,ACTIVE,212.16,344.15,59.970,1438693203,"201051344000458","174011321042388",28.88,23.00,0,318.61,397.96,29.9,26.9,0.247,203257.6,203257.6,9273,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693288,342953.00
08/04/2015 09:00,2,0.961,ACTIVE,213.51,346.26,59.981,1438693203,"274151322000087","174011321042388",27.14,29.30,0,328.82,383.53,26.5,23.6,0.177,457347.0,457347.0,10116,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693289,342954.00
08/04/2015 09:00,2,0.994,ACTIVE,212.38,342.65,59.965,1438693203,"274151322000052","174011321042388",27.77,27.30,0,328.22,385.03,28.0,25.1,0.168,488979.3,488979.3,10531,0,0,0,L,1151911521,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693290,342955.00
08/04/2015 09:00,2,1.051,ACTIVE,212.38,345.36,60.002,1438693203,"201051344001145","174011321042388",27.89,23.50,0,318.30,396.15,29.7,26.8,0.230,208351.9,208351.9,9282,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693291,342956.00
08/04/2015 09:00,2,1.012,ACTIVE,212.16,345.06,59.975,1438693203,"201051344000685","174011321042388",28.29,23.80,0,315.30,396.75,29.1,26.1,0.243,207134.9,207134.9,9284,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693292,342957.00
08/04/2015 09:00,2,0.941,ACTIVE,212.38,344.76,59.970,1438693203,"274151322000088","174011321042388",27.63,26.50,0,328.82,385.33,26.4,23.5,0.150,469115.8,469115.8,10134,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693293,342958.00
08/04/2015 09:00,2,1.039,ACTIVE,212.38,345.06,59.975,1438693203,"201051344000438","174011321042388",28.21,24.00,0,317.10,397.96,29.7,26.8,0.243,207165.1,207165.1,9256,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693294,342959.00
08/04/2015 09:00,2,1.047,ACTIVE,211.93,344.15,59.975,1438693203,"201051344001135","174011321042388",28.15,23.50,0,318.30,396.75,29.9,26.9,0.230,198655.6,198655.6,9242,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693295,342960.00
08/04/2015 09:00,2,1.049,ACTIVE,212.16,345.36,59.970,1438693203,"201051344000417","174011321042388",27.99,25.50,0,315.60,397.35,29.8,26.8,0.239,202416.3,202416.3,9258,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693296,342961.00
08/04/2015 09:00,2,1.027,ACTIVE,211.70,344.76,59.986,1438693203,"201051344000594","174011321042388",28.59,24.30,0,315.00,397.35,29.8,26.8,0.225,203813.0,203813.0,9275,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693297,342962.00
08/04/2015 09:00,2,0.953,ACTIVE,212.61,347.16,59.965,1438693203,"274151322000083","174011321042388",27.81,26.50,0,329.43,384.13,26.9,24.0,0.186,484914.9,484914.9,10561,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693298,342963.00
08/04/2015 09:00,2,1.049,ACTIVE,212.38,345.66,59.970,1438693203,"201051344000585","174011321042388",28.63,25.30,0,317.10,395.25,30.4,27.4,0.239,203236.2,203236.2,9257,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693299,342964.00
08/04/2015 09:00,2,0.955,ACTIVE,212.61,344.15,59.991,1438693203,"274151322000054","174011321042388",27.85,27.00,0,327.92,384.73,27.0,24.1,0.181,479804.7,479804.7,10124,0,0,0,L,1151911521,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693300,342965.00
08/04/2015 09:00,2,1.027,ACTIVE,212.38,344.15,59.975,1438693203,"201051344001203","174011321042388",28.51,24.50,0,316.50,398.86,29.7,26.7,0.225,204154.9,204154.9,9269,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693301,342966.00
08/04/2015 09:00,2,1.010,ACTIVE,211.70,344.15,59.965,1438693203,"201051344000646","174011321042388",28.51,24.50,0,317.40,396.75,29.2,26.2,0.225,200657.3,200657.3,9255,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693301,342967.00
08/04/2015 09:00,2,0.666,ACTIVE,213.51,400.66,59.970,1438693203,"274151322000068","174011321042388",37.45,29.50,0,337.54,461.68,25.0,22.2,0.159,384998.8,384998.8,10282,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693302,342968.00
08/04/2015 09:00,2,1.010,ACTIVE,213.74,342.65,59.965,1438693203,"274151322000076","174011321042388",28.37,27.50,0,330.93,387.14,29.0,26.1,0.194,512290.3,512290.3,10539,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693303,342969.00
08/04/2015 09:00,2,1.051,ACTIVE,211.93,343.85,59.959,1438693203,"201051344000890","174011321042388",28.17,26.00,0,316.80,397.35,30.1,27.1,0.230,205252.1,205252.1,9267,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693304,342970.00
08/04/2015 09:00,2,0.975,ACTIVE,212.16,345.06,59.975,1438693203,"201051344000900","174011321042388",28.88,21.30,0,318.61,398.86,28.6,25.6,0.230,206010.8,206010.8,9293,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693305,342971.00
08/04/2015 09:00,2,1.014,ACTIVE,212.61,345.96,59.949,1438693203,"201051344000633","174011321042388",28.27,23.50,0,317.70,397.66,29.1,26.1,0.230,195033.6,195033.6,9288,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693306,342972.00
08/04/2015 09:00,2,1.031,ACTIVE,212.16,344.45,60.002,1438693203,"201051344000983","174011321042388",28.43,22.30,0,319.51,399.76,29.7,26.7,0.234,202928.4,202928.4,9280,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693307,342973.00
08/04/2015 09:00,2,1.006,ACTIVE,212.16,345.36,59.970,1438693203,"201051344000917","174011321042388",28.51,23.80,0,317.40,398.56,29.1,26.2,0.225,205773.3,205773.3,9286,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693308,342974.00
08/04/2015 09:00,2,1.006,ACTIVE,212.38,344.45,59.959,1438693203,"201051344000648","174011321042388",28.41,22.00,0,318.30,399.76,28.9,26.0,0.225,201101.5,201101.5,9280,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693309,342975.00
08/04/2015 09:00,2,1.039,ACTIVE,212.16,345.06,59.959,1438693203,"201051344001093","174011321042388",28.33,24.80,0,316.80,399.16,29.8,26.9,0.234,203983.6,203983.6,9274,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693310,342976.00
08/04/2015 09:00,2,1.002,ACTIVE,212.38,344.76,59.959,1438693203,"201051344000645","174011321042388",28.33,22.50,0,320.41,399.16,28.8,25.9,0.225,201983.3,201983.3,9283,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693311,342977.00
08/04/2015 09:00,2,0.951,ACTIVE,213.29,342.95,59.986,1438693203,"274151322000085","174011321042388",27.75,26.00,0,329.13,384.73,26.8,23.9,0.181,482311.6,482311.6,10539,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693312,342978.00
08/04/2015 09:00,2,1.008,ACTIVE,212.16,344.15,59.965,1438693203,"201051344000651","174011321042388",28.27,23.00,0,317.40,397.96,28.9,25.9,0.217,201272.4,201272.4,9262,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693313,342979.00
08/04/2015 09:00,2,1.012,ACTIVE,212.16,343.25,59.965,1438693203,"201051344000867","174011321042388",28.33,23.30,0,318.61,397.35,29.0,26.1,0.217,193901.9,193901.9,9284,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693314,342980.00
08/04/2015 09:00,2,1.010,ACTIVE,211.70,344.15,59.959,1438693203,"201051344001230","174011321042388",28.35,26.30,0,317.40,396.45,29.0,26.1,0.225,204899.4,204899.4,9294,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693315,342981.00
08/04/2015 09:00,2,0.992,ACTIVE,212.38,345.36,59.938,1438693203,"201051344000576","174011321042388",28.63,21.50,0,319.51,398.86,28.8,25.9,0.230,201144.1,201144.1,9298,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693316,342982.00
08/04/2015 09:00,2,1.031,ACTIVE,211.93,343.55,59.959,1438693203,"201051344000579","174011321042388",28.53,24.30,0,318.91,399.16,29.8,26.9,0.230,207993.4,207993.4,9258,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438693317,342983.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342984.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342985.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342986.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342987.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342988.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342989.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342990.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342991.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342992.00
08/04/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1438693203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694083,342993.00
08/04/2015 09:15,2,1.828,ACTIVE,212.16,352.27,59.970,1438694104,"201051344000955","174011321042388",29.16,24.00,0,330.93,376.01,54.1,50.3,0.451,206690.1,206690.1,9270,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694179,342994.00
08/04/2015 09:15,2,1.787,ACTIVE,212.83,354.37,59.981,1438694104,"274151322000095","174011321042388",29.26,27.00,0,335.44,373.31,53.0,49.2,0.336,506252.2,506252.2,10172,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694180,342995.00
08/04/2015 09:15,2,1.820,ACTIVE,212.38,352.57,59.975,1438694104,"201051344000868","174011321042388",29.28,21.50,0,330.93,378.72,54.0,50.2,0.446,193374.8,193374.8,9281,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694181,342996.00
08/04/2015 09:15,2,1.803,ACTIVE,213.06,354.07,59.981,1438694104,"201051344000853","174011321042388",29.60,21.50,0,333.63,381.12,54.0,50.2,0.451,199768.8,199768.8,9285,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694182,342997.00
08/04/2015 09:15,2,1.795,ACTIVE,212.83,353.17,60.002,1438694104,"201051344000582","174011321042388",29.06,22.80,0,333.63,380.22,52.9,49.1,0.438,199198.5,199198.5,9257,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694183,342998.00
08/04/2015 09:15,2,1.807,ACTIVE,212.83,354.37,59.975,1438694104,"201051344000469","174011321042388",29.50,20.70,0,332.73,381.12,54.0,50.2,0.464,195059.8,195059.8,9278,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694184,342999.00
08/04/2015 09:15,2,1.807,ACTIVE,212.61,354.67,59.975,1438694104,"201051344000988","174011321042388",29.28,22.50,0,332.13,381.73,53.6,49.8,0.433,194274.6,194274.6,9264,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694185,343000.00
08/04/2015 09:15,2,1.816,ACTIVE,213.06,353.77,59.944,1438694104,"201051344001158","174011321042388",28.94,23.00,0,333.03,381.12,53.2,49.5,0.438,200050.0,200050.0,9265,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694186,343001.00
08/04/2015 09:15,2,1.816,ACTIVE,212.61,352.57,59.981,1438694104,"201051344001025","174011321042388",29.26,24.50,0,331.83,378.42,53.9,50.1,0.424,204273.7,204273.7,9263,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694187,343002.00
08/04/2015 09:15,2,1.785,ACTIVE,212.83,354.07,59.981,1438694104,"201051344000569","174011321042388",29.62,22.00,0,333.63,379.62,53.5,49.8,0.446,207555.3,207555.3,9284,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694188,343003.00
08/04/2015 09:15,2,1.141,ACTIVE,213.06,421.70,59.981,1438694104,"274151322000094","174011321042388",38.66,28.30,0,336.94,445.75,44.5,41.1,0.305,385762.3,385762.3,10674,0,0,0,L,1151911521,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694189,343004.00
08/04/2015 09:15,2,1.781,ACTIVE,212.61,352.57,59.975,1438694104,"201051344000458","174011321042388",29.50,22.80,0,332.13,379.02,53.2,49.5,0.451,203267.9,203267.9,9274,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694190,343005.00
08/04/2015 09:15,2,1.668,ACTIVE,213.29,356.48,59.975,1438694104,"274151322000087","174011321042388",28.19,30.30,0,333.93,371.81,47.6,44.0,0.331,457356.0,457356.0,10117,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694191,343006.00
08/04/2015 09:15,2,1.709,ACTIVE,212.16,356.18,59.975,1438694104,"274151322000052","174011321042388",28.82,27.80,0,334.24,372.41,49.9,46.3,0.331,488988.8,488988.8,10532,0,0,0,L,1151911521,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694192,343007.00
08/04/2015 09:15,2,1.777,ACTIVE,212.38,353.17,59.986,1438694104,"201051344001145","174011321042388",29.34,23.30,0,332.73,379.62,52.9,49.1,0.433,208362.1,208362.1,9283,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694192,343008.00
08/04/2015 09:15,2,1.781,ACTIVE,212.61,353.17,59.975,1438694104,"201051344000685","174011321042388",28.98,23.80,0,330.93,376.01,52.3,48.6,0.455,207145.0,207145.0,9285,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694193,343009.00
08/04/2015 09:15,2,1.656,ACTIVE,212.61,347.16,59.970,1438694104,"274151322000088","174011321042388",28.59,27.00,0,334.54,372.11,48.0,44.4,0.323,469124.9,469124.9,10135,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694194,343010.00
