ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 09:15,2,1.760,ACTIVE,212.38,352.27,59.981,1438694104,"201051344000438","174011321042388",29.70,24.00,0,331.23,379.92,53.0,49.2,0.442,207175.4,207175.4,9257,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694195,343011.00
08/04/2015 09:15,2,1.783,ACTIVE,212.16,351.37,59.975,1438694104,"201051344001135","174011321042388",29.26,23.50,0,330.63,376.31,52.9,49.1,0.429,198665.9,198665.9,9243,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694196,343012.00
08/04/2015 09:15,2,1.797,ACTIVE,212.38,353.77,59.970,1438694104,"201051344000417","174011321042388",28.92,25.50,0,331.83,378.12,52.6,48.8,0.433,202426.6,202426.6,9259,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694197,343013.00
08/04/2015 09:15,2,1.777,ACTIVE,211.93,351.67,59.975,1438694104,"201051344000594","174011321042388",29.64,24.30,0,329.73,376.92,53.4,49.6,0.446,203823.5,203823.5,9276,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694198,343014.00
08/04/2015 09:15,2,1.664,ACTIVE,212.61,354.07,59.970,1438694104,"274151322000083","174011321042388",28.86,27.00,0,334.84,371.81,48.7,45.1,0.349,484924.3,484924.3,10562,0,0,0,L,1151911521,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694199,343015.00
08/04/2015 09:15,2,1.811,ACTIVE,212.38,352.87,59.981,1438694104,"201051344000585","174011321042388",29.16,25.00,0,332.13,380.22,53.5,49.7,0.442,203246.7,203246.7,9258,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694200,343016.00
08/04/2015 09:15,2,1.674,ACTIVE,212.16,347.46,59.965,1438694104,"274151322000054","174011321042388",28.77,27.00,0,334.84,372.41,48.7,45.1,0.331,479814.2,479814.2,10125,0,0,0,L,1151911521,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694201,343017.00
08/04/2015 09:15,2,1.795,ACTIVE,212.38,352.57,59.954,1438694104,"201051344001203","174011321042388",29.22,24.50,0,333.03,379.92,53.2,49.4,0.438,204165.3,204165.3,9270,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694202,343018.00
08/04/2015 09:15,2,1.773,ACTIVE,211.93,350.77,59.970,1438694104,"201051344000646","174011321042388",28.96,24.80,0,330.03,376.01,52.1,48.4,0.442,200667.5,200667.5,9256,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694203,343019.00
08/04/2015 09:15,2,1.123,ACTIVE,212.83,425.01,59.981,1438694104,"274151322000068","174011321042388",39.12,29.80,0,337.84,449.95,44.5,41.0,0.292,385007.4,385007.4,10283,0,0,0,L,1151911521,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694204,343020.00
08/04/2015 09:15,2,1.771,ACTIVE,213.51,349.56,59.954,1438694104,"274151322000076","174011321042388",29.32,27.80,0,336.04,373.61,52.6,48.9,0.376,512300.6,512300.6,10540,0,0,0,L,1151911521,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694205,343021.00
08/04/2015 09:15,2,1.787,ACTIVE,212.16,351.07,59.981,1438694104,"201051344000890","174011321042388",29.36,26.00,0,331.23,376.92,53.2,49.4,0.424,205262.7,205262.7,9268,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694205,343022.00
08/04/2015 09:15,2,1.729,ACTIVE,212.38,352.27,60.002,1438694104,"201051344000900","174011321042388",29.70,21.00,0,331.23,380.52,52.0,48.3,0.433,206021.0,206021.0,9294,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694206,343023.00
08/04/2015 09:15,2,1.760,ACTIVE,212.83,353.17,59.970,1438694104,"201051344000633","174011321042388",29.34,23.50,0,333.33,381.12,52.3,48.6,0.446,195044.0,195044.0,9289,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694207,343024.00
08/04/2015 09:15,2,1.771,ACTIVE,212.61,352.87,59.975,1438694104,"201051344000983","174011321042388",29.44,22.00,0,331.23,380.22,52.9,49.1,0.446,202938.9,202938.9,9281,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694208,343025.00
08/04/2015 09:15,2,1.779,ACTIVE,212.61,352.27,59.975,1438694104,"201051344000917","174011321042388",28.96,23.50,0,331.53,380.22,52.2,48.5,0.446,205783.6,205783.6,9287,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694209,343026.00
08/04/2015 09:15,2,1.746,ACTIVE,212.83,351.97,59.975,1438694104,"201051344000648","174011321042388",29.30,21.80,0,333.33,379.92,51.8,48.1,0.433,201111.8,201111.8,9281,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694210,343027.00
08/04/2015 09:15,2,1.791,ACTIVE,212.61,352.57,59.975,1438694104,"201051344001093","174011321042388",29.18,24.30,0,331.83,380.22,52.9,49.1,0.420,203994.2,203994.2,9275,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694211,343028.00
08/04/2015 09:15,2,1.766,ACTIVE,213.06,351.97,60.007,1438694104,"201051344000645","174011321042388",29.08,22.30,0,332.73,381.12,52.0,48.3,0.424,201993.7,201993.7,9284,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694212,343029.00
08/04/2015 09:15,2,1.656,ACTIVE,213.29,351.07,59.970,1438694104,"274151322000085","174011321042388",28.86,26.30,0,335.74,371.81,48.5,44.9,0.323,482321.2,482321.2,10540,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694213,343030.00
08/04/2015 09:15,2,1.760,ACTIVE,212.61,352.27,59.975,1438694104,"201051344000651","174011321042388",29.14,23.00,0,332.13,379.32,51.9,48.2,0.420,201282.7,201282.7,9263,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694214,343031.00
08/04/2015 09:15,2,1.762,ACTIVE,212.38,351.37,59.954,1438694104,"201051344000867","174011321042388",29.14,23.00,0,331.53,379.32,52.1,48.3,0.415,193912.4,193912.4,9285,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694215,343032.00
08/04/2015 09:15,2,1.738,ACTIVE,212.38,350.77,59.986,1438694104,"201051344001230","174011321042388",29.40,25.50,0,330.33,375.11,51.7,48.0,0.429,204909.8,204909.8,9295,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694215,343033.00
08/04/2015 09:15,2,1.721,ACTIVE,213.06,354.07,59.981,1438694104,"201051344000576","174011321042388",29.66,21.30,0,333.33,381.42,51.7,47.9,0.424,201154.5,201154.5,9299,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694216,343034.00
08/04/2015 09:15,2,1.779,ACTIVE,212.83,352.57,59.944,1438694104,"201051344000579","174011321042388",29.26,24.00,0,331.53,380.22,52.8,49.0,0.424,208004.1,208004.1,9259,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694217,343035.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343036.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343037.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343038.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343039.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343040.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343041.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343042.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343043.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343044.00
08/04/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1438694104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438694984,343045.00
08/04/2015 09:30,2,1.117,ACTIVE,211.25,342.35,59.981,1438695003,"201051344000955","174011321042388",28.71,24.30,0,328.82,375.41,32.5,29.5,0.287,206699.7,206699.7,9271,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695077,343046.00
08/04/2015 09:30,2,1.061,ACTIVE,212.38,342.65,59.986,1438695003,"274151322000095","174011321042388",28.77,27.30,0,333.33,371.51,30.9,27.9,0.208,506261.4,506261.4,10173,0,0,0,L,1151911521,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695078,343047.00
08/04/2015 09:30,2,1.104,ACTIVE,211.48,343.55,60.007,1438695003,"201051344000868","174011321042388",28.94,21.50,0,329.13,377.52,32.4,29.3,0.256,193384.3,193384.3,9282,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695079,343048.00
08/04/2015 09:30,2,1.096,ACTIVE,212.16,344.76,59.981,1438695003,"201051344000853","174011321042388",29.14,21.50,0,331.23,380.82,32.4,29.3,0.256,199778.3,199778.3,9286,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695080,343049.00
08/04/2015 09:30,2,1.086,ACTIVE,211.93,343.25,59.975,1438695003,"201051344000582","174011321042388",28.73,22.80,0,329.73,376.62,31.7,28.6,0.252,199207.8,199207.8,9258,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695081,343050.00
08/04/2015 09:30,2,1.098,ACTIVE,211.48,344.45,59.981,1438695003,"201051344000469","174011321042388",29.06,21.00,0,329.73,379.02,32.4,29.3,0.265,195069.3,195069.3,9279,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695082,343051.00
08/04/2015 09:30,2,1.090,ACTIVE,211.48,345.36,59.986,1438695003,"201051344000988","174011321042388",28.77,22.50,0,329.13,381.42,31.8,28.8,0.256,194284.1,194284.1,9265,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695083,343052.00
08/04/2015 09:30,2,1.068,ACTIVE,211.48,343.55,59.954,1438695003,"201051344001158","174011321042388",29.18,23.00,0,330.33,379.02,31.6,28.6,0.256,200059.4,200059.4,9266,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695084,343053.00
08/04/2015 09:30,2,1.098,ACTIVE,211.25,343.25,59.981,1438695003,"201051344001025","174011321042388",28.92,24.50,0,330.03,376.01,32.2,29.2,0.247,204283.3,204283.3,9264,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695085,343054.00
08/04/2015 09:30,2,1.100,ACTIVE,211.70,343.85,59.981,1438695003,"201051344000569","174011321042388",29.02,21.80,0,330.03,376.31,32.3,29.3,0.252,207564.8,207564.8,9285,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695086,343055.00
08/04/2015 09:30,2,0.668,ACTIVE,212.83,408.48,59.986,1438695003,"274151322000094","174011321042388",38.43,28.80,0,333.93,441.84,26.0,23.2,0.172,385770.0,385770.0,10675,0,0,0,L,1151911521,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695087,343056.00
08/04/2015 09:30,2,1.102,ACTIVE,211.70,342.05,59.981,1438695003,"201051344000458","174011321042388",28.71,22.50,0,330.03,376.31,32.0,29.0,0.256,203277.4,203277.4,9275,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695088,343057.00
08/04/2015 09:30,2,0.996,ACTIVE,213.06,347.16,59.996,1438695003,"274151322000087","174011321042388",27.81,31.00,0,333.03,368.80,28.1,25.2,0.186,457364.3,457364.3,10118,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695089,343058.00
08/04/2015 09:30,2,1.033,ACTIVE,212.16,342.05,59.965,1438695003,"274151322000052","174011321042388",28.29,28.00,0,333.03,370.30,29.6,26.6,0.190,488997.5,488997.5,10533,0,0,0,L,1151911521,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695090,343059.00
08/04/2015 09:30,2,1.090,ACTIVE,211.93,344.45,59.986,1438695003,"201051344001145","174011321042388",28.73,23.30,0,330.03,376.01,31.8,28.7,0.234,208371.5,208371.5,9284,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695090,343060.00
08/04/2015 09:30,2,1.076,ACTIVE,211.93,343.85,59.959,1438695003,"201051344000685","174011321042388",28.51,23.80,0,329.73,375.41,31.1,28.1,0.265,207154.2,207154.2,9286,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695091,343061.00
08/04/2015 09:30,2,0.994,ACTIVE,212.61,345.36,59.975,1438695003,"274151322000088","174011321042388",27.83,27.00,0,333.33,370.30,28.1,25.2,0.177,469133.2,469133.2,10136,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695092,343062.00
08/04/2015 09:30,2,1.094,ACTIVE,211.70,343.85,59.981,1438695003,"201051344000438","174011321042388",28.82,24.00,0,329.73,376.01,31.9,28.9,0.252,207184.7,207184.7,9258,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695093,343063.00
08/04/2015 09:30,2,1.107,ACTIVE,211.48,342.35,59.975,1438695003,"201051344001135","174011321042388",28.55,23.50,0,329.43,374.21,32.0,29.0,0.239,198675.3,198675.3,9244,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695094,343064.00
08/04/2015 09:30,2,1.109,ACTIVE,211.70,343.55,59.981,1438695003,"201051344000417","174011321042388",28.41,25.50,0,330.03,374.81,31.9,28.9,0.252,202435.9,202435.9,9260,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695095,343065.00
08/04/2015 09:30,2,1.105,ACTIVE,211.25,344.15,59.965,1438695003,"201051344000594","174011321042388",28.80,24.50,0,328.82,374.51,32.3,29.2,0.256,203833.0,203833.0,9277,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695096,343066.00
08/04/2015 09:30,2,1.016,ACTIVE,212.83,347.16,59.981,1438695003,"274151322000083","174011321042388",27.91,27.30,0,333.33,369.40,28.8,25.8,0.194,484932.8,484932.8,10563,0,0,0,L,1151911521,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695097,343067.00
08/04/2015 09:30,2,1.117,ACTIVE,211.70,344.45,59.986,1438695003,"201051344000585","174011321042388",28.82,24.80,0,330.03,374.81,32.7,29.6,0.256,203256.3,203256.3,9259,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695098,343068.00
08/04/2015 09:30,2,1.002,ACTIVE,212.61,340.25,59.975,1438695003,"274151322000054","174011321042388",28.37,27.30,0,333.33,370.90,28.9,26.0,0.181,479822.7,479822.7,10126,0,0,0,L,1151911521,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695099,343069.00
08/04/2015 09:30,2,1.104,ACTIVE,211.70,342.65,59.981,1438695003,"201051344001203","174011321042388",28.61,24.50,0,330.93,375.71,32.0,29.0,0.247,204174.7,204174.7,9271,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695100,343070.00
08/04/2015 09:30,2,1.084,ACTIVE,211.25,342.65,59.975,1438695003,"201051344000646","174011321042388",28.67,24.80,0,327.92,373.61,31.5,28.5,0.252,200676.7,200676.7,9257,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695101,343071.00
08/04/2015 09:30,2,0.686,ACTIVE,213.06,405.77,59.970,1438695003,"274151322000068","174011321042388",38.19,30.00,0,333.93,439.13,26.4,23.6,0.164,385015.2,385015.2,10284,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695102,343072.00
08/04/2015 09:30,2,1.076,ACTIVE,211.93,341.45,59.949,1438695003,"274151322000076","174011321042388",28.67,27.80,0,334.84,371.51,31.3,28.3,0.212,512309.8,512309.8,10541,0,0,0,L,1151911521,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695103,343073.00
08/04/2015 09:30,2,1.109,ACTIVE,210.57,342.05,60.002,1438695003,"201051344000890","174011321042388",28.86,25.80,0,329.73,375.71,32.5,29.4,0.239,205272.1,205272.1,9269,0,0,0,L,1122011218,1,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695104,343074.00
08/04/2015 09:30,2,1.057,ACTIVE,211.03,343.55,59.975,1438695003,"201051344000900","174011321042388",29.04,21.00,0,329.13,376.62,31.1,28.1,0.261,206030.3,206030.3,9295,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695105,343075.00
08/04/2015 09:30,2,1.084,ACTIVE,211.48,344.45,59.975,1438695003,"201051344000633","174011321042388",28.78,23.50,0,329.73,376.01,31.6,28.6,0.261,195053.3,195053.3,9290,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695106,343076.00
08/04/2015 09:30,2,1.094,ACTIVE,211.25,342.95,59.970,1438695003,"201051344000983","174011321042388",29.14,22.00,0,330.03,375.71,32.3,29.3,0.256,202948.4,202948.4,9282,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695107,343077.00
08/04/2015 09:30,2,1.084,ACTIVE,211.70,344.45,59.986,1438695003,"201051344000917","174011321042388",28.77,23.50,0,328.82,374.21,31.6,28.6,0.256,205792.9,205792.9,9288,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695108,343078.00
08/04/2015 09:30,2,1.068,ACTIVE,211.70,343.25,59.970,1438695003,"201051344000648","174011321042388",29.22,21.80,0,330.63,376.92,31.6,28.6,0.243,201121.1,201121.1,9282,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695109,343079.00
08/04/2015 09:30,2,1.105,ACTIVE,211.70,344.76,59.981,1438695003,"201051344001093","174011321042388",28.78,24.00,0,328.82,374.81,32.3,29.2,0.252,204003.6,204003.6,9276,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695110,343080.00
08/04/2015 09:30,2,1.080,ACTIVE,212.38,343.85,59.975,1438695003,"201051344000645","174011321042388",28.75,22.30,0,330.63,376.92,31.4,28.4,0.247,202003.0,202003.0,9285,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695110,343081.00
08/04/2015 09:30,2,1.025,ACTIVE,212.38,345.36,59.991,1438695003,"274151322000085","174011321042388",27.83,26.50,0,333.63,369.40,28.9,26.0,0.181,482329.7,482329.7,10541,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695111,343082.00
08/04/2015 09:30,2,1.084,ACTIVE,211.70,343.85,59.986,1438695003,"201051344000651","174011321042388",28.49,23.00,0,330.03,374.81,31.3,28.3,0.239,201291.9,201291.9,9264,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695112,343083.00
08/04/2015 09:30,2,1.088,ACTIVE,211.93,342.95,59.975,1438695003,"201051344000867","174011321042388",28.78,22.80,0,330.33,374.51,31.7,28.7,0.261,193921.7,193921.7,9286,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695113,343084.00
08/04/2015 09:30,2,1.086,ACTIVE,211.48,342.65,59.981,1438695003,"201051344001230","174011321042388",28.69,25.50,0,328.82,373.91,31.5,28.5,0.256,204919.0,204919.0,9296,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695114,343085.00
08/04/2015 09:30,2,1.072,ACTIVE,212.16,345.36,59.975,1438695003,"201051344000576","174011321042388",28.96,21.30,0,330.63,378.12,31.5,28.5,0.252,201163.8,201163.8,9300,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695115,343086.00
08/04/2015 09:30,2,1.115,ACTIVE,211.70,344.15,59.975,1438695003,"201051344000579","174011321042388",28.90,24.30,0,330.03,376.92,32.7,29.6,0.247,208013.6,208013.6,9260,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695116,343087.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343088.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343089.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343090.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343091.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343092.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343093.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343094.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343095.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343096.00
08/04/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1438695003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695884,343097.00
08/04/2015 09:45,2,2.600,ACTIVE,213.06,360.69,59.991,1438695903,"201051344000955","174011321042388",29.02,25.50,0,317.10,397.66,76.4,71.8,0.654,206714.6,206714.6,9272,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695978,343098.00
08/04/2015 09:45,2,2.748,ACTIVE,213.51,350.77,59.981,1438695903,"274151322000095","174011321042388",29.76,29.50,0,328.22,387.14,82.8,78.0,0.309,506276.4,506276.4,10174,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695979,343099.00
08/04/2015 09:45,2,2.502,ACTIVE,213.29,362.79,59.986,1438695903,"201051344000868","174011321042388",29.08,22.80,0,317.70,399.76,73.7,69.2,0.601,193398.9,193398.9,9283,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695980,343100.00
08/04/2015 09:45,2,2.570,ACTIVE,214.41,364.59,59.986,1438695903,"201051344000853","174011321042388",29.36,23.00,0,319.81,400.06,76.5,72.0,0.623,199792.8,199792.8,9287,0,0,0,L,1122011218,1,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695981,343101.00
08/04/2015 09:45,2,2.572,ACTIVE,213.96,365.19,59.981,1438695903,"201051344000582","174011321042388",28.78,24.30,0,316.20,397.96,75.0,70.4,0.601,199222.4,199222.4,9259,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695982,343102.00
08/04/2015 09:45,2,2.666,ACTIVE,214.19,363.69,59.986,1438695903,"201051344000469","174011321042388",29.42,22.50,0,317.70,400.66,79.4,74.7,0.681,195084.0,195084.0,9280,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695983,343103.00
08/04/2015 09:45,2,2.760,ACTIVE,214.19,355.58,59.986,1438695903,"201051344000988","174011321042388",29.04,24.00,0,316.80,400.96,81.2,76.4,0.380,194298.7,194298.7,9266,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695983,343104.00
08/04/2015 09:45,2,2.770,ACTIVE,214.41,351.07,60.007,1438695903,"201051344001158","174011321042388",29.36,24.30,0,315.90,399.76,82.4,77.6,0.398,200073.9,200073.9,9267,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695984,343105.00
08/04/2015 09:45,2,2.809,ACTIVE,213.96,349.56,59.991,1438695903,"201051344001025","174011321042388",29.00,25.80,0,318.30,399.46,82.6,77.8,0.393,204298.1,204298.1,9265,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695985,343106.00
08/04/2015 09:45,2,2.902,ACTIVE,214.87,346.86,59.981,1438695903,"201051344000569","174011321042388",29.52,23.00,0,318.00,399.16,86.8,81.9,0.424,207579.3,207579.3,9286,0,0,0,L,1122011218,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695986,343107.00
08/04/2015 09:45,2,1.744,ACTIVE,214.41,420.20,59.986,1438695903,"274151322000094","174011321042388",39.18,30.50,0,394.35,460.47,69.1,64.7,0.477,385782.7,385782.7,10676,0,0,0,L,1151911521,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695987,343108.00
08/04/2015 09:45,2,3.021,ACTIVE,215.09,348.66,59.996,1438695903,"201051344000458","174011321042388",29.50,24.00,0,317.40,399.46,90.3,85.2,0.442,203291.9,203291.9,9276,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695988,343109.00
08/04/2015 09:45,2,2.586,ACTIVE,214.64,366.40,59.996,1438695903,"274151322000087","174011321042388",28.23,34.00,0,327.62,385.63,73.9,69.4,0.517,457377.9,457377.9,10119,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695989,343110.00
08/04/2015 09:45,2,2.717,ACTIVE,214.19,364.29,59.986,1438695903,"274151322000052","174011321042388",28.71,30.00,0,327.02,389.24,79.0,74.3,0.544,489011.9,489011.9,10534,0,0,0,L,1151911521,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695990,343111.00
08/04/2015 09:45,2,2.984,ACTIVE,214.41,347.16,59.991,1438695903,"201051344001145","174011321042388",29.32,24.50,0,318.91,397.96,88.8,83.7,0.407,208386.4,208386.4,9285,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695991,343112.00
08/04/2015 09:45,2,3.010,ACTIVE,214.19,346.86,59.981,1438695903,"201051344000685","174011321042388",29.32,25.00,0,311.09,397.96,89.5,84.4,0.438,207169.1,207169.1,9287,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695992,343113.00
08/04/2015 09:45,2,2.955,ACTIVE,213.96,346.86,59.996,1438695903,"274151322000088","174011321042388",29.22,28.30,0,327.32,386.23,87.5,82.6,0.327,469147.1,469147.1,10137,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695993,343114.00
08/04/2015 09:45,2,3.148,ACTIVE,214.64,346.86,59.991,1438695903,"201051344000438","174011321042388",29.50,25.50,0,317.40,398.56,94.1,88.9,0.442,207199.9,207199.9,9259,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695994,343115.00
08/04/2015 09:45,2,3.299,ACTIVE,214.64,345.96,59.965,1438695903,"201051344001135","174011321042388",28.90,25.00,0,319.21,397.66,96.7,91.4,0.455,198690.2,198690.2,9245,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695995,343116.00
08/04/2015 09:45,2,3.482,ACTIVE,215.09,348.96,59.970,1438695903,"201051344000417","174011321042388",29.76,26.80,0,316.50,397.66,105.1,99.5,0.499,202450.8,202450.8,9261,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695996,343117.00
08/04/2015 09:45,2,3.951,ACTIVE,215.09,349.86,60.012,1438695903,"201051344000594","174011321042388",29.80,25.80,0,315.00,399.16,119.3,113.2,0.561,203847.9,203847.9,9278,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695997,343118.00
08/04/2015 09:45,2,3.432,ACTIVE,214.87,348.06,59.975,1438695903,"274151322000083","174011321042388",29.24,29.80,0,327.32,387.14,101.7,96.2,0.407,484947.0,484947.0,10564,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695998,343119.00
08/04/2015 09:45,2,4.254,ACTIVE,216.22,353.17,59.986,1438695903,"201051344000585","174011321042388",29.28,26.00,0,317.70,398.56,126.2,119.8,0.592,203271.4,203271.4,9260,0,0,0,L,1122011218,1,122.91,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438695999,343120.00
08/04/2015 09:45,2,4.115,ACTIVE,215.32,357.08,59.975,1438695903,"274151322000054","174011321042388",29.34,29.30,0,325.82,388.04,122.4,116.2,0.468,479836.9,479836.9,10127,0,0,0,L,1151911521,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696000,343121.00
08/04/2015 09:45,2,4.555,ACTIVE,216.45,352.87,59.949,1438695903,"201051344001203","174011321042388",29.70,25.80,0,317.70,399.46,137.2,130.5,0.658,204190.0,204190.0,9272,0,0,0,L,1122011218,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696001,343122.00
08/04/2015 09:45,2,4.551,ACTIVE,215.54,354.07,60.012,1438695903,"201051344000646","174011321042388",29.30,26.00,0,315.30,397.96,135.0,128.4,0.636,200691.8,200691.8,9258,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696002,343123.00
08/04/2015 09:45,2,3.098,ACTIVE,216.45,419.60,59.975,1438695903,"274151322000068","174011321042388",38.63,31.30,0,395.85,463.48,121.1,114.9,0.451,385028.3,385028.3,10285,0,0,0,L,1151911521,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696002,343124.00
08/04/2015 09:45,2,4.857,ACTIVE,216.22,349.26,59.981,1438695903,"274151322000076","174011321042388",29.92,30.00,0,330.93,386.83,147.0,140.0,0.566,512325.6,512325.6,10542,0,0,0,L,1151911521,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696003,343125.00
08/04/2015 09:45,2,3.957,ACTIVE,214.19,348.06,59.986,1438695903,"201051344000890","174011321042388",29.48,27.00,0,317.40,398.56,118.2,112.1,0.544,205287.6,205287.6,9270,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696004,343126.00
08/04/2015 09:45,2,4.340,ACTIVE,216.00,351.67,59.986,1438695903,"201051344000900","174011321042388",30.04,22.80,0,317.70,400.96,132.0,125.4,0.614,206045.1,206045.1,9296,0,0,0,L,1122011218,1,123.36,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696005,343127.00
08/04/2015 09:45,2,3.965,ACTIVE,216.22,353.17,59.975,1438695903,"201051344000633","174011321042388",29.58,24.80,0,315.90,399.76,118.8,112.8,0.561,195068.3,195068.3,9291,0,0,0,L,1122011218,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696006,343128.00
08/04/2015 09:45,2,4.402,ACTIVE,216.67,354.37,60.002,1438695903,"201051344000983","174011321042388",29.84,24.00,0,319.21,400.36,133.1,126.5,0.614,202963.5,202963.5,9283,0,0,0,L,1122011218,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696007,343129.00
08/04/2015 09:45,2,4.152,ACTIVE,216.22,351.37,59.981,1438695903,"201051344000917","174011321042388",29.68,25.00,0,318.61,399.16,124.8,118.5,0.601,205808.2,205808.2,9289,0,0,0,L,1122011218,1,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696008,343130.00
08/04/2015 09:45,2,4.510,ACTIVE,216.67,354.07,59.986,1438695903,"201051344000648","174011321042388",29.46,23.30,0,317.40,398.86,134.6,128.0,0.632,201136.0,201136.0,9283,0,0,0,L,1122011218,1,123.14,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696009,343131.00
08/04/2015 09:45,2,4.506,ACTIVE,216.22,352.57,59.986,1438695903,"201051344001093","174011321042388",29.78,25.80,0,317.40,398.26,135.9,129.3,0.614,204019.2,204019.2,9277,0,0,0,L,1122011218,1,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696010,343132.00
08/04/2015 09:45,2,4.764,ACTIVE,217.13,354.67,59.981,1438695903,"201051344000645","174011321042388",29.46,24.00,0,318.30,400.06,142.1,135.3,0.641,202018.1,202018.1,9286,0,0,0,L,1122011218,1,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696011,343133.00
08/04/2015 09:45,2,3.965,ACTIVE,215.77,347.76,59.981,1438695903,"274151322000085","174011321042388",29.62,28.50,0,328.52,387.14,119.1,113.0,0.451,482344.3,482344.3,10542,0,0,0,L,1151911521,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696011,343134.00
08/04/2015 09:45,2,5.307,ACTIVE,217.58,356.48,59.981,1438695903,"201051344000651","174011321042388",29.52,25.00,0,318.61,398.26,158.7,151.3,0.720,201307.3,201307.3,9265,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696012,343135.00
08/04/2015 09:45,2,5.340,ACTIVE,217.35,356.18,60.002,1438695903,"201051344000867","174011321042388",29.38,24.50,0,318.30,399.16,159.1,151.6,0.734,193936.9,193936.9,9287,0,0,0,L,1122011218,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696013,343136.00
08/04/2015 09:45,2,5.555,ACTIVE,216.22,357.38,59.986,1438695903,"201051344001230","174011321042388",29.92,26.50,0,316.80,397.66,168.3,160.5,0.778,204934.6,204934.6,9297,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696014,343137.00
08/04/2015 09:45,2,5.676,ACTIVE,218.48,359.48,59.981,1438695903,"201051344000576","174011321042388",29.32,22.80,0,319.81,399.76,168.7,160.9,0.765,201178.9,201178.9,9301,0,0,0,L,1122011218,1,124.04,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696015,343138.00
08/04/2015 09:45,2,5.627,ACTIVE,218.71,359.48,59.986,1438695903,"201051344000579","174011321042388",29.54,25.80,0,317.40,399.76,168.3,160.5,0.782,208029.2,208029.2,9261,0,0,0,L,1122011218,1,124.27,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696016,343139.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343140.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343141.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343142.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343143.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343144.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343145.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343146.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343147.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343148.00
08/04/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1438695903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696783,343149.00
08/04/2015 10:00,2,3.838,ACTIVE,215.54,348.96,59.991,1438696803,"201051344000955","174011321042388",28.86,29.00,0,321.61,398.86,112.1,106.3,0.521,206745.0,206745.0,9273,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696878,343150.00
08/04/2015 10:00,2,3.793,ACTIVE,215.32,352.27,59.975,1438696803,"274151322000095","174011321042388",29.04,34.30,0,330.93,386.83,111.6,105.8,0.415,506306.2,506306.2,10175,0,0,0,L,1151911521,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696879,343151.00
08/04/2015 10:00,2,3.547,ACTIVE,215.32,347.76,59.970,1438696803,"201051344000868","174011321042388",28.55,26.50,0,317.70,399.16,102.5,97.0,0.464,193429.5,193429.5,9284,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696880,343152.00
08/04/2015 10:00,2,3.311,ACTIVE,216.45,348.06,59.959,1438696803,"201051344000853","174011321042388",28.92,27.00,0,321.31,404.27,97.0,91.7,0.446,199823.6,199823.6,9288,0,0,0,L,1122011218,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696881,343153.00
08/04/2015 10:00,2,3.408,ACTIVE,216.00,348.96,59.981,1438696803,"201051344000582","174011321042388",28.75,27.80,0,319.51,403.97,99.2,93.8,0.464,199252.1,199252.1,9260,0,0,0,L,1122011218,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696882,343154.00
08/04/2015 10:00,2,3.178,ACTIVE,215.77,347.46,60.002,1438696803,"201051344000469","174011321042388",28.96,26.80,0,315.90,404.87,93.1,88.0,0.446,195114.7,195114.7,9281,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696883,343155.00
08/04/2015 10:00,2,3.115,ACTIVE,215.54,348.66,59.970,1438696803,"201051344000988","174011321042388",28.65,28.50,0,318.00,404.57,90.4,85.3,0.429,194329.3,194329.3,9267,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696884,343156.00
08/04/2015 10:00,2,3.037,ACTIVE,215.54,346.86,59.975,1438696803,"201051344001158","174011321042388",28.39,28.50,0,318.61,404.57,87.4,82.4,0.411,200104.2,200104.2,9268,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696885,343157.00
08/04/2015 10:00,2,3.082,ACTIVE,215.09,345.66,59.975,1438696803,"201051344001025","174011321042388",28.59,29.80,0,320.11,401.86,89.3,84.3,0.402,204328.4,204328.4,9266,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696886,343158.00
