ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 10:00,2,2.924,ACTIVE,215.54,346.86,59.970,1438696803,"201051344000569","174011321042388",28.90,26.80,0,319.21,403.67,85.7,80.8,0.398,207610.1,207610.1,9287,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696887,343159.00
08/04/2015 10:00,2,2.127,ACTIVE,215.09,414.49,59.975,1438696803,"274151322000094","174011321042388",38.07,34.30,0,391.64,463.78,81.8,77.0,0.314,385808.3,385808.3,10677,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696888,343160.00
08/04/2015 10:00,2,2.857,ACTIVE,215.32,345.66,59.981,1438696803,"201051344000458","174011321042388",28.80,28.50,0,317.40,402.77,83.3,78.5,0.407,203322.4,203322.4,9277,0,0,0,L,1122011218,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696889,343161.00
08/04/2015 10:00,2,2.992,ACTIVE,214.87,351.07,59.975,1438696803,"274151322000087","174011321042388",27.55,39.80,0,328.82,383.53,83.5,78.6,0.314,457404.7,457404.7,10120,0,0,0,L,1151911521,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696890,343162.00
08/04/2015 10:00,2,3.053,ACTIVE,214.87,351.67,59.965,1438696803,"274151322000052","174011321042388",28.37,33.50,0,329.73,387.74,87.7,82.8,0.336,489040.2,489040.2,10535,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696891,343163.00
08/04/2015 10:00,2,2.951,ACTIVE,214.64,345.96,59.975,1438696803,"201051344001145","174011321042388",28.65,27.50,0,320.71,399.16,85.7,80.8,0.389,208416.3,208416.3,9286,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696891,343164.00
08/04/2015 10:00,2,2.910,ACTIVE,214.64,345.66,59.970,1438696803,"201051344000685","174011321042388",28.57,28.00,0,318.91,398.56,84.1,79.3,0.407,207199.2,207199.2,9288,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696892,343165.00
08/04/2015 10:00,2,2.748,ACTIVE,214.64,346.86,59.959,1438696803,"274151322000088","174011321042388",28.23,32.80,0,332.13,384.73,78.5,73.8,0.292,469174.9,469174.9,10138,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696893,343166.00
08/04/2015 10:00,2,2.750,ACTIVE,214.87,345.96,59.959,1438696803,"201051344000438","174011321042388",28.86,29.00,0,322.51,399.76,80.5,75.7,0.371,207230.1,207230.1,9260,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696894,343167.00
08/04/2015 10:00,2,2.719,ACTIVE,214.41,346.56,59.970,1438696803,"201051344001135","174011321042388",28.33,28.50,0,319.51,400.66,78.1,73.4,0.362,198720.1,198720.1,9246,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696895,343168.00
08/04/2015 10:00,2,2.691,ACTIVE,214.19,350.47,59.970,1438696803,"201051344000417","174011321042388",28.25,30.50,0,319.51,398.56,77.0,72.4,0.654,202480.4,202480.4,9262,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696896,343169.00
08/04/2015 10:00,2,2.713,ACTIVE,213.51,350.77,59.986,1438696803,"201051344000594","174011321042388",28.01,30.30,0,317.70,400.06,77.0,72.4,0.654,203878.5,203878.5,9279,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696897,343170.00
08/04/2015 10:00,2,2.557,ACTIVE,213.51,361.59,59.965,1438696803,"274151322000083","174011321042388",28.35,34.00,0,328.22,384.73,73.4,68.9,0.526,484974.5,484974.5,10565,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696898,343171.00
08/04/2015 10:00,2,2.660,ACTIVE,214.41,366.70,59.986,1438696803,"201051344000585","174011321042388",28.41,30.30,0,319.21,402.16,76.6,72.0,0.645,203301.3,203301.3,9261,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696899,343172.00
08/04/2015 10:00,2,2.533,ACTIVE,213.29,361.89,59.965,1438696803,"274151322000054","174011321042388",28.21,33.30,0,327.92,386.23,72.3,67.9,0.482,479864.9,479864.9,10128,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696900,343173.00
08/04/2015 10:00,2,2.658,ACTIVE,214.19,362.49,59.975,1438696803,"201051344001203","174011321042388",28.57,29.80,0,319.81,402.46,76.9,72.3,0.645,204220.5,204220.5,9273,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696901,343174.00
08/04/2015 10:00,2,2.613,ACTIVE,213.29,361.29,59.970,1438696803,"201051344000646","174011321042388",28.51,29.50,0,318.91,398.26,75.4,70.9,0.614,200721.5,200721.5,9259,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696902,343175.00
08/04/2015 10:00,2,1.711,ACTIVE,214.41,418.09,59.970,1438696803,"274151322000068","174011321042388",38.33,35.20,0,387.44,463.78,66.7,62.4,0.442,385053.9,385053.9,10286,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696903,343176.00
08/04/2015 10:00,2,2.689,ACTIVE,214.41,357.68,59.975,1438696803,"274151322000076","174011321042388",29.02,34.00,0,332.43,392.25,79.1,74.4,0.301,512356.0,512356.0,10543,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696904,343177.00
08/04/2015 10:00,2,2.689,ACTIVE,213.51,363.99,59.949,1438696803,"201051344000890","174011321042388",28.78,30.30,0,317.40,398.86,78.4,73.8,0.654,205317.8,205317.8,9271,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696904,343178.00
08/04/2015 10:00,2,2.488,ACTIVE,214.19,366.40,59.965,1438696803,"201051344000900","174011321042388",29.42,25.50,0,318.30,403.97,74.1,69.6,0.575,206075.9,206075.9,9297,0,0,0,L,1122011218,1,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696905,343179.00
08/04/2015 10:00,2,2.578,ACTIVE,214.19,363.99,59.970,1438696803,"201051344000633","174011321042388",28.15,29.00,0,318.61,403.07,73.5,69.0,0.645,195098.6,195098.6,9292,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696906,343180.00
08/04/2015 10:00,2,2.521,ACTIVE,214.19,361.29,59.981,1438696803,"201051344000983","174011321042388",28.90,27.30,0,318.30,403.37,73.8,69.3,0.601,202994.0,202994.0,9284,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696907,343181.00
08/04/2015 10:00,2,2.576,ACTIVE,214.19,364.89,59.981,1438696803,"201051344000917","174011321042388",28.80,28.50,0,319.81,402.77,75.2,70.6,0.663,205838.1,205838.1,9290,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696908,343182.00
08/04/2015 10:00,2,2.494,ACTIVE,213.96,361.59,59.965,1438696803,"201051344000648","174011321042388",28.43,26.80,0,318.00,403.37,71.8,67.4,0.619,201165.9,201165.9,9284,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696909,343183.00
08/04/2015 10:00,2,2.561,ACTIVE,213.51,361.59,59.938,1438696803,"201051344001093","174011321042388",28.69,29.30,0,321.01,404.57,74.4,69.9,0.619,204049.8,204049.8,9278,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696910,343184.00
08/04/2015 10:00,2,2.467,ACTIVE,214.41,362.79,59.970,1438696803,"201051344000645","174011321042388",28.69,27.30,0,320.71,402.77,71.7,67.2,0.623,202048.4,202048.4,9287,0,0,0,L,1122011218,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696911,343185.00
08/04/2015 10:00,2,2.418,ACTIVE,215.09,354.07,59.944,1438696803,"274151322000085","174011321042388",28.21,32.20,0,331.53,385.63,69.1,64.8,0.455,482372.2,482372.2,10543,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696912,343186.00
08/04/2015 10:00,2,2.486,ACTIVE,213.96,361.29,59.965,1438696803,"201051344000651","174011321042388",28.37,28.00,0,318.91,402.77,71.4,67.0,0.575,201337.2,201337.2,9266,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696913,343187.00
08/04/2015 10:00,2,2.453,ACTIVE,213.29,357.68,59.944,1438696803,"201051344000867","174011321042388",28.47,28.50,0,317.10,398.26,70.8,66.4,0.579,193967.1,193967.1,9288,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696914,343188.00
08/04/2015 10:00,2,2.488,ACTIVE,213.06,359.78,59.970,1438696803,"201051344001230","174011321042388",28.25,29.50,0,316.80,397.96,71.2,66.8,0.610,204964.5,204964.5,9298,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696915,343189.00
08/04/2015 10:00,2,2.404,ACTIVE,214.19,359.78,59.959,1438696803,"201051344000576","174011321042388",28.55,26.00,0,318.91,403.97,69.5,65.2,0.588,201209.0,201209.0,9302,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696916,343190.00
08/04/2015 10:00,2,2.449,ACTIVE,213.74,361.89,59.965,1438696803,"201051344000579","174011321042388",28.23,29.50,0,318.61,404.57,70.0,65.7,0.601,208059.4,208059.4,9262,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438696916,343191.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343192.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343193.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343194.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343195.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343196.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343197.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343198.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343199.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343200.00
08/04/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1438696803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697683,343201.00
08/04/2015 10:15,2,4.561,ACTIVE,216.67,353.17,59.954,1438697703,"201051344000955","174011321042388",28.86,30.50,0,317.70,415.39,133.3,126.7,0.623,206766.3,206766.3,9274,0,0,0,L,1122011218,1,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697778,343202.00
08/04/2015 10:15,2,4.498,ACTIVE,216.45,349.56,59.965,1438697703,"274151322000095","174011321042388",29.10,35.40,0,331.53,403.67,132.5,126.0,0.499,506327.3,506327.3,10176,0,0,0,L,1151911521,1,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697779,343203.00
08/04/2015 10:15,2,4.451,ACTIVE,217.13,353.77,59.970,1438697703,"201051344000868","174011321042388",28.63,27.30,0,319.51,413.59,129.0,122.6,0.601,193450.8,193450.8,9285,0,0,0,L,1122011218,1,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697780,343204.00
08/04/2015 10:15,2,4.344,ACTIVE,218.48,354.07,59.986,1438697703,"201051344000853","174011321042388",29.22,27.50,0,322.51,414.19,128.4,122.1,0.601,199845.0,199845.0,9289,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697781,343205.00
08/04/2015 10:15,2,4.264,ACTIVE,217.58,353.47,59.949,1438697703,"201051344000582","174011321042388",28.71,28.80,0,318.91,413.89,123.9,117.7,0.570,199273.0,199273.0,9261,0,0,0,L,1122011218,1,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697782,343206.00
08/04/2015 10:15,2,4.291,ACTIVE,217.80,353.17,59.959,1438697703,"201051344000469","174011321042388",28.67,26.80,0,315.90,415.09,124.6,118.4,0.601,195136.1,195136.1,9282,0,0,0,L,1122011218,1,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697783,343207.00
08/04/2015 10:15,2,4.217,ACTIVE,217.80,354.37,59.949,1438697703,"201051344000988","174011321042388",28.77,29.30,0,318.00,414.49,122.9,116.7,0.570,194350.6,194350.6,9268,0,0,0,L,1122011218,1,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697784,343208.00
08/04/2015 10:15,2,4.158,ACTIVE,217.80,352.27,59.970,1438697703,"201051344001158","174011321042388",28.67,29.30,0,321.31,413.29,120.8,114.6,0.566,200125.3,200125.3,9269,0,0,0,L,1122011218,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697785,343209.00
08/04/2015 10:15,2,4.158,ACTIVE,216.90,351.67,59.986,1438697703,"201051344001025","174011321042388",28.96,31.30,0,318.00,414.19,121.8,115.7,0.552,204349.7,204349.7,9267,0,0,0,L,1122011218,1,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697786,343210.00
08/04/2015 10:15,2,4.111,ACTIVE,217.80,353.47,59.954,1438697703,"201051344000569","174011321042388",29.42,27.50,0,319.81,412.98,122.5,116.4,0.566,207631.5,207631.5,9288,0,0,0,L,1122011218,1,123.81,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697787,343211.00
08/04/2015 10:15,2,2.727,ACTIVE,216.45,415.99,59.965,1438697703,"274151322000094","174011321042388",39.16,35.40,0,337.54,468.29,107.5,101.8,0.407,385826.4,385826.4,10678,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697788,343212.00
08/04/2015 10:15,2,4.229,ACTIVE,217.80,351.97,59.959,1438697703,"201051344000458","174011321042388",28.77,29.00,0,320.11,412.98,123.2,117.0,0.597,203343.7,203343.7,9278,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697788,343213.00
08/04/2015 10:15,2,4.035,ACTIVE,216.90,345.36,59.949,1438697703,"274151322000087","174011321042388",27.79,42.50,0,327.92,395.55,113.5,107.7,0.420,457423.7,457423.7,10121,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697789,343214.00
08/04/2015 10:15,2,4.168,ACTIVE,216.67,359.18,59.949,1438697703,"274151322000052","174011321042388",28.77,35.40,0,330.63,398.86,121.4,115.2,0.477,489060.4,489060.4,10536,0,0,0,L,1151911521,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697790,343215.00
08/04/2015 10:15,2,4.381,ACTIVE,216.67,352.57,59.959,1438697703,"201051344001145","174011321042388",28.96,28.50,0,319.81,414.49,128.6,122.2,0.592,208437.6,208437.6,9287,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697791,343216.00
08/04/2015 10:15,2,4.395,ACTIVE,216.67,352.57,59.959,1438697703,"201051344000685","174011321042388",29.00,29.50,0,314.10,415.99,129.1,122.7,0.628,207220.3,207220.3,9289,0,0,0,L,1122011218,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697792,343217.00
08/04/2015 10:15,2,4.158,ACTIVE,216.45,358.88,59.986,1438697703,"274151322000088","174011321042388",28.47,34.00,0,329.43,397.96,120.0,113.9,0.446,469194.5,469194.5,10139,0,0,0,L,1151911521,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697793,343218.00
08/04/2015 10:15,2,4.410,ACTIVE,217.13,352.57,59.954,1438697703,"201051344000438","174011321042388",29.08,29.80,0,317.10,415.69,129.9,123.5,0.605,207251.4,207251.4,9261,0,0,0,L,1122011218,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697794,343219.00
08/04/2015 10:15,2,4.432,ACTIVE,216.90,351.37,59.975,1438697703,"201051344001135","174011321042388",28.61,29.80,0,321.01,412.68,128.4,122.0,0.579,198741.2,198741.2,9247,0,0,0,L,1122011218,1,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697795,343220.00
08/04/2015 10:15,2,4.318,ACTIVE,216.67,352.87,59.959,1438697703,"201051344000417","174011321042388",28.65,31.50,0,328.22,413.59,125.3,119.0,0.592,202501.4,202501.4,9263,0,0,0,L,1122011218,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697796,343221.00
08/04/2015 10:15,2,4.289,ACTIVE,216.45,351.67,59.970,1438697703,"201051344000594","174011321042388",28.78,31.50,0,330.03,415.09,124.9,118.7,0.583,203900.0,203900.0,9280,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697797,343222.00
08/04/2015 10:15,2,3.875,ACTIVE,215.77,354.07,59.965,1438697703,"274151322000083","174011321042388",28.73,35.80,0,333.33,397.66,112.6,106.8,0.446,484994.4,484994.4,10566,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697798,343223.00
08/04/2015 10:15,2,3.939,ACTIVE,216.90,352.57,60.007,1438697703,"201051344000585","174011321042388",28.90,31.30,0,333.63,411.78,115.4,109.5,0.535,203322.7,203322.7,9262,0,0,0,L,1122011218,1,123.36,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697799,343224.00
08/04/2015 10:15,2,3.754,ACTIVE,216.22,354.67,59.959,1438697703,"274151322000054","174011321042388",28.63,35.00,0,333.33,398.26,108.8,103.1,0.420,479884.8,479884.8,10129,0,0,0,L,1151911521,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697800,343225.00
08/04/2015 10:15,2,4.055,ACTIVE,216.90,349.56,59.970,1438697703,"201051344001203","174011321042388",28.77,31.30,0,333.63,413.89,118.1,112.1,0.552,204242.2,204242.2,9274,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697801,343226.00
08/04/2015 10:15,2,3.959,ACTIVE,215.77,350.17,59.944,1438697703,"201051344000646","174011321042388",28.75,30.80,0,332.73,415.69,115.2,109.2,0.544,200742.6,200742.6,9260,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697802,343227.00
08/04/2015 10:15,2,2.443,ACTIVE,216.90,428.61,59.949,1438697703,"274151322000068","174011321042388",39.34,36.00,0,337.24,463.48,97.7,92.3,0.362,385072.2,385072.2,10287,0,0,0,L,1151911521,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697803,343228.00
08/04/2015 10:15,2,3.896,ACTIVE,216.67,351.97,59.970,1438697703,"274151322000076","174011321042388",29.04,35.00,0,333.03,401.26,114.6,108.7,0.438,512377.8,512377.8,10544,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697804,343229.00
08/04/2015 10:15,2,3.922,ACTIVE,215.54,348.36,59.970,1438697703,"201051344000890","174011321042388",28.65,31.80,0,333.33,415.09,113.9,108.0,0.526,205339.3,205339.3,9272,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697805,343230.00
08/04/2015 10:15,2,3.934,ACTIVE,216.45,350.17,59.975,1438697703,"201051344000900","174011321042388",29.12,26.50,0,332.73,412.98,116.0,110.1,0.535,206097.6,206097.6,9298,0,0,0,L,1122011218,1,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697806,343231.00
08/04/2015 10:15,2,3.883,ACTIVE,216.45,351.97,59.965,1438697703,"201051344000633","174011321042388",28.51,30.00,0,332.43,412.08,112.1,106.3,0.535,195120.0,195120.0,9293,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697807,343232.00
08/04/2015 10:15,2,3.799,ACTIVE,216.90,350.77,59.975,1438697703,"201051344000983","174011321042388",29.04,28.50,0,333.63,413.29,111.7,105.9,0.530,203015.8,203015.8,9285,0,0,0,L,1122011218,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697807,343233.00
08/04/2015 10:15,2,3.699,ACTIVE,216.22,350.17,60.007,1438697703,"201051344000917","174011321042388",29.08,30.00,0,332.73,412.68,109.0,103.3,0.521,205859.5,205859.5,9291,0,0,0,L,1122011218,1,123.36,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697808,343234.00
08/04/2015 10:15,2,3.719,ACTIVE,216.45,348.96,59.970,1438697703,"201051344000648","174011321042388",28.39,28.00,0,333.63,412.98,106.8,101.2,0.495,201187.3,201187.3,9285,0,0,0,L,1122011218,1,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697809,343235.00
08/04/2015 10:15,2,3.701,ACTIVE,216.22,350.17,59.970,1438697703,"201051344001093","174011321042388",28.88,30.50,0,333.33,414.49,108.3,102.6,0.504,204071.7,204071.7,9279,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697810,343236.00
08/04/2015 10:15,2,3.639,ACTIVE,216.67,349.26,59.970,1438697703,"201051344000645","174011321042388",28.82,28.50,0,333.33,412.08,106.1,100.5,0.486,202070.0,202070.0,9288,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697811,343237.00
08/04/2015 10:15,2,3.475,ACTIVE,215.77,348.96,59.970,1438697703,"274151322000085","174011321042388",28.17,34.50,0,333.63,398.26,99.1,93.7,0.384,482392.4,482392.4,10544,0,0,0,L,1151911521,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697812,343238.00
08/04/2015 10:15,2,3.592,ACTIVE,216.45,349.56,59.975,1438697703,"201051344000651","174011321042388",28.61,29.80,0,333.63,413.59,104.1,98.6,0.477,201358.7,201358.7,9267,0,0,0,L,1122011218,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697813,343239.00
08/04/2015 10:15,2,3.584,ACTIVE,216.22,348.36,59.975,1438697703,"201051344000867","174011321042388",28.77,29.80,0,331.83,412.98,104.4,98.9,0.486,193988.7,193988.7,9289,0,0,0,L,1122011218,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697814,343240.00
08/04/2015 10:15,2,3.604,ACTIVE,215.32,347.46,59.970,1438697703,"201051344001230","174011321042388",28.59,30.80,0,332.43,415.99,104.3,98.8,0.495,204986.1,204986.1,9299,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697815,343241.00
08/04/2015 10:15,2,3.576,ACTIVE,216.67,351.37,59.959,1438697703,"201051344000576","174011321042388",28.78,27.00,0,333.63,413.89,104.2,98.7,0.491,201230.6,201230.6,9303,0,0,0,L,1122011218,1,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697816,343242.00
08/04/2015 10:15,2,3.586,ACTIVE,216.67,349.56,59.991,1438697703,"201051344000579","174011321042388",29.04,31.30,0,333.93,413.89,105.4,99.8,0.482,208081.2,208081.2,9263,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438697816,343243.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343244.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343245.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343246.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343247.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343248.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343249.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343250.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343251.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343252.00
08/04/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1438697703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698583,343253.00
08/04/2015 10:30,2,2.400,ACTIVE,213.51,359.48,59.991,1438698603,"201051344000955","174011321042388",28.71,29.50,0,319.21,413.29,69.8,65.4,0.601,206787.0,206787.0,9275,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698677,343254.00
08/04/2015 10:30,2,2.357,ACTIVE,214.19,351.97,59.970,1438698603,"274151322000095","174011321042388",29.02,33.80,0,330.93,397.35,69.2,64.9,0.477,506347.9,506347.9,10177,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698678,343255.00
08/04/2015 10:30,2,2.396,ACTIVE,213.74,360.69,59.991,1438698603,"201051344000868","174011321042388",29.06,25.30,0,319.51,414.49,70.6,66.2,0.552,193471.9,193471.9,9286,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698679,343256.00
08/04/2015 10:30,2,2.383,ACTIVE,214.41,365.19,60.002,1438698603,"201051344000853","174011321042388",29.36,25.80,0,319.81,416.59,70.9,66.5,0.579,199866.2,199866.2,9290,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698680,343257.00
08/04/2015 10:30,2,2.330,ACTIVE,214.19,363.09,59.986,1438698603,"201051344000582","174011321042388",29.18,27.80,0,318.61,412.38,68.9,64.6,0.570,199293.3,199293.3,9262,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698681,343258.00
08/04/2015 10:30,2,2.420,ACTIVE,214.41,363.39,59.986,1438698603,"201051344000469","174011321042388",29.00,24.80,0,316.50,415.69,71.1,66.7,0.623,195157.2,195157.2,9283,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698682,343259.00
08/04/2015 10:30,2,2.422,ACTIVE,214.41,361.29,59.981,1438698603,"201051344000988","174011321042388",28.92,27.30,0,318.00,415.69,70.9,66.5,0.579,194371.5,194371.5,9269,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698683,343260.00
08/04/2015 10:30,2,2.379,ACTIVE,214.41,363.99,59.996,1438698603,"201051344001158","174011321042388",29.20,28.00,0,318.91,415.39,70.4,66.0,0.588,200146.0,200146.0,9270,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698684,343261.00
08/04/2015 10:30,2,2.414,ACTIVE,214.19,362.79,59.986,1438698603,"201051344001025","174011321042388",29.12,30.50,0,318.00,412.08,71.2,66.8,0.570,204370.4,204370.4,9268,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698685,343262.00
08/04/2015 10:30,2,2.381,ACTIVE,214.19,361.29,59.986,1438698603,"201051344000569","174011321042388",29.62,25.80,0,318.00,415.69,71.4,67.0,0.575,207652.5,207652.5,9289,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698686,343263.00
08/04/2015 10:30,2,1.535,ACTIVE,214.87,416.89,59.981,1438698603,"274151322000094","174011321042388",38.23,34.30,0,386.53,452.36,59.8,55.8,0.415,385843.8,385843.8,10679,0,0,0,L,1151911521,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698687,343264.00
08/04/2015 10:30,2,2.406,ACTIVE,214.19,360.99,59.965,1438698603,"201051344000458","174011321042388",29.22,27.00,0,319.51,414.19,71.2,66.8,0.605,203364.5,203364.5,9279,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698687,343265.00
08/04/2015 10:30,2,2.254,ACTIVE,214.64,357.98,59.986,1438698603,"274151322000087","174011321042388",27.67,41.80,0,329.73,392.25,63.2,59.1,0.424,457441.9,457441.9,10122,0,0,0,L,1151911521,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698688,343266.00
08/04/2015 10:30,2,2.332,ACTIVE,213.74,358.58,59.949,1438698603,"274151322000052","174011321042388",28.35,33.50,0,326.42,394.05,66.9,62.7,0.455,489079.7,489079.7,10537,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698689,343267.00
08/04/2015 10:30,2,2.445,ACTIVE,213.74,362.19,59.991,1438698603,"201051344001145","174011321042388",28.73,27.50,0,318.00,411.18,71.2,66.8,0.579,208458.0,208458.0,9288,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698690,343268.00
08/04/2015 10:30,2,2.434,ACTIVE,213.74,361.29,59.986,1438698603,"201051344000685","174011321042388",28.67,28.30,0,316.50,412.08,70.7,66.3,0.583,207240.6,207240.6,9290,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698691,343269.00
08/04/2015 10:30,2,2.283,ACTIVE,213.06,354.07,59.975,1438698603,"274151322000088","174011321042388",28.15,32.80,0,329.43,393.75,65.1,60.9,0.460,469213.3,469213.3,10140,0,0,0,L,1151911521,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698692,343270.00
08/04/2015 10:30,2,2.424,ACTIVE,213.74,358.88,59.981,1438698603,"201051344000438","174011321042388",29.06,29.30,0,318.91,412.68,71.4,67.0,0.561,207271.8,207271.8,9262,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698693,343271.00
08/04/2015 10:30,2,2.432,ACTIVE,213.74,360.69,59.981,1438698603,"201051344001135","174011321042388",29.02,28.80,0,318.61,412.68,71.5,67.1,0.619,198761.5,198761.5,9248,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698694,343272.00
08/04/2015 10:30,2,2.451,ACTIVE,213.96,363.09,59.986,1438698603,"201051344000417","174011321042388",28.47,31.00,0,318.30,411.18,70.7,66.3,0.592,202521.5,202521.5,9264,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698695,343273.00
08/04/2015 10:30,2,2.480,ACTIVE,213.51,360.99,59.981,1438698603,"201051344000594","174011321042388",28.88,30.50,0,318.30,415.69,72.5,68.1,0.623,203920.8,203920.8,9281,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698696,343274.00
08/04/2015 10:30,2,2.287,ACTIVE,213.29,362.79,59.986,1438698603,"274151322000083","174011321042388",28.88,33.80,0,328.52,393.45,66.9,62.6,0.517,485013.3,485013.3,10567,0,0,0,L,1151911521,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698697,343275.00
08/04/2015 10:30,2,2.477,ACTIVE,214.41,363.09,60.012,1438698603,"201051344000585","174011321042388",29.18,30.30,0,320.71,411.48,73.3,68.8,0.597,203343.2,203343.2,9263,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698698,343276.00
08/04/2015 10:30,2,2.312,ACTIVE,213.96,360.08,59.981,1438698603,"274151322000054","174011321042388",28.63,33.30,0,327.62,395.25,67.0,62.7,0.451,479903.7,479903.7,10130,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698698,343277.00
08/04/2015 10:30,2,2.482,ACTIVE,213.96,361.29,59.986,1438698603,"201051344001203","174011321042388",29.14,30.00,0,321.31,413.89,73.3,68.8,0.605,204262.9,204262.9,9275,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698699,343278.00
08/04/2015 10:30,2,2.426,ACTIVE,213.51,358.58,59.986,1438698603,"201051344000646","174011321042388",29.22,30.00,0,316.80,413.29,71.7,67.3,0.597,200762.7,200762.7,9261,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698700,343279.00
08/04/2015 10:30,2,1.594,ACTIVE,214.64,412.68,59.981,1438698603,"274151322000068","174011321042388",38.33,34.80,0,387.74,459.57,61.8,57.7,0.433,385089.5,385089.5,10288,0,0,0,L,1151911521,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698701,343280.00
08/04/2015 10:30,2,2.469,ACTIVE,214.41,364.89,59.981,1438698603,"274151322000076","174011321042388",29.28,33.50,0,331.83,397.05,73.2,68.7,0.517,512398.3,512398.3,10545,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698702,343281.00
08/04/2015 10:30,2,2.520,ACTIVE,213.74,357.68,59.981,1438698603,"201051344000890","174011321042388",28.84,30.80,0,317.70,413.29,73.6,69.1,0.605,205359.8,205359.8,9273,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698703,343282.00
08/04/2015 10:30,2,2.428,ACTIVE,214.41,361.29,59.981,1438698603,"201051344000900","174011321042388",29.92,24.30,0,320.11,415.39,73.6,69.1,0.601,206118.5,206118.5,9299,0,0,0,L,1122011218,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698704,343283.00
08/04/2015 10:30,2,2.498,ACTIVE,214.41,363.09,60.012,1438698603,"201051344000633","174011321042388",28.90,28.80,0,316.80,413.89,73.2,68.7,0.641,195140.4,195140.4,9294,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698705,343284.00
08/04/2015 10:30,2,2.516,ACTIVE,214.64,364.59,59.986,1438698603,"201051344000983","174011321042388",29.14,26.30,0,320.41,414.49,74.4,69.9,0.658,203036.6,203036.6,9286,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698706,343285.00
08/04/2015 10:30,2,2.490,ACTIVE,214.41,364.89,59.981,1438698603,"201051344000917","174011321042388",29.12,28.30,0,320.11,412.08,73.4,68.9,0.614,205879.8,205879.8,9292,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698707,343286.00
08/04/2015 10:30,2,2.467,ACTIVE,214.87,365.49,59.981,1438698603,"201051344000648","174011321042388",29.28,25.80,0,317.70,414.49,73.2,68.7,0.588,201207.6,201207.6,9286,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698708,343287.00
08/04/2015 10:30,2,2.502,ACTIVE,214.41,364.89,59.975,1438698603,"201051344001093","174011321042388",29.40,29.50,0,321.31,414.49,74.5,70.0,0.583,204092.3,204092.3,9280,0,0,0,L,1122011218,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698709,343288.00
08/04/2015 10:30,2,2.521,ACTIVE,214.87,363.39,59.975,1438698603,"201051344000645","174011321042388",29.02,26.30,0,318.91,413.59,74.2,69.7,0.619,202090.6,202090.6,9289,0,0,0,L,1122011218,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698710,343289.00
08/04/2015 10:30,2,2.367,ACTIVE,214.64,366.70,59.975,1438698603,"274151322000085","174011321042388",28.77,32.80,0,329.13,394.95,69.0,64.7,0.455,482411.3,482411.3,10545,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698711,343290.00
08/04/2015 10:30,2,2.525,ACTIVE,214.64,363.69,59.970,1438698603,"201051344000651","174011321042388",28.78,28.50,0,318.91,411.48,73.7,69.2,0.597,201378.8,201378.8,9268,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698712,343291.00
08/04/2015 10:30,2,2.514,ACTIVE,214.41,363.39,60.007,1438698603,"201051344000867","174011321042388",29.36,27.50,0,319.81,413.59,74.7,70.2,0.605,194009.2,194009.2,9290,0,0,0,L,1122011218,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698713,343292.00
08/04/2015 10:30,2,2.527,ACTIVE,213.96,362.19,59.996,1438698603,"201051344001230","174011321042388",29.12,30.00,0,317.40,412.68,74.5,70.0,0.605,205006.4,205006.4,9300,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698713,343293.00
08/04/2015 10:30,2,2.504,ACTIVE,215.09,367.30,59.975,1438698603,"201051344000576","174011321042388",29.42,24.80,0,318.91,415.09,74.6,70.1,0.614,201251.1,201251.1,9304,0,0,0,L,1122011218,1,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698714,343294.00
08/04/2015 10:30,2,2.564,ACTIVE,214.64,365.19,59.975,1438698603,"201051344000579","174011321042388",29.10,29.80,0,319.21,414.79,75.6,71.1,0.610,208101.7,208101.7,9264,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438698715,343295.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343296.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343297.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343298.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343299.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343300.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343301.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343302.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343303.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343304.00
08/04/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1438698603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699483,343305.00
08/04/2015 10:45,2,3.705,ACTIVE,214.41,347.46,59.959,1438699503,"201051344000955","174011321042388",28.96,31.50,0,332.13,424.11,108.7,103.0,0.521,206813.6,206813.6,9276,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699578,343306.00
