ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 10:45,2,3.732,ACTIVE,214.41,353.17,59.949,1438699503,"274151322000095","174011321042388",28.75,38.60,0,331.83,408.48,108.6,102.9,0.407,506374.4,506374.4,10178,0,0,0,L,1151911521,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699579,343307.00
08/04/2015 10:45,2,3.721,ACTIVE,214.87,348.96,59.949,1438699503,"201051344000868","174011321042388",28.96,26.80,0,333.03,423.81,109.2,103.4,0.499,193498.6,193498.6,9287,0,0,0,L,1122011218,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699580,343308.00
08/04/2015 10:45,2,3.701,ACTIVE,216.22,349.56,59.965,1438699503,"201051344000853","174011321042388",29.18,27.30,0,333.63,428.01,109.4,103.7,0.513,199893.1,199893.1,9291,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699581,343309.00
08/04/2015 10:45,2,3.660,ACTIVE,215.54,349.56,59.965,1438699503,"201051344000582","174011321042388",28.92,29.30,0,332.13,423.50,107.3,101.6,0.508,199319.6,199319.6,9263,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699582,343310.00
08/04/2015 10:45,2,3.697,ACTIVE,215.77,349.56,59.933,1438699503,"201051344000469","174011321042388",29.16,25.80,0,332.43,427.41,109.2,103.5,0.526,195184.1,195184.1,9284,0,0,0,L,1122011218,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699583,343311.00
08/04/2015 10:45,2,3.695,ACTIVE,215.32,349.56,59.959,1438699503,"201051344000988","174011321042388",28.96,28.00,0,332.43,427.71,108.5,102.8,0.508,194398.3,194398.3,9270,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699584,343312.00
08/04/2015 10:45,2,3.678,ACTIVE,215.54,348.66,59.949,1438699503,"201051344001158","174011321042388",28.71,29.00,0,333.33,427.41,106.9,101.3,0.508,200172.5,200172.5,9271,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699585,343313.00
08/04/2015 10:45,2,3.678,ACTIVE,215.09,348.06,59.965,1438699503,"201051344001025","174011321042388",29.08,31.80,0,332.73,423.20,108.4,102.7,0.491,204397.3,204397.3,9269,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699586,343314.00
08/04/2015 10:45,2,3.648,ACTIVE,215.54,349.56,59.954,1438699503,"201051344000569","174011321042388",29.16,27.80,0,333.03,423.50,107.8,102.2,0.504,207679.3,207679.3,9290,0,0,0,L,1122011218,1,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699587,343315.00
08/04/2015 10:45,2,2.346,ACTIVE,214.41,420.50,59.933,1438699503,"274151322000094","174011321042388",38.78,38.60,0,395.85,467.09,92.5,87.4,0.358,385866.6,385866.6,10680,0,0,0,L,1151911521,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699587,343316.00
08/04/2015 10:45,2,3.658,ACTIVE,215.54,348.66,59.965,1438699503,"201051344000458","174011321042388",29.08,28.50,0,332.73,422.30,107.8,102.1,0.521,203391.2,203391.2,9280,0,0,0,L,1122011218,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699588,343317.00
08/04/2015 10:45,2,3.486,ACTIVE,214.41,344.76,59.944,1438699503,"274151322000087","174011321042388",27.47,47.30,0,332.73,403.67,97.0,91.7,0.362,457465.8,457465.8,10123,0,0,0,L,1151911521,1,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699589,343318.00
08/04/2015 10:45,2,3.576,ACTIVE,214.87,349.86,59.949,1438699503,"274151322000052","174011321042388",28.13,38.40,0,332.13,406.07,101.8,96.4,0.389,489104.8,489104.8,10538,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699590,343319.00
08/04/2015 10:45,2,3.619,ACTIVE,214.64,348.36,59.933,1438699503,"201051344001145","174011321042388",29.24,29.50,0,333.33,423.50,107.2,101.6,0.495,208484.6,208484.6,9289,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699591,343320.00
08/04/2015 10:45,2,3.650,ACTIVE,214.64,348.66,59.954,1438699503,"201051344000685","174011321042388",28.96,30.30,0,332.43,424.41,107.1,101.4,0.526,207267.1,207267.1,9291,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699592,343321.00
08/04/2015 10:45,2,3.527,ACTIVE,214.19,344.15,59.949,1438699503,"274151322000088","174011321042388",28.07,36.50,0,331.53,405.47,100.2,94.8,0.380,469237.9,469237.9,10141,0,0,0,L,1151911521,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699593,343322.00
08/04/2015 10:45,2,3.623,ACTIVE,215.09,348.66,59.975,1438699503,"201051344000438","174011321042388",29.20,31.30,0,332.73,424.41,107.2,101.5,0.504,207298.5,207298.5,9263,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699594,343323.00
08/04/2015 10:45,2,3.707,ACTIVE,214.87,347.16,59.949,1438699503,"201051344001135","174011321042388",28.59,30.30,0,333.03,423.81,107.3,101.7,0.491,198788.1,198788.1,9249,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699595,343324.00
08/04/2015 10:45,2,3.672,ACTIVE,214.87,347.76,59.970,1438699503,"201051344000417","174011321042388",28.59,33.00,0,333.33,423.81,106.3,100.7,0.508,202547.7,202547.7,9265,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699596,343325.00
08/04/2015 10:45,2,3.721,ACTIVE,214.64,348.66,59.944,1438699503,"201051344000594","174011321042388",28.78,32.60,0,332.13,424.41,108.4,102.7,0.508,203947.7,203947.7,9282,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699597,343326.00
08/04/2015 10:45,2,3.529,ACTIVE,214.64,350.77,59.944,1438699503,"274151322000083","174011321042388",28.39,38.60,0,331.83,405.47,101.5,96.0,0.402,485038.1,485038.1,10568,0,0,0,L,1151911521,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699598,343327.00
08/04/2015 10:45,2,3.703,ACTIVE,215.54,349.26,59.949,1438699503,"201051344000585","174011321042388",29.06,31.80,0,333.03,421.10,108.9,103.2,0.508,203370.0,203370.0,9264,0,0,0,L,1122011218,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699599,343328.00
08/04/2015 10:45,2,3.598,ACTIVE,214.64,345.66,59.970,1438699503,"274151322000054","174011321042388",28.27,37.30,0,333.03,406.37,103.0,97.5,0.393,479928.8,479928.8,10131,0,0,0,L,1151911521,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699599,343329.00
08/04/2015 10:45,2,3.762,ACTIVE,215.32,348.36,59.949,1438699503,"201051344001203","174011321042388",29.16,32.00,0,333.03,423.20,111.2,105.4,0.526,204290.0,204290.0,9276,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699601,343330.00
08/04/2015 10:45,2,3.764,ACTIVE,214.41,348.06,59.944,1438699503,"201051344000646","174011321042388",28.73,32.00,0,329.43,424.71,109.5,103.8,0.526,200789.2,200789.2,9262,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699602,343331.00
08/04/2015 10:45,2,2.406,ACTIVE,215.32,417.49,59.944,1438699503,"274151322000068","174011321042388",39.50,39.30,0,397.96,469.79,96.1,90.8,0.358,385112.5,385112.5,10289,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699603,343332.00
08/04/2015 10:45,2,3.906,ACTIVE,215.32,348.66,59.954,1438699503,"274151322000076","174011321042388",29.06,38.20,0,333.93,406.67,114.9,109.0,0.442,512425.4,512425.4,10546,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699604,343333.00
08/04/2015 10:45,2,3.979,ACTIVE,214.64,348.06,59.949,1438699503,"201051344000890","174011321042388",28.77,32.60,0,330.93,423.50,116.0,110.1,0.530,205386.7,205386.7,9274,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699604,343334.00
08/04/2015 10:45,2,3.971,ACTIVE,215.77,349.86,59.954,1438699503,"201051344000900","174011321042388",29.52,26.30,0,332.73,422.30,118.8,112.7,0.548,206145.6,206145.6,9300,0,0,0,L,1122011218,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699605,343335.00
08/04/2015 10:45,2,4.088,ACTIVE,215.54,351.07,59.933,1438699503,"201051344000633","174011321042388",28.55,30.30,0,332.73,422.30,118.2,112.1,0.557,195167.3,195167.3,9295,0,0,0,L,1122011218,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699606,343336.00
08/04/2015 10:45,2,4.047,ACTIVE,216.22,351.37,59.912,1438699503,"201051344000983","174011321042388",29.46,27.50,0,332.73,422.30,120.8,114.7,0.579,203063.7,203063.7,9287,0,0,0,L,1122011218,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699607,343337.00
08/04/2015 10:45,2,4.078,ACTIVE,215.77,351.37,59.933,1438699503,"201051344000917","174011321042388",29.10,30.00,0,331.83,422.90,120.2,114.1,0.575,205906.7,205906.7,9293,0,0,0,L,1122011218,1,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699608,343338.00
08/04/2015 10:45,2,4.027,ACTIVE,215.77,350.47,59.949,1438699503,"201051344000648","174011321042388",28.90,27.30,0,333.63,423.50,117.9,111.9,0.552,201234.2,201234.2,9287,0,0,0,L,1122011218,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699609,343339.00
08/04/2015 10:45,2,4.129,ACTIVE,215.54,351.37,59.949,1438699503,"201051344001093","174011321042388",29.24,30.50,0,331.53,422.60,122.3,116.1,0.561,204119.6,204119.6,9281,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699610,343340.00
08/04/2015 10:45,2,3.982,ACTIVE,216.00,350.47,59.954,1438699503,"201051344000645","174011321042388",29.16,27.50,0,333.63,421.70,117.6,111.5,0.530,202117.6,202117.6,9290,0,0,0,L,1122011218,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699611,343341.00
08/04/2015 10:45,2,3.947,ACTIVE,215.09,357.68,59.949,1438699503,"274151322000085","174011321042388",28.65,36.80,0,331.83,406.67,114.5,108.6,0.438,482436.7,482436.7,10546,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699612,343342.00
08/04/2015 10:45,2,4.051,ACTIVE,216.00,350.47,59.949,1438699503,"201051344000651","174011321042388",28.73,30.00,0,332.13,422.00,117.8,111.8,0.539,201405.7,201405.7,9269,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699613,343343.00
08/04/2015 10:45,2,3.979,ACTIVE,215.77,349.56,59.938,1438699503,"201051344000867","174011321042388",29.06,29.30,0,330.93,422.00,117.0,111.0,0.535,194036.2,194036.2,9291,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699614,343344.00
08/04/2015 10:45,2,4.072,ACTIVE,214.87,349.56,59.954,1438699503,"201051344001230","174011321042388",28.92,31.80,0,329.13,424.11,119.3,113.3,0.575,205033.4,205033.4,9301,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699615,343345.00
08/04/2015 10:45,2,3.973,ACTIVE,216.22,351.97,59.954,1438699503,"201051344000576","174011321042388",29.26,26.00,0,333.33,428.61,117.7,111.7,0.530,201278.1,201278.1,9305,0,0,0,L,1122011218,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699616,343346.00
08/04/2015 10:45,2,4.027,ACTIVE,216.22,351.97,59.938,1438699503,"201051344000579","174011321042388",29.02,31.30,0,333.93,426.21,118.3,112.3,0.570,208128.8,208128.8,9265,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438699617,343347.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343348.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343349.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343350.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343351.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343352.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343353.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343354.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343355.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343356.00
08/04/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1438699503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700383,343357.00
08/04/2015 11:00,2,4.773,ACTIVE,214.87,351.37,59.959,1438700403,"201051344000955","174011321042388",28.84,32.00,0,317.70,419.90,139.3,132.6,0.663,206842.7,206842.7,9277,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700478,343358.00
08/04/2015 11:00,2,4.576,ACTIVE,214.41,362.19,60.002,1438700403,"274151322000095","174011321042388",29.00,38.60,0,329.13,403.97,134.3,127.7,0.504,506403.3,506403.3,10179,0,0,0,L,1151911521,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700479,343359.00
08/04/2015 11:00,2,4.117,ACTIVE,214.64,348.36,59.981,1438700403,"201051344000868","174011321042388",29.22,27.00,0,319.21,420.50,121.8,115.7,0.557,193528.0,193528.0,9288,0,0,0,L,1122011218,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700480,343360.00
08/04/2015 11:00,2,3.811,ACTIVE,216.22,350.47,59.965,1438700403,"201051344000853","174011321042388",29.60,27.00,0,319.21,421.40,114.2,108.3,0.539,199922.5,199922.5,9292,0,0,0,L,1122011218,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700481,343361.00
08/04/2015 11:00,2,3.906,ACTIVE,215.32,349.26,59.959,1438700403,"201051344000582","174011321042388",28.69,30.00,0,316.50,419.90,113.5,107.6,0.526,199348.3,199348.3,9264,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700482,343362.00
08/04/2015 11:00,2,3.750,ACTIVE,215.32,349.26,59.991,1438700403,"201051344000469","174011321042388",28.92,26.00,0,318.30,421.40,109.8,104.1,0.535,195213.7,195213.7,9285,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700483,343363.00
08/04/2015 11:00,2,3.736,ACTIVE,215.54,350.17,59.975,1438700403,"201051344000988","174011321042388",28.47,28.50,0,316.20,421.40,107.8,102.1,0.499,194427.7,194427.7,9271,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700484,343364.00
08/04/2015 11:00,2,3.613,ACTIVE,215.77,348.66,59.959,1438700403,"201051344001158","174011321042388",28.82,30.00,0,318.61,419.30,105.5,99.9,0.491,200201.5,200201.5,9272,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700485,343365.00
08/04/2015 11:00,2,3.660,ACTIVE,215.09,348.06,59.975,1438700403,"201051344001025","174011321042388",28.80,32.40,0,318.30,419.60,106.8,101.2,0.486,204426.6,204426.6,9270,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700486,343366.00
08/04/2015 11:00,2,3.613,ACTIVE,215.32,348.06,59.975,1438700403,"201051344000569","174011321042388",29.32,27.80,0,320.11,420.50,107.3,101.7,0.499,207708.6,207708.6,9291,0,0,0,L,1122011218,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700486,343367.00
08/04/2015 11:00,2,2.260,ACTIVE,214.41,420.80,59.970,1438700403,"274151322000094","174011321042388",39.72,38.00,0,391.04,463.78,90.4,85.3,0.336,385891.6,385891.6,10681,0,0,0,L,1151911521,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700487,343368.00
08/04/2015 11:00,2,3.625,ACTIVE,215.54,348.06,59.981,1438700403,"201051344000458","174011321042388",28.94,28.80,0,317.10,419.60,106.2,100.6,0.513,203420.3,203420.3,9281,0,0,0,L,1122011218,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700488,343369.00
08/04/2015 11:00,2,3.346,ACTIVE,214.41,354.07,59.959,1438700403,"274151322000087","174011321042388",27.69,48.30,0,327.02,397.66,93.9,88.7,0.349,457491.7,457491.7,10124,0,0,0,L,1151911521,1,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700489,343370.00
08/04/2015 11:00,2,3.441,ACTIVE,213.96,348.36,59.965,1438700403,"274151322000052","174011321042388",28.57,39.30,0,329.13,400.96,99.5,94.1,0.380,489132.2,489132.2,10539,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700490,343371.00
08/04/2015 11:00,2,3.580,ACTIVE,213.74,346.56,59.996,1438700403,"201051344001145","174011321042388",28.78,30.00,0,318.91,420.20,104.4,98.8,0.482,208513.6,208513.6,9290,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700491,343372.00
08/04/2015 11:00,2,3.549,ACTIVE,213.51,345.96,59.981,1438700403,"201051344000685","174011321042388",28.77,30.50,0,317.40,419.60,103.4,97.9,0.508,207296.1,207296.1,9292,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700492,343373.00
08/04/2015 11:00,2,3.326,ACTIVE,213.29,352.27,59.959,1438700403,"274151322000088","174011321042388",28.37,37.30,0,328.52,400.06,95.5,90.3,0.358,469264.7,469264.7,10142,0,0,0,L,1151911521,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700493,343374.00
08/04/2015 11:00,2,3.549,ACTIVE,213.74,345.96,59.959,1438700403,"201051344000438","174011321042388",28.67,32.00,0,315.30,419.90,103.0,97.5,0.491,207327.5,207327.5,9264,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700494,343375.00
08/04/2015 11:00,2,3.539,ACTIVE,213.74,345.36,59.981,1438700403,"201051344001135","174011321042388",28.88,31.30,0,317.40,419.30,103.5,98.0,0.482,198817.0,198817.0,9250,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700495,343376.00
08/04/2015 11:00,2,3.547,ACTIVE,213.74,346.56,59.970,1438700403,"201051344000417","174011321042388",28.55,34.00,0,318.00,418.70,102.6,97.1,0.491,202576.3,202576.3,9266,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700496,343377.00
08/04/2015 11:00,2,3.703,ACTIVE,213.74,345.36,59.949,1438700403,"201051344000594","174011321042388",28.77,33.50,0,316.50,421.70,108.0,102.3,0.504,203976.9,203976.9,9283,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700497,343378.00
08/04/2015 11:00,2,3.381,ACTIVE,213.74,352.87,59.981,1438700403,"274151322000083","174011321042388",28.63,39.30,0,327.62,399.76,98.0,92.6,0.389,485065.0,485065.0,10569,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700498,343379.00
08/04/2015 11:00,2,3.754,ACTIVE,214.41,347.76,59.986,1438700403,"201051344000585","174011321042388",28.75,32.40,0,316.50,418.09,109.3,103.6,0.513,203399.2,203399.2,9265,0,0,0,L,1122011218,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700499,343380.00
08/04/2015 11:00,2,3.553,ACTIVE,214.19,344.45,59.970,1438700403,"274151322000054","174011321042388",28.33,37.80,0,328.22,402.16,102.0,96.5,0.393,479955.9,479955.9,10132,0,0,0,L,1151911521,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700500,343381.00
08/04/2015 11:00,2,3.943,ACTIVE,214.87,347.46,59.970,1438700403,"201051344001203","174011321042388",28.59,32.60,0,315.60,421.40,114.2,108.3,0.544,204319.6,204319.6,9277,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700501,343382.00
08/04/2015 11:00,2,3.965,ACTIVE,213.96,348.36,59.954,1438700403,"201051344000646","174011321042388",28.53,32.60,0,313.50,420.50,114.6,108.7,0.548,200818.0,200818.0,9263,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700502,343383.00
08/04/2015 11:00,2,2.523,ACTIVE,215.09,426.51,59.965,1438700403,"274151322000068","174011321042388",39.14,39.30,0,387.74,464.38,99.6,94.2,0.371,385137.3,385137.3,10290,0,0,0,L,1151911521,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700503,343384.00
08/04/2015 11:00,2,4.078,ACTIVE,215.09,358.88,59.959,1438700403,"274151322000076","174011321042388",29.00,39.30,0,329.43,404.57,119.7,113.6,0.460,512454.8,512454.8,10547,0,0,0,L,1151911521,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700504,343385.00
08/04/2015 11:00,2,4.199,ACTIVE,214.19,348.36,59.986,1438700403,"201051344000890","174011321042388",28.61,33.50,0,316.50,420.50,121.6,115.4,0.566,205415.9,205415.9,9275,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700504,343386.00
08/04/2015 11:00,2,4.191,ACTIVE,215.32,350.47,59.975,1438700403,"201051344000900","174011321042388",29.54,26.00,0,320.71,420.80,125.5,119.2,0.588,206175.1,206175.1,9301,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700505,343387.00
08/04/2015 11:00,2,4.217,ACTIVE,214.64,350.77,59.981,1438700403,"201051344000633","174011321042388",28.90,30.50,0,317.40,419.30,123.5,117.2,0.592,195196.3,195196.3,9296,0,0,0,L,1122011218,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700506,343388.00
08/04/2015 11:00,2,4.299,ACTIVE,215.32,349.86,59.986,1438700403,"201051344000983","174011321042388",29.66,27.50,0,320.11,420.50,129.1,122.7,0.619,203093.1,203093.1,9288,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700507,343389.00
08/04/2015 11:00,2,4.330,ACTIVE,214.87,351.07,59.965,1438700403,"201051344000917","174011321042388",29.08,30.80,0,318.61,419.60,127.5,121.2,0.614,205935.9,205935.9,9294,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700508,343390.00
08/04/2015 11:00,2,4.395,ACTIVE,215.32,350.47,59.965,1438700403,"201051344000648","174011321042388",29.06,27.30,0,318.00,419.90,129.3,122.9,0.610,201263.1,201263.1,9288,0,0,0,L,1122011218,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700509,343391.00
08/04/2015 11:00,2,4.488,ACTIVE,214.87,351.97,59.965,1438700403,"201051344001093","174011321042388",29.26,31.30,0,317.70,420.50,132.9,126.4,0.614,204149.2,204149.2,9282,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700510,343392.00
08/04/2015 11:00,2,4.502,ACTIVE,215.54,351.67,59.965,1438700403,"201051344000645","174011321042388",29.14,28.00,0,316.80,419.30,132.9,126.3,0.610,202146.8,202146.8,9291,0,0,0,L,1122011218,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700511,343393.00
08/04/2015 11:00,2,4.297,ACTIVE,214.41,357.08,59.986,1438700403,"274151322000085","174011321042388",28.53,37.30,0,329.43,401.56,124.1,117.8,0.473,482464.2,482464.2,10547,0,0,0,L,1151911521,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700512,343394.00
08/04/2015 11:00,2,4.572,ACTIVE,215.32,352.57,59.970,1438700403,"201051344000651","174011321042388",29.08,30.30,0,319.51,418.70,134.8,128.1,0.623,201434.8,201434.8,9270,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700513,343395.00
08/04/2015 11:00,2,4.787,ACTIVE,215.32,351.07,59.991,1438700403,"201051344000867","174011321042388",29.54,29.30,0,318.61,420.20,143.2,136.3,0.663,194065.5,194065.5,9292,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700514,343396.00
08/04/2015 11:00,2,4.527,ACTIVE,214.19,348.66,59.959,1438700403,"201051344001230","174011321042388",29.12,32.60,0,316.50,419.30,133.5,127.0,0.641,205062.7,205062.7,9302,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700515,343397.00
08/04/2015 11:00,2,4.688,ACTIVE,216.00,353.77,59.965,1438700403,"201051344000576","174011321042388",29.60,26.80,0,317.40,420.50,140.4,133.6,0.650,201307.3,201307.3,9306,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700515,343398.00
08/04/2015 11:00,2,4.553,ACTIVE,215.32,351.97,59.938,1438700403,"201051344000579","174011321042388",29.08,32.00,0,320.11,419.90,134.1,127.5,0.636,208158.1,208158.1,9266,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438700516,343399.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343400.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343401.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343402.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343403.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343404.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343405.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343406.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343407.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343408.00
08/04/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1438700403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701283,343409.00
08/04/2015 11:15,2,3.219,ACTIVE,213.51,344.76,60.007,1438701303,"201051344000955","174011321042388",28.09,33.50,0,328.52,424.71,91.6,86.5,0.442,206877.2,206877.2,9278,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701377,343410.00
08/04/2015 11:15,2,3.145,ACTIVE,214.19,343.85,59.981,1438701303,"274151322000095","174011321042388",28.84,40.60,0,329.73,407.57,92.0,86.9,0.349,506437.9,506437.9,10180,0,0,0,L,1151911521,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701378,343411.00
08/04/2015 11:15,2,3.176,ACTIVE,214.19,345.96,59.975,1438701303,"201051344000868","174011321042388",28.84,28.50,0,328.22,423.81,92.8,87.7,0.429,193562.8,193562.8,9289,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701379,343412.00
08/04/2015 11:15,2,3.158,ACTIVE,215.32,348.06,59.996,1438701303,"201051344000853","174011321042388",29.20,28.50,0,332.73,428.61,93.4,88.3,0.442,199957.5,199957.5,9293,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701380,343413.00
08/04/2015 11:15,2,3.125,ACTIVE,214.64,345.36,59.986,1438701303,"201051344000582","174011321042388",28.55,31.50,0,329.73,424.71,90.4,85.3,0.424,199382.4,199382.4,9265,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701381,343414.00
08/04/2015 11:15,2,3.152,ACTIVE,214.87,347.16,59.991,1438701303,"201051344000469","174011321042388",29.12,27.30,0,329.73,427.41,93.0,87.8,0.451,195248.5,195248.5,9286,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701382,343415.00
08/04/2015 11:15,2,3.203,ACTIVE,214.64,347.16,59.970,1438701303,"201051344000988","174011321042388",28.41,30.30,0,328.82,428.01,92.2,87.0,0.438,194462.3,194462.3,9272,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701383,343416.00
08/04/2015 11:15,2,3.135,ACTIVE,214.87,346.26,59.986,1438701303,"201051344001158","174011321042388",28.67,31.50,0,329.43,428.31,91.0,85.9,0.429,200235.8,200235.8,9273,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701384,343417.00
08/04/2015 11:15,2,3.186,ACTIVE,214.19,345.66,59.981,1438701303,"201051344001025","174011321042388",28.57,34.50,0,329.13,424.11,92.2,87.0,0.424,204461.3,204461.3,9271,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701385,343418.00
08/04/2015 11:15,2,3.170,ACTIVE,215.09,347.16,59.996,1438701303,"201051344000569","174011321042388",29.06,29.00,0,330.63,427.41,93.4,88.2,0.438,207743.5,207743.5,9292,0,0,0,L,1122011218,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701386,343419.00
08/04/2015 11:15,2,1.934,ACTIVE,214.41,438.23,59.965,1438701303,"274151322000094","174011321042388",39.40,40.20,0,387.44,470.09,77.2,72.6,0.552,385921.5,385921.5,10682,0,0,0,L,1151911521,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701387,343420.00
08/04/2015 11:15,2,3.189,ACTIVE,214.87,345.36,60.002,1438701303,"201051344000458","174011321042388",28.57,30.30,0,330.03,428.31,92.3,87.2,0.446,203455.0,203455.0,9282,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701387,343421.00
08/04/2015 11:15,2,2.969,ACTIVE,214.41,349.26,59.975,1438701303,"274151322000087","174011321042388",27.08,52.00,0,330.33,408.18,81.3,76.6,0.305,457522.5,457522.5,10125,0,0,0,L,1151911521,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701388,343422.00
08/04/2015 11:15,2,3.037,ACTIVE,213.96,342.95,59.996,1438701303,"274151322000052","174011321042388",28.21,40.80,0,328.82,407.87,86.7,81.7,0.331,489165.0,489165.0,10540,0,0,0,L,1151911521,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701389,343423.00
08/04/2015 11:15,2,3.148,ACTIVE,214.19,347.16,59.970,1438701303,"201051344001145","174011321042388",28.75,31.50,0,329.73,425.01,91.7,86.6,0.424,208548.0,208548.0,9291,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701390,343424.00
08/04/2015 11:15,2,3.146,ACTIVE,213.96,345.36,60.023,1438701303,"201051344000685","174011321042388",28.55,32.20,0,327.32,423.20,91.0,85.9,0.451,207330.5,207330.5,9293,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701391,343425.00
08/04/2015 11:15,2,2.990,ACTIVE,213.96,345.96,59.996,1438701303,"274151322000088","174011321042388",27.87,38.40,0,330.03,407.57,84.4,79.5,0.318,469296.8,469296.8,10143,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701392,343426.00
08/04/2015 11:15,2,3.172,ACTIVE,214.19,345.96,59.991,1438701303,"201051344000438","174011321042388",28.41,33.00,0,328.82,424.71,91.2,86.1,0.438,207361.9,207361.9,9265,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701393,343427.00
08/04/2015 11:15,2,3.178,ACTIVE,214.19,344.76,59.949,1438701303,"201051344001135","174011321042388",28.23,32.60,0,328.82,423.50,90.8,85.7,0.424,198851.2,198851.2,9251,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701394,343428.00
08/04/2015 11:15,2,3.141,ACTIVE,214.19,345.36,59.975,1438701303,"201051344000417","174011321042388",28.23,35.40,0,330.03,424.11,89.8,84.7,0.429,202610.1,202610.1,9267,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701395,343429.00
08/04/2015 11:15,2,3.131,ACTIVE,213.96,345.06,59.996,1438701303,"201051344000594","174011321042388",29.02,35.20,0,327.02,424.11,92.1,87.0,0.433,204011.6,204011.6,9284,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701396,343430.00
08/04/2015 11:15,2,3.000,ACTIVE,213.74,351.37,59.991,1438701303,"274151322000083","174011321042388",28.25,40.80,0,329.43,407.57,85.9,81.0,0.345,485097.3,485097.3,10570,0,0,0,L,1151911521,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701397,343431.00
08/04/2015 11:15,2,3.188,ACTIVE,214.64,346.56,59.986,1438701303,"201051344000585","174011321042388",28.63,33.50,0,330.03,422.30,92.5,87.3,0.429,203433.7,203433.7,9266,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701398,343432.00
08/04/2015 11:15,2,2.988,ACTIVE,214.19,341.75,59.991,1438701303,"274151322000054","174011321042388",28.33,39.00,0,329.73,408.78,85.7,80.8,0.331,479988.3,479988.3,10133,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701399,343433.00
08/04/2015 11:15,2,3.197,ACTIVE,214.41,345.06,60.002,1438701303,"201051344001203","174011321042388",28.57,34.30,0,328.82,423.81,92.4,87.3,0.438,204354.4,204354.4,9278,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701399,343434.00
08/04/2015 11:15,2,3.121,ACTIVE,213.74,344.76,59.986,1438701303,"201051344000646","174011321042388",28.59,34.00,0,327.32,425.31,90.4,85.3,0.433,200852.1,200852.1,9264,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701400,343435.00
08/04/2015 11:15,2,1.961,ACTIVE,214.87,421.70,59.991,1438701303,"274151322000068","174011321042388",39.12,40.60,0,390.74,473.40,77.2,72.6,0.526,385167.2,385167.2,10291,0,0,0,L,1151911521,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701401,343436.00
08/04/2015 11:15,2,3.172,ACTIVE,214.87,348.66,59.986,1438701303,"274151322000076","174011321042388",28.90,40.20,0,331.53,406.67,92.8,87.6,0.371,512489.7,512489.7,10548,0,0,0,L,1151911521,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701403,343437.00
08/04/2015 11:15,2,3.184,ACTIVE,213.96,344.76,59.965,1438701303,"201051344000890","174011321042388",28.47,35.00,0,327.92,424.11,91.8,86.7,0.429,205450.4,205450.4,9276,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701404,343438.00
08/04/2015 11:15,2,3.172,ACTIVE,214.64,346.56,60.007,1438701303,"201051344000900","174011321042388",29.12,27.30,0,329.43,424.71,93.5,88.4,0.438,206210.2,206210.2,9302,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701405,343439.00
08/04/2015 11:15,2,3.176,ACTIVE,214.64,347.16,59.970,1438701303,"201051344000633","174011321042388",28.51,32.20,0,330.33,422.90,91.7,86.6,0.438,195230.7,195230.7,9297,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701406,343440.00
08/04/2015 11:15,2,3.160,ACTIVE,215.09,345.66,60.012,1438701303,"201051344000983","174011321042388",29.24,29.30,0,330.33,425.31,93.5,88.3,0.446,203128.0,203128.0,9289,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701407,343441.00
08/04/2015 11:15,2,3.189,ACTIVE,214.41,346.86,59.986,1438701303,"201051344000917","174011321042388",28.41,32.40,0,329.73,423.50,91.8,86.6,0.433,205970.3,205970.3,9295,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701407,343442.00
08/04/2015 11:15,2,3.115,ACTIVE,214.87,346.56,59.996,1438701303,"201051344000648","174011321042388",28.94,29.30,0,330.33,423.50,91.3,86.2,0.433,201297.3,201297.3,9289,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701408,343443.00
08/04/2015 11:15,2,3.146,ACTIVE,214.64,346.56,59.975,1438701303,"201051344001093","174011321042388",29.00,33.00,0,329.73,423.20,92.5,87.3,0.424,204184.0,204184.0,9283,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701409,343444.00
08/04/2015 11:15,2,3.139,ACTIVE,215.09,345.66,59.981,1438701303,"201051344000645","174011321042388",29.04,29.30,0,330.33,422.60,92.3,87.2,0.424,202181.4,202181.4,9292,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701410,343445.00
08/04/2015 11:15,2,3.035,ACTIVE,214.19,346.56,60.002,1438701303,"274151322000085","174011321042388",28.13,38.40,0,329.73,407.57,86.4,81.5,0.327,482496.7,482496.7,10548,0,0,0,L,1151911521,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701411,343446.00
08/04/2015 11:15,2,3.172,ACTIVE,214.87,346.86,59.975,1438701303,"201051344000651","174011321042388",28.41,32.20,0,329.73,422.60,91.3,86.2,0.420,201469.1,201469.1,9271,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701412,343447.00
08/04/2015 11:15,2,3.186,ACTIVE,214.87,345.06,60.007,1438701303,"201051344000867","174011321042388",28.63,31.30,0,329.43,424.71,92.4,87.2,0.424,194099.9,194099.9,9293,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701413,343448.00
08/04/2015 11:15,2,3.168,ACTIVE,213.96,345.66,59.975,1438701303,"201051344001230","174011321042388",28.63,34.00,0,327.92,424.41,91.9,86.8,0.438,205097.0,205097.0,9303,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701414,343449.00
08/04/2015 11:15,2,3.160,ACTIVE,215.32,347.76,59.991,1438701303,"201051344000576","174011321042388",28.94,28.00,0,332.43,427.41,92.7,87.5,0.429,201341.8,201341.8,9307,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701415,343450.00
08/04/2015 11:15,2,3.205,ACTIVE,215.09,347.46,59.986,1438701303,"201051344000579","174011321042388",28.57,33.50,0,331.23,427.71,92.7,87.5,0.433,208192.5,208192.5,9267,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438701416,343451.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343452.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343453.00
