ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343454.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343455.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343456.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343457.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343458.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343459.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343460.00
08/04/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1438701303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702184,343461.00
08/04/2015 11:30,2,3.102,ACTIVE,213.74,344.45,59.959,1438702204,"201051344000955","174011321042388",28.86,33.30,0,327.02,420.80,90.7,85.6,0.433,206902.6,206902.6,9279,0,0,0,L,1122011218,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702279,343462.00
08/04/2015 11:30,2,3.109,ACTIVE,214.19,350.77,59.965,1438702204,"274151322000095","174011321042388",29.02,40.00,0,330.93,405.47,91.4,86.3,0.340,506463.4,506463.4,10181,0,0,0,L,1151911521,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702280,343463.00
08/04/2015 11:30,2,3.135,ACTIVE,214.19,345.96,59.959,1438702204,"201051344000868","174011321042388",28.78,27.00,0,329.43,420.80,91.5,86.3,0.424,193588.5,193588.5,9290,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702280,343464.00
08/04/2015 11:30,2,3.102,ACTIVE,215.54,348.06,59.986,1438702204,"201051344000853","174011321042388",29.42,27.80,0,332.73,424.11,92.5,87.3,0.433,199983.4,199983.4,9294,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702281,343465.00
08/04/2015 11:30,2,3.084,ACTIVE,214.87,346.26,59.970,1438702204,"201051344000582","174011321042388",28.75,31.50,0,329.73,418.70,89.9,84.8,0.424,199407.5,199407.5,9266,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702282,343466.00
08/04/2015 11:30,2,3.070,ACTIVE,215.09,347.16,59.986,1438702204,"201051344000469","174011321042388",29.60,27.00,0,330.33,422.30,92.1,86.9,0.446,195274.4,195274.4,9287,0,0,0,L,1122011218,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702283,343467.00
08/04/2015 11:30,2,3.174,ACTIVE,215.09,348.36,59.991,1438702204,"201051344000988","174011321042388",28.57,29.80,0,331.23,426.81,91.8,86.7,0.424,194488.0,194488.0,9273,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702284,343468.00
08/04/2015 11:30,2,3.129,ACTIVE,215.09,346.56,60.002,1438702204,"201051344001158","174011321042388",28.75,30.50,0,330.93,419.90,91.2,86.1,0.429,200261.2,200261.2,9274,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702285,343469.00
08/04/2015 11:30,2,3.160,ACTIVE,214.41,345.66,59.954,1438702204,"201051344001025","174011321042388",28.88,34.30,0,329.73,419.60,92.5,87.3,0.424,204486.9,204486.9,9272,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702286,343470.00
08/04/2015 11:30,2,3.145,ACTIVE,214.87,346.56,59.965,1438702204,"201051344000569","174011321042388",29.22,27.80,0,330.03,419.90,93.0,87.9,0.438,207769.3,207769.3,9293,0,0,0,L,1122011218,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702287,343471.00
08/04/2015 11:30,2,2.049,ACTIVE,214.64,407.57,59.959,1438702204,"274151322000094","174011321042388",38.29,38.80,0,391.64,466.19,79.6,74.9,0.301,385943.3,385943.3,10683,0,0,0,L,1151911521,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702288,343472.00
08/04/2015 11:30,2,3.141,ACTIVE,215.09,345.96,59.981,1438702204,"201051344000458","174011321042388",29.12,29.80,0,330.93,421.40,92.6,87.4,0.451,203480.6,203480.6,9283,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702289,343473.00
08/04/2015 11:30,2,2.988,ACTIVE,214.41,340.85,59.970,1438702204,"274151322000087","174011321042388",27.33,53.00,0,327.92,399.16,82.8,78.0,0.309,457545.1,457545.1,10126,0,0,0,L,1151911521,1,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702290,343474.00
08/04/2015 11:30,2,3.025,ACTIVE,213.96,350.77,59.981,1438702204,"274151322000052","174011321042388",28.77,40.60,0,332.43,402.46,88.1,83.1,0.331,489189.0,489189.0,10541,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702290,343475.00
08/04/2015 11:30,2,3.150,ACTIVE,214.19,345.36,59.981,1438702204,"201051344001145","174011321042388",29.14,31.00,0,330.33,418.70,93.0,87.9,0.433,208573.4,208573.4,9292,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702291,343476.00
08/04/2015 11:30,2,3.188,ACTIVE,213.96,344.76,59.975,1438702204,"201051344000685","174011321042388",28.59,32.00,0,329.13,419.00,92.3,87.1,0.451,207355.8,207355.8,9294,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702292,343477.00
08/04/2015 11:30,2,2.990,ACTIVE,213.96,347.46,59.959,1438702204,"274151322000088","174011321042388",28.43,38.20,0,332.13,401.26,86.0,81.1,0.323,469320.2,469320.2,10144,0,0,0,L,1151911521,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702293,343478.00
08/04/2015 11:30,2,3.184,ACTIVE,214.41,345.06,59.959,1438702204,"201051344000438","174011321042388",28.86,32.60,0,329.43,419.90,93.0,87.9,0.442,207387.2,207387.2,9266,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702294,343479.00
08/04/2015 11:30,2,3.182,ACTIVE,214.41,344.76,59.954,1438702204,"201051344001135","174011321042388",28.78,32.60,0,329.13,419.00,92.7,87.5,0.433,198876.4,198876.4,9252,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702296,343480.00
08/04/2015 11:30,2,3.164,ACTIVE,214.41,347.16,59.970,1438702204,"201051344000417","174011321042388",28.73,35.20,0,329.43,418.09,92.0,86.8,0.442,202635.0,202635.0,9268,0,0,0,L,1122011218,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702297,343481.00
08/04/2015 11:30,2,3.240,ACTIVE,213.74,344.45,59.933,1438702204,"201051344000594","174011321042388",28.69,34.50,0,327.92,422.00,94.2,88.9,0.446,204037.3,204037.3,9285,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702297,343482.00
08/04/2015 11:30,2,3.053,ACTIVE,214.19,345.66,59.959,1438702204,"274151322000083","174011321042388",28.65,40.60,0,332.13,401.26,88.6,83.6,0.354,485121.1,485121.1,10571,0,0,0,L,1151911521,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702298,343483.00
08/04/2015 11:30,2,3.277,ACTIVE,214.64,347.16,59.938,1438702204,"201051344000585","174011321042388",28.67,33.50,0,329.13,417.19,95.2,89.9,0.442,203459.4,203459.4,9267,0,0,0,L,1122011218,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702299,343484.00
08/04/2015 11:30,2,3.061,ACTIVE,214.41,344.15,59.965,1438702204,"274151322000054","174011321042388",28.55,38.80,0,332.13,403.07,88.5,83.5,0.340,480012.1,480012.1,10134,0,0,0,L,1151911521,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702300,343485.00
08/04/2015 11:30,2,3.268,ACTIVE,214.64,345.36,59.975,1438702204,"201051344001203","174011321042388",28.84,34.00,0,330.33,421.40,95.5,90.3,0.451,204380.2,204380.2,9279,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702301,343486.00
08/04/2015 11:30,2,3.223,ACTIVE,213.51,345.06,59.944,1438702204,"201051344000646","174011321042388",28.75,33.80,0,328.52,420.20,93.7,88.5,0.446,200877.2,200877.2,9265,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702302,343487.00
08/04/2015 11:30,2,2.074,ACTIVE,214.87,415.39,59.975,1438702204,"274151322000068","174011321042388",39.00,39.50,0,392.25,461.68,82.1,77.3,0.301,385189.0,385189.0,10292,0,0,0,L,1151911521,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702303,343488.00
08/04/2015 11:30,2,3.271,ACTIVE,215.09,351.67,59.981,1438702204,"274151322000076","174011321042388",29.26,39.80,0,333.33,405.77,97.0,91.7,0.371,512515.5,512515.5,10549,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702304,343489.00
08/04/2015 11:30,2,3.289,ACTIVE,213.96,345.06,59.991,1438702204,"201051344000890","174011321042388",28.75,34.80,0,329.13,419.90,95.7,90.5,0.442,205475.9,205475.9,9277,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702305,343490.00
08/04/2015 11:30,2,3.252,ACTIVE,215.09,347.46,59.996,1438702204,"201051344000900","174011321042388",29.52,26.50,0,329.13,419.90,97.2,91.9,0.455,206236.2,206236.2,9303,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702306,343491.00
08/04/2015 11:30,2,3.299,ACTIVE,214.87,348.06,59.975,1438702204,"201051344000633","174011321042388",28.67,32.00,0,331.23,419.60,95.8,90.5,0.451,195256.2,195256.2,9298,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702307,343492.00
08/04/2015 11:30,2,3.264,ACTIVE,215.09,346.86,59.959,1438702204,"201051344000983","174011321042388",29.58,28.30,0,330.03,420.20,97.8,92.5,0.464,203153.9,203153.9,9290,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702308,343493.00
08/04/2015 11:30,2,3.299,ACTIVE,214.64,347.16,59.949,1438702204,"201051344000917","174011321042388",28.92,32.00,0,328.82,418.70,96.7,91.4,0.460,205995.8,205995.8,9296,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702309,343494.00
08/04/2015 11:30,2,3.260,ACTIVE,215.09,346.86,59.965,1438702204,"201051344000648","174011321042388",29.06,28.00,0,332.73,419.60,96.0,90.7,0.460,201322.6,201322.6,9290,0,0,0,L,1122011218,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702309,343495.00
08/04/2015 11:30,2,3.318,ACTIVE,214.87,347.46,59.996,1438702204,"201051344001093","174011321042388",29.00,32.60,0,329.13,419.90,97.5,92.2,0.451,204209.7,204209.7,9284,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702310,343496.00
08/04/2015 11:30,2,3.305,ACTIVE,215.32,347.16,59.975,1438702204,"201051344000645","174011321042388",29.08,29.00,0,330.63,418.70,97.4,92.1,0.446,202207.1,202207.1,9293,0,0,0,L,1122011218,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702311,343497.00
08/04/2015 11:30,2,3.182,ACTIVE,214.64,345.96,59.981,1438702204,"274151322000085","174011321042388",28.63,38.40,0,332.73,401.86,92.2,87.0,0.354,482520.7,482520.7,10549,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702312,343498.00
08/04/2015 11:30,2,3.352,ACTIVE,214.87,346.86,59.991,1438702204,"201051344000651","174011321042388",28.67,32.20,0,330.33,417.79,97.2,91.9,0.451,201494.5,201494.5,9272,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702313,343499.00
08/04/2015 11:30,2,3.355,ACTIVE,214.64,346.26,59.975,1438702204,"201051344000867","174011321042388",28.73,30.00,0,329.13,419.00,97.7,92.4,0.451,194125.6,194125.6,9294,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702314,343500.00
08/04/2015 11:30,2,3.355,ACTIVE,213.96,345.36,59.981,1438702204,"201051344001230","174011321042388",28.88,33.30,0,328.52,418.39,98.1,92.8,0.468,205122.5,205122.5,9304,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702315,343501.00
08/04/2015 11:30,2,3.307,ACTIVE,215.54,349.26,59.981,1438702204,"201051344000576","174011321042388",29.24,27.00,0,330.63,419.60,97.9,92.6,0.460,201367.5,201367.5,9308,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702316,343502.00
08/04/2015 11:30,2,3.367,ACTIVE,215.09,347.76,59.965,1438702204,"201051344000579","174011321042388",28.92,33.00,0,330.63,420.80,98.7,93.3,0.464,208218.2,208218.2,9268,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438702317,343503.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343504.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343505.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343506.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343507.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343508.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343509.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343510.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343511.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343512.00
08/04/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1438702204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703084,343513.00
08/04/2015 11:45,2,3.098,ACTIVE,214.41,345.36,59.991,1438703103,"201051344000955","174011321042388",28.86,32.60,0,316.50,403.37,90.7,85.6,0.429,206924.5,206924.5,9280,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703178,343514.00
08/04/2015 11:45,2,3.088,ACTIVE,214.41,342.05,59.981,1438703103,"274151322000095","174011321042388",29.08,39.00,0,328.52,391.04,90.8,85.7,0.340,506485.5,506485.5,10182,0,0,0,L,1151911521,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703179,343515.00
08/04/2015 11:45,2,3.111,ACTIVE,214.41,345.36,59.986,1438703103,"201051344000868","174011321042388",29.02,26.30,0,329.73,401.26,91.5,86.4,0.424,193610.5,193610.5,9291,0,0,0,L,1122011218,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703180,343516.00
08/04/2015 11:45,2,3.074,ACTIVE,216.00,349.56,59.981,1438703103,"201051344000853","174011321042388",29.52,26.50,0,333.33,403.97,92.0,86.8,0.424,200005.6,200005.6,9295,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703181,343517.00
08/04/2015 11:45,2,3.057,ACTIVE,215.54,347.16,59.981,1438703103,"201051344000582","174011321042388",28.84,30.50,0,318.61,408.78,89.3,84.3,0.420,199429.1,199429.1,9267,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703182,343518.00
08/04/2015 11:45,2,3.078,ACTIVE,215.54,347.76,59.981,1438703103,"201051344000469","174011321042388",29.42,26.00,0,331.83,406.67,91.7,86.6,0.442,195296.5,195296.5,9288,0,0,0,L,1122011218,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703183,343519.00
08/04/2015 11:45,2,3.098,ACTIVE,215.32,348.36,59.991,1438703103,"201051344000988","174011321042388",29.14,28.50,0,331.83,406.37,91.4,86.3,0.429,194510.0,194510.0,9274,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703184,343520.00
08/04/2015 11:45,2,3.070,ACTIVE,215.54,347.46,59.986,1438703103,"201051344001158","174011321042388",29.06,29.50,0,318.61,406.67,90.4,85.3,0.433,200283.0,200283.0,9275,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703185,343521.00
08/04/2015 11:45,2,3.117,ACTIVE,215.09,346.86,60.007,1438703103,"201051344001025","174011321042388",28.92,33.30,0,329.73,406.97,91.3,86.2,0.411,204509.1,204509.1,9273,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703186,343522.00
08/04/2015 11:45,2,3.037,ACTIVE,215.54,348.06,59.981,1438703103,"201051344000569","174011321042388",29.76,27.50,0,332.13,403.67,91.6,86.5,0.424,207791.4,207791.4,9294,0,0,0,L,1122011218,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703187,343523.00
08/04/2015 11:45,2,1.939,ACTIVE,215.32,434.33,59.975,1438703103,"274151322000094","174011321042388",38.96,37.30,0,392.55,458.07,76.6,72.0,0.544,385962.0,385962.0,10684,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703188,343524.00
08/04/2015 11:45,2,3.057,ACTIVE,215.32,345.96,59.975,1438703103,"201051344000458","174011321042388",29.38,29.00,0,330.93,404.27,90.9,85.8,0.442,203502.6,203502.6,9284,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703189,343525.00
08/04/2015 11:45,2,2.889,ACTIVE,214.87,348.06,59.981,1438703103,"274151322000087","174011321042388",27.71,52.30,0,329.43,385.63,81.1,76.3,0.305,457564.8,457564.8,10127,0,0,0,L,1151911521,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703190,343526.00
08/04/2015 11:45,2,2.939,ACTIVE,214.64,345.66,59.986,1438703103,"274151322000052","174011321042388",28.63,38.80,0,327.92,388.94,85.2,80.3,0.336,489209.8,489209.8,10542,0,0,0,L,1151911521,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703191,343527.00
08/04/2015 11:45,2,3.080,ACTIVE,214.64,346.56,59.981,1438703103,"201051344001145","174011321042388",29.02,30.30,0,317.70,404.57,90.5,85.4,0.415,208595.5,208595.5,9293,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703191,343528.00
08/04/2015 11:45,2,3.045,ACTIVE,214.64,346.26,60.007,1438703103,"201051344000685","174011321042388",29.08,31.30,0,316.50,403.07,89.7,84.6,0.446,207377.7,207377.7,9295,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703192,343529.00
08/04/2015 11:45,2,2.910,ACTIVE,214.87,343.25,59.986,1438703103,"274151322000088","174011321042388",28.11,37.30,0,327.92,387.74,82.8,78.0,0.309,469340.5,469340.5,10145,0,0,0,L,1151911521,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703193,343530.00
08/04/2015 11:45,2,3.029,ACTIVE,214.87,347.16,59.996,1438703103,"201051344000438","174011321042388",29.32,32.40,0,318.91,404.57,90.0,84.9,0.424,207409.1,207409.1,9267,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703194,343531.00
08/04/2015 11:45,2,3.098,ACTIVE,214.87,345.66,59.991,1438703103,"201051344001135","174011321042388",28.67,31.80,0,319.81,403.07,90.0,84.9,0.415,198898.2,198898.2,9253,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703195,343532.00
08/04/2015 11:45,2,3.090,ACTIVE,214.64,346.86,59.981,1438703103,"201051344000417","174011321042388",28.35,34.30,0,319.21,403.07,88.7,83.6,0.415,202656.6,202656.6,9269,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703196,343533.00
08/04/2015 11:45,2,3.086,ACTIVE,214.41,345.66,59.981,1438703103,"201051344000594","174011321042388",29.24,34.00,0,328.52,400.66,91.4,86.3,0.433,204059.3,204059.3,9286,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703197,343534.00
08/04/2015 11:45,2,2.881,ACTIVE,214.41,352.27,59.975,1438703103,"274151322000083","174011321042388",28.98,39.50,0,327.32,388.04,84.6,79.7,0.336,485141.8,485141.8,10572,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703198,343535.00
08/04/2015 11:45,2,3.129,ACTIVE,215.09,347.46,59.991,1438703103,"201051344000585","174011321042388",28.94,32.80,0,332.13,407.27,91.8,86.6,0.424,203481.6,203481.6,9268,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703199,343536.00
08/04/2015 11:45,2,2.906,ACTIVE,214.87,352.57,59.949,1438703103,"274151322000054","174011321042388",28.69,38.00,0,328.22,389.24,84.4,79.5,0.323,480032.6,480032.6,10135,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703200,343537.00
08/04/2015 11:45,2,3.078,ACTIVE,215.09,346.26,59.975,1438703103,"201051344001203","174011321042388",29.32,33.00,0,330.63,407.27,91.5,86.3,0.438,204402.4,204402.4,9280,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703201,343538.00
08/04/2015 11:45,2,3.082,ACTIVE,214.19,345.36,59.991,1438703103,"201051344000646","174011321042388",28.73,32.80,0,317.40,403.67,89.7,84.6,0.424,200898.9,200898.9,9266,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703202,343539.00
08/04/2015 11:45,2,1.971,ACTIVE,215.54,425.31,59.981,1438703103,"274151322000068","174011321042388",38.51,37.50,0,389.24,455.67,76.8,72.2,0.526,385207.8,385207.8,10293,0,0,0,L,1151911521,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703203,343540.00
08/04/2015 11:45,2,3.080,ACTIVE,215.32,353.17,59.975,1438703103,"274151322000076","174011321042388",29.28,38.80,0,333.63,394.65,91.3,86.2,0.358,512537.8,512537.8,10550,0,0,0,L,1151911521,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703204,343541.00
08/04/2015 11:45,2,3.082,ACTIVE,214.19,345.66,59.975,1438703103,"201051344000890","174011321042388",29.12,34.30,0,329.73,403.07,90.9,85.8,0.415,205497.9,205497.9,9278,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703205,343542.00
08/04/2015 11:45,2,3.084,ACTIVE,215.09,347.16,60.007,1438703103,"201051344000900","174011321042388",29.48,25.50,0,330.03,403.37,92.0,86.9,0.429,206258.3,206258.3,9304,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703206,343543.00
08/04/2015 11:45,2,3.090,ACTIVE,215.09,347.46,59.986,1438703103,"201051344000633","174011321042388",29.08,30.80,0,332.13,405.17,91.0,85.9,0.433,195278.1,195278.1,9299,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703207,343544.00
08/04/2015 11:45,2,3.107,ACTIVE,215.54,347.16,59.975,1438703103,"201051344000983","174011321042388",29.34,27.80,0,330.93,404.27,92.3,87.2,0.433,203176.1,203176.1,9291,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703207,343545.00
08/04/2015 11:45,2,3.082,ACTIVE,215.09,346.86,59.975,1438703103,"201051344000917","174011321042388",29.14,31.50,0,330.03,406.97,91.0,85.9,0.424,206017.8,206017.8,9297,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703208,343546.00
08/04/2015 11:45,2,3.061,ACTIVE,215.32,346.86,59.996,1438703103,"201051344000648","174011321042388",29.22,27.50,0,318.00,403.97,90.6,85.5,0.429,201344.3,201344.3,9291,0,0,0,L,1122011218,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703209,343547.00
08/04/2015 11:45,2,3.082,ACTIVE,214.87,346.26,59.986,1438703103,"201051344001093","174011321042388",29.34,32.00,0,332.13,407.87,91.6,86.5,0.424,204231.8,204231.8,9285,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703210,343548.00
08/04/2015 11:45,2,3.070,ACTIVE,215.32,346.26,59.975,1438703103,"201051344000645","174011321042388",29.46,28.00,0,333.33,403.97,91.6,86.5,0.420,202229.0,202229.0,9294,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703211,343549.00
08/04/2015 11:45,2,2.945,ACTIVE,214.64,342.05,59.959,1438703103,"274151322000085","174011321042388",28.63,37.80,0,330.03,388.34,85.4,80.5,0.323,482541.3,482541.3,10550,0,0,0,L,1151911521,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703212,343550.00
08/04/2015 11:45,2,3.086,ACTIVE,215.09,346.26,59.970,1438703103,"201051344000651","174011321042388",28.98,31.30,0,318.61,407.57,90.6,85.5,0.415,201516.3,201516.3,9273,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703213,343551.00
08/04/2015 11:45,2,3.104,ACTIVE,214.87,345.36,59.986,1438703103,"201051344000867","174011321042388",29.24,29.00,0,329.43,399.46,92.0,86.8,0.424,194147.5,194147.5,9295,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703214,343552.00
08/04/2015 11:45,2,3.059,ACTIVE,214.41,345.66,59.975,1438703103,"201051344001230","174011321042388",29.40,32.60,0,316.80,402.77,91.0,85.9,0.433,205144.5,205144.5,9305,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703215,343553.00
08/04/2015 11:45,2,3.082,ACTIVE,215.54,347.46,59.981,1438703103,"201051344000576","174011321042388",29.38,26.30,0,332.43,404.27,91.7,86.6,0.424,201389.4,201389.4,9309,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703216,343554.00
08/04/2015 11:45,2,3.133,ACTIVE,215.32,346.86,59.981,1438703103,"201051344000579","174011321042388",29.08,32.20,0,333.03,406.37,92.3,87.1,0.433,208240.3,208240.3,9269,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703217,343555.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343556.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343557.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343558.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343559.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343560.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343561.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343562.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343563.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343564.00
08/04/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1438703103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438703983,343565.00
08/04/2015 12:00,2,5.510,ACTIVE,217.58,356.78,59.965,1438704003,"201051344000955","174011321042388",28.29,34.30,0,331.83,422.00,157.7,150.3,0.747,206957.5,206957.5,9281,0,0,0,L,1122011218,1,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704077,343566.00
08/04/2015 12:00,2,5.484,ACTIVE,216.90,359.78,60.007,1438704003,"274151322000095","174011321042388",28.51,42.50,0,332.73,406.37,158.2,150.7,0.592,506518.6,506518.6,10183,0,0,0,L,1151911521,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704078,343567.00
08/04/2015 12:00,2,5.521,ACTIVE,218.48,357.98,60.012,1438704003,"201051344000868","174011321042388",28.69,28.00,0,332.73,427.71,160.4,152.9,0.720,193644.1,193644.1,9292,0,0,0,L,1122011218,1,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704079,343568.00
08/04/2015 12:00,2,5.457,ACTIVE,219.84,359.18,59.996,1438704003,"201051344000853","174011321042388",28.73,28.30,0,333.93,429.52,158.8,151.4,0.734,200039.3,200039.3,9296,0,0,0,L,1122011218,1,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704080,343569.00
08/04/2015 12:00,2,5.461,ACTIVE,218.93,359.18,60.002,1438704003,"201051344000582","174011321042388",28.21,32.40,0,333.33,428.91,156.1,148.7,0.712,199462.0,199462.0,9268,0,0,0,L,1122011218,1,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704081,343570.00
08/04/2015 12:00,2,5.424,ACTIVE,219.39,359.18,59.975,1438704003,"201051344000469","174011321042388",28.71,26.80,0,333.33,430.12,157.7,150.3,0.751,195330.2,195330.2,9289,0,0,0,L,1122011218,1,124.72,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704081,343571.00
08/04/2015 12:00,2,5.471,ACTIVE,219.39,358.88,59.970,1438704003,"201051344000988","174011321042388",28.39,30.00,0,333.03,427.71,157.2,149.8,0.725,194543.6,194543.6,9275,0,0,0,L,1122011218,1,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704082,343572.00
08/04/2015 12:00,2,5.480,ACTIVE,219.39,359.48,60.012,1438704003,"201051344001158","174011321042388",28.15,31.30,0,332.73,428.91,156.3,148.9,0.729,200316.2,200316.2,9276,0,0,0,L,1122011218,1,124.72,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704083,343573.00
08/04/2015 12:00,2,5.521,ACTIVE,218.48,357.38,59.981,1438704003,"201051344001025","174011321042388",28.45,34.50,0,333.03,427.41,159.1,151.6,0.716,204542.6,204542.6,9274,0,0,0,L,1122011218,1,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704084,343574.00
08/04/2015 12:00,2,5.410,ACTIVE,219.16,359.78,59.996,1438704003,"201051344000569","174011321042388",29.04,28.80,0,333.33,428.31,159.2,151.7,0.729,207825.2,207825.2,9295,0,0,0,L,1122011218,1,124.49,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704085,343575.00
08/04/2015 12:00,2,3.508,ALERT,217.35,418.39,59.991,1438704003,"274151322000094","174011321042388",38.76,41.30,0,390.44,515.78,137.4,130.7,0.526,385990.2,385990.2,10685,0,0,0,L,1151911521,1,124.49,124.94,0001,35,0,0,0,0,0,0,168,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704087,343576.00
08/04/2015 12:00,2,5.559,ACTIVE,219.39,357.08,60.002,1438704003,"201051344000458","174011321042388",28.57,30.00,0,333.33,428.61,160.9,153.4,0.769,203536.2,203536.2,9285,0,0,0,L,1122011218,1,125.17,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704088,343577.00
08/04/2015 12:00,2,5.166,ACTIVE,217.35,349.86,60.007,1438704003,"274151322000087","174011321042388",26.88,56.50,0,329.43,407.27,140.5,133.7,0.517,457594.8,457594.8,10128,0,0,0,L,1151911521,1,125.17,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704089,343578.00
08/04/2015 12:00,2,5.281,ACTIVE,217.58,353.77,59.970,1438704003,"274151322000052","174011321042388",27.95,41.50,0,333.03,406.07,149.4,142.3,0.570,489241.4,489241.4,10543,0,0,0,L,1151911521,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704090,343579.00
08/04/2015 12:00,2,5.758,ACTIVE,218.03,357.98,59.981,1438704003,"201051344001145","174011321042388",28.15,31.50,0,333.33,422.60,164.2,156.6,0.747,208628.8,208628.8,9294,0,0,0,L,1122011218,1,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704090,343580.00
08/04/2015 12:00,2,5.891,ACTIVE,218.03,357.98,60.018,1438704003,"201051344000685","174011321042388",28.23,32.60,0,331.23,422.30,168.5,160.7,0.818,207410.9,207410.9,9296,0,0,0,L,1122011218,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704091,343581.00
08/04/2015 12:00,2,5.592,ACTIVE,217.35,349.86,59.986,1438704003,"274151322000088","174011321042388",27.59,40.00,0,328.52,406.37,156.2,148.9,0.588,469371.5,469371.5,10146,0,0,0,L,1151911521,1,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704092,343582.00
08/04/2015 12:00,2,5.861,ACTIVE,218.71,358.58,59.991,1438704003,"201051344000438","174011321042388",28.15,34.00,0,332.43,426.21,167.1,159.3,0.773,207442.4,207442.4,9268,0,0,0,L,1122011218,1,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704093,343583.00
08/04/2015 12:00,2,5.863,ACTIVE,218.71,357.98,60.002,1438704003,"201051344001135","174011321042388",28.13,32.80,0,333.03,427.41,167.1,159.3,0.760,198931.5,198931.5,9254,0,0,0,L,1122011218,1,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704094,343584.00
08/04/2015 12:00,2,5.768,ACTIVE,218.26,357.38,59.991,1438704003,"201051344000417","174011321042388",27.87,35.80,0,332.13,423.50,162.6,155.0,0.765,202689.4,202689.4,9270,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704095,343585.00
08/04/2015 12:00,2,5.719,ACTIVE,217.80,357.38,59.996,1438704003,"201051344000594","174011321042388",28.43,35.40,0,331.83,422.90,164.6,156.9,0.765,204093.1,204093.1,9287,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704096,343586.00
08/04/2015 12:00,2,5.383,ACTIVE,216.45,356.18,59.986,1438704003,"274151322000083","174011321042388",27.83,42.50,0,328.82,406.97,151.7,144.5,0.601,485173.2,485173.2,10573,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704097,343587.00
08/04/2015 12:00,2,5.572,ACTIVE,218.71,357.98,59.991,1438704003,"201051344000585","174011321042388",28.45,33.80,0,333.03,427.41,160.5,153.0,0.734,203515.4,203515.4,9269,0,0,0,L,1122011218,1,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704098,343588.00
08/04/2015 12:00,2,5.256,ACTIVE,217.13,349.86,59.986,1438704003,"274151322000054","174011321042388",27.79,40.80,0,330.03,407.27,147.9,140.8,0.566,480064.1,480064.1,10136,0,0,0,L,1151911521,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704099,343589.00
08/04/2015 12:00,2,5.436,ACTIVE,218.48,356.78,60.007,1438704003,"201051344001203","174011321042388",28.82,34.50,0,332.43,427.41,158.7,151.2,0.742,204436.4,204436.4,9281,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704100,343590.00
08/04/2015 12:00,2,5.348,ACTIVE,217.13,356.78,59.996,1438704003,"201051344000646","174011321042388",28.29,34.50,0,331.83,424.41,153.2,145.9,0.720,200932.2,200932.2,9267,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704101,343591.00
08/04/2015 12:00,2,3.432,ALERT,217.80,408.48,59.986,1438704003,"274151322000068","174011321042388",38.13,40.80,0,303.58,527.50,131.3,124.8,0.491,385235.6,385235.6,10294,0,0,0,L,1151911521,1,124.94,124.94,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704103,343592.00
08/04/2015 12:00,2,5.244,ACTIVE,217.80,352.27,59.996,1438704003,"274151322000076","174011321042388",28.59,41.80,0,334.84,406.67,151.7,144.5,0.583,512571.8,512571.8,10551,0,0,0,L,1151911521,1,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704104,343593.00
08/04/2015 12:00,2,5.279,ACTIVE,217.13,354.37,59.986,1438704003,"201051344000890","174011321042388",28.27,35.40,0,331.83,423.81,151.2,144.0,0.707,205531.6,205531.6,9279,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704105,343594.00
08/04/2015 12:00,2,5.451,ACTIVE,218.71,358.88,59.981,1438704003,"201051344000900","174011321042388",28.57,27.30,0,331.83,429.52,157.8,150.3,0.720,206292.7,206292.7,9305,0,0,0,L,1122011218,1,124.94,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704106,343595.00
08/04/2015 12:00,2,5.357,ACTIVE,218.48,358.28,59.986,1438704003,"201051344000633","174011321042388",28.33,32.00,0,332.43,428.61,153.6,146.3,0.725,195311.9,195311.9,9300,0,0,0,L,1122011218,1,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704107,343596.00
08/04/2015 12:00,2,5.340,ACTIVE,218.93,358.58,59.986,1438704003,"201051344000983","174011321042388",29.02,29.00,0,331.83,429.82,157.0,149.6,0.734,203210.4,203210.4,9292,0,0,0,L,1122011218,1,124.94,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704108,343597.00
08/04/2015 12:00,2,5.361,ACTIVE,218.26,357.98,59.986,1438704003,"201051344000917","174011321042388",28.29,32.20,0,332.13,427.41,153.6,146.3,0.725,206051.6,206051.6,9298,0,0,0,L,1122011218,1,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704109,343598.00
08/04/2015 12:00,2,5.428,ACTIVE,218.71,357.38,59.991,1438704003,"201051344000648","174011321042388",28.57,29.00,0,333.63,429.22,157.1,149.7,0.725,201378.0,201378.0,9292,0,0,0,L,1122011218,1,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704110,343599.00
08/04/2015 12:00,2,5.543,ACTIVE,218.26,357.38,60.002,1438704003,"201051344001093","174011321042388",28.80,32.80,0,333.03,428.91,161.7,154.1,0.742,204265.9,204265.9,9286,0,0,0,L,1122011218,1,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704110,343600.00
08/04/2015 12:00,2,5.480,ACTIVE,218.93,357.38,59.975,1438704003,"201051344000645","174011321042388",28.61,29.50,0,333.63,428.01,158.7,151.3,0.716,202263.2,202263.2,9295,0,0,0,L,1122011218,1,125.17,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704111,343601.00
