ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 12:00,2,5.361,ACTIVE,217.13,358.58,59.986,1438704003,"274151322000085","174011321042388",27.79,40.00,0,333.33,406.67,150.9,143.7,0.575,482573.3,482573.3,10551,0,0,0,L,1151911521,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704112,343602.00
08/04/2015 12:00,2,5.385,ACTIVE,218.48,357.08,59.986,1438704003,"201051344000651","174011321042388",28.05,32.40,0,333.33,428.91,152.9,145.7,0.685,201550.1,201550.1,9274,0,0,0,L,1122011218,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704113,343603.00
08/04/2015 12:00,2,5.432,ACTIVE,218.03,355.28,59.991,1438704003,"201051344000867","174011321042388",28.15,30.50,0,332.13,422.30,154.9,147.6,0.703,194181.6,194181.6,9296,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704114,343604.00
08/04/2015 12:00,2,5.186,ACTIVE,217.13,354.67,59.965,1438704003,"201051344001230","174011321042388",28.63,34.30,0,330.63,424.41,150.3,143.1,0.716,205178.3,205178.3,9306,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704115,343605.00
08/04/2015 12:00,2,5.387,ACTIVE,218.93,359.18,60.012,1438704003,"201051344000576","174011321042388",29.04,27.30,0,333.63,429.82,158.4,151.0,0.716,201423.6,201423.6,9310,0,0,0,L,1122011218,1,124.94,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704116,343606.00
08/04/2015 12:00,2,5.326,ACTIVE,219.16,357.68,59.981,1438704003,"201051344000579","174011321042388",28.27,33.30,0,332.43,428.31,152.4,145.2,0.707,208274.4,208274.4,9270,0,0,0,L,1122011218,1,124.94,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704117,343607.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343608.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343609.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343610.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343611.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343612.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343613.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343614.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343615.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343616.00
08/04/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1438704003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704883,343617.00
08/04/2015 12:15,2,8.158,ACTIVE,219.61,366.40,59.975,1438704903,"201051344000955","174011321042388",27.47,36.30,0,331.53,423.81,226.9,217.1,1.034,206996.6,206996.6,9282,0,0,0,L,1122011218,1,123.81,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704979,343618.00
08/04/2015 12:15,2,8.055,ACTIVE,217.80,365.49,59.975,1438704903,"274151322000095","174011321042388",28.09,46.00,0,330.63,406.97,228.9,219.0,0.857,506557.9,506557.9,10184,0,0,0,L,1151911521,1,126.30,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704980,343619.00
08/04/2015 12:15,2,7.857,ACTIVE,220.52,367.60,59.975,1438704903,"201051344000868","174011321042388",27.93,29.80,0,333.03,428.31,222.6,212.9,0.999,193683.8,193683.8,9293,0,0,0,L,1122011218,1,124.27,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704981,343620.00
08/04/2015 12:15,2,8.686,ACTIVE,222.55,371.81,59.938,1438704903,"201051344000853","174011321042388",27.91,30.30,0,331.23,430.72,245.4,234.9,1.127,200079.3,200079.3,9297,0,0,0,L,1122011218,1,125.40,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704981,343621.00
08/04/2015 12:15,2,8.139,ACTIVE,221.19,367.90,59.975,1438704903,"201051344000582","174011321042388",27.47,34.30,0,333.33,430.12,226.4,216.6,1.034,199500.9,199500.9,9269,0,0,0,L,1122011218,1,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704982,343622.00
08/04/2015 12:15,2,8.357,ACTIVE,222.77,372.41,59.949,1438704903,"201051344000469","174011321042388",28.33,29.80,0,333.63,428.91,239.8,229.5,1.118,195370.1,195370.1,9290,0,0,0,L,1122011218,1,124.94,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704983,343623.00
08/04/2015 12:15,2,8.648,ACTIVE,222.77,371.81,59.975,1438704903,"201051344000988","174011321042388",28.09,33.00,0,332.73,428.61,245.9,235.5,1.105,194583.2,194583.2,9276,0,0,0,L,1122011218,1,125.17,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704984,343624.00
08/04/2015 12:15,2,8.928,ACTIVE,223.23,374.51,59.954,1438704903,"201051344001158","174011321042388",27.31,33.50,0,333.33,429.22,246.8,236.3,1.131,200355.5,200355.5,9277,0,0,0,L,1122011218,1,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704985,343625.00
08/04/2015 12:15,2,8.846,ACTIVE,221.42,368.50,59.954,1438704903,"201051344001025","174011321042388",27.61,37.30,0,332.73,428.61,247.5,236.9,1.083,204582.3,204582.3,9275,0,0,0,L,1122011218,1,124.49,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704986,343626.00
08/04/2015 12:15,2,8.422,ACTIVE,222.77,371.21,59.965,1438704903,"201051344000569","174011321042388",29.46,30.50,0,333.63,428.61,250.8,240.1,1.127,207865.3,207865.3,9296,0,0,0,L,1122011218,1,124.94,129.24,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704987,343627.00
08/04/2015 12:15,2,5.797,ALERT,218.93,429.52,59.959,1438704903,"274151322000094","174011321042388",37.53,43.20,0,304.18,517.58,220.1,210.5,0.835,386024.2,386024.2,10687,0,0,0,L,1151911521,1,126.30,124.49,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704989,343628.00
08/04/2015 12:15,2,8.471,ACTIVE,222.77,372.11,59.938,1438704903,"201051344000458","174011321042388",28.25,32.20,0,334.24,428.91,242.2,231.9,1.123,203576.0,203576.0,9286,0,0,0,L,1122011218,1,125.62,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704990,343629.00
08/04/2015 12:15,2,7.588,ACTIVE,218.48,362.49,59.970,1438704903,"274151322000087","174011321042388",26.04,60.80,0,331.23,406.97,199.9,191.0,0.751,457630.1,457630.1,10129,0,0,0,L,1151911521,1,126.30,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704991,343630.00
08/04/2015 12:15,2,7.691,ACTIVE,218.71,383.53,59.938,1438704903,"274151322000052","174011321042388",27.47,44.80,0,332.13,406.97,213.9,204.5,0.809,489278.8,489278.8,10544,0,0,0,L,1151911521,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704991,343631.00
08/04/2015 12:15,2,8.336,ACTIVE,219.61,367.30,59.996,1438704903,"201051344001145","174011321042388",27.81,33.80,0,330.63,423.50,234.7,224.6,1.052,208668.3,208668.3,9295,0,0,0,L,1122011218,1,124.04,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704992,343632.00
08/04/2015 12:15,2,8.121,ACTIVE,219.39,366.40,59.981,1438704903,"201051344000685","174011321042388",27.73,34.80,0,327.92,426.21,227.9,218.1,1.087,207450.4,207450.4,9297,0,0,0,L,1122011218,1,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704993,343633.00
08/04/2015 12:15,2,7.434,ACTIVE,218.71,380.52,59.986,1438704903,"274151322000088","174011321042388",27.25,42.30,0,332.43,407.87,205.2,196.1,0.778,469408.4,469408.4,10147,0,0,0,L,1151911521,1,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704994,343634.00
08/04/2015 12:15,2,8.379,ACTIVE,220.74,369.70,59.933,1438704903,"201051344000438","174011321042388",27.49,35.80,0,332.13,426.51,233.4,223.3,1.069,207481.8,207481.8,9269,0,0,0,L,1122011218,1,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704995,343635.00
08/04/2015 12:15,2,8.652,ACTIVE,221.19,368.80,59.965,1438704903,"201051344001135","174011321042388",27.35,35.80,0,331.23,429.52,239.3,229.0,1.065,198970.8,198970.8,9255,0,0,0,L,1122011218,1,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704996,343636.00
08/04/2015 12:15,2,8.264,ACTIVE,220.06,369.40,59.965,1438704903,"201051344000417","174011321042388",27.51,38.00,0,330.63,424.71,230.1,220.2,1.065,202728.2,202728.2,9271,0,0,0,L,1122011218,1,124.04,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704997,343637.00
08/04/2015 12:15,2,7.381,ACTIVE,219.16,363.69,59.965,1438704903,"201051344000594","174011321042388",27.57,37.80,0,330.63,423.50,205.8,196.7,0.919,204133.0,204133.0,9288,0,0,0,L,1122011218,1,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704998,343638.00
08/04/2015 12:15,2,7.750,ACTIVE,217.80,364.29,59.986,1438704903,"274151322000083","174011321042388",27.23,47.00,0,332.13,407.87,213.4,204.1,0.844,485210.4,485210.4,10574,0,0,0,L,1151911521,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438704999,343639.00
08/04/2015 12:15,2,7.096,ACTIVE,220.52,365.49,59.944,1438704903,"201051344000585","174011321042388",27.67,36.30,0,333.03,427.71,199.0,190.1,0.915,203555.3,203555.3,9270,0,0,0,L,1122011218,1,124.04,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705000,343640.00
08/04/2015 12:15,2,6.971,ACTIVE,218.26,367.30,59.949,1438704903,"274151322000054","174011321042388",27.21,44.30,0,330.63,407.57,191.8,183.2,0.720,480101.4,480101.4,10137,0,0,0,L,1151911521,1,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705001,343641.00
08/04/2015 12:15,2,7.420,ACTIVE,220.29,366.40,59.991,1438704903,"201051344001203","174011321042388",27.53,37.00,0,332.73,428.01,206.8,197.7,0.963,204476.4,204476.4,9282,0,0,0,L,1122011218,1,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705002,343642.00
08/04/2015 12:15,2,7.508,ACTIVE,219.39,365.49,60.018,1438704903,"201051344000646","174011321042388",27.55,36.50,0,330.93,427.11,209.4,200.2,0.972,200971.5,200971.5,9268,0,0,0,L,1122011218,1,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705003,343643.00
08/04/2015 12:15,2,4.600,ALERT,219.61,414.79,59.975,1438704903,"274151322000068","174011321042388",38.37,44.00,0,384.73,520.29,179.1,171.0,0.667,385269.2,385269.2,10296,0,0,0,L,1151911521,1,126.75,124.49,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705004,343644.00
08/04/2015 12:15,2,7.922,ACTIVE,220.06,357.08,59.922,1438704903,"274151322000076","174011321042388",27.65,46.00,0,333.03,410.28,222.1,212.4,0.844,512611.8,512611.8,10552,0,0,0,L,1151911521,1,126.98,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705005,343645.00
08/04/2015 12:15,2,8.680,ACTIVE,220.52,369.40,59.991,1438704903,"201051344000890","174011321042388",27.87,37.80,0,329.43,424.41,244.9,234.4,1.105,205571.3,205571.3,9280,0,0,0,L,1122011218,1,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705006,343646.00
08/04/2015 12:15,2,7.971,ALERT,222.77,372.11,59.965,1438704903,"201051344000900","174011321042388",31.51,29.50,0,311.09,517.28,254.4,243.6,1.131,206333.3,206333.3,9306,0,0,0,L,1122011218,1,125.40,128.78,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705008,343647.00
08/04/2015 12:15,2,8.225,ACTIVE,222.10,371.21,59.975,1438704903,"201051344000633","174011321042388",30.57,35.00,0,331.83,428.01,254.6,243.8,1.171,195351.9,195351.9,9301,0,0,0,L,1122011218,1,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705009,343648.00
08/04/2015 12:15,2,8.047,ACTIVE,223.45,368.50,59.970,1438704903,"201051344000983","174011321042388",31.27,32.00,0,333.03,430.12,254.1,243.3,1.153,203250.9,203250.9,9293,0,0,0,L,1122011218,1,125.62,129.24,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705010,343649.00
08/04/2015 12:15,2,8.256,ACTIVE,222.55,368.80,59.986,1438704903,"201051344000917","174011321042388",30.57,34.80,0,332.13,427.41,255.0,244.2,1.184,206091.7,206091.7,9299,0,0,0,L,1122011218,1,124.94,129.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705011,343650.00
08/04/2015 12:15,2,8.205,ACTIVE,223.00,369.40,59.986,1438704903,"201051344000648","174011321042388",30.55,32.00,0,333.93,429.82,253.9,243.1,1.149,201417.9,201417.9,9293,0,0,0,L,1122011218,1,124.94,129.24,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705012,343651.00
08/04/2015 12:15,2,7.963,ACTIVE,222.32,369.10,59.986,1438704903,"201051344001093","174011321042388",31.21,35.20,0,332.43,428.61,251.3,240.7,1.118,204306.2,204306.2,9287,0,0,0,L,1122011218,1,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705013,343652.00
08/04/2015 12:15,2,8.299,ACTIVE,223.00,372.41,59.981,1438704903,"201051344000645","174011321042388",30.38,31.80,0,333.93,429.22,255.2,244.4,1.109,202303.6,202303.6,9296,0,0,0,L,1122011218,1,125.62,129.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705014,343653.00
08/04/2015 12:15,2,8.426,ACTIVE,219.61,366.70,60.002,1438704903,"274151322000085","174011321042388",29.88,43.20,0,331.23,407.27,254.2,243.4,0.946,482611.3,482611.3,10552,0,0,0,L,1151911521,1,126.98,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705015,343654.00
08/04/2015 12:15,2,8.568,ACTIVE,222.55,368.20,59.975,1438704903,"201051344000651","174011321042388",29.34,35.60,0,333.63,427.71,254.3,243.5,1.118,201590.1,201590.1,9275,0,0,0,L,1122011218,1,125.62,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705015,343655.00
08/04/2015 12:15,2,8.436,ACTIVE,222.10,369.40,59.981,1438704903,"201051344000867","174011321042388",29.78,33.00,0,331.83,428.01,254.4,243.7,1.145,194221.9,194221.9,9297,0,0,0,L,1122011218,1,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705016,343656.00
08/04/2015 12:15,2,8.387,ACTIVE,220.74,368.50,59.981,1438704903,"201051344001230","174011321042388",30.08,36.00,0,330.03,424.41,255.2,244.3,1.167,205218.5,205218.5,9307,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705017,343657.00
08/04/2015 12:15,2,7.918,ACTIVE,223.45,370.60,59.986,1438704903,"201051344000576","174011321042388",31.41,30.00,0,333.93,430.42,251.6,240.9,1.100,201464.3,201464.3,9311,0,0,0,L,1122011218,1,125.62,129.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705018,343658.00
08/04/2015 12:15,2,8.211,ACTIVE,223.68,370.90,60.012,1438704903,"201051344000579","174011321042388",30.53,36.80,0,333.93,428.61,253.3,242.6,1.127,208314.7,208314.7,9271,0,0,0,L,1122011218,1,125.62,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705019,343659.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343660.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343661.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343662.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343663.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343664.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343665.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343666.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343667.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343668.00
08/04/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1438704903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705783,343669.00
08/04/2015 12:30,2,4.449,ACTIVE,215.32,350.47,59.986,1438705803,"201051344000955","174011321042388",27.99,38.00,0,332.13,423.50,126.0,119.7,0.610,207039.4,207039.4,9283,0,0,0,L,1122011218,1,122.01,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705879,343670.00
08/04/2015 12:30,2,4.461,ACTIVE,215.09,349.56,59.970,1438705803,"274151322000095","174011321042388",28.19,46.40,0,332.13,406.97,127.2,120.9,0.482,506601.0,506601.0,10185,0,0,0,L,1151911521,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705880,343671.00
08/04/2015 12:30,2,4.561,ACTIVE,215.77,352.87,59.975,1438705803,"201051344000868","174011321042388",28.49,30.80,0,332.73,427.41,131.6,125.0,0.605,193727.7,193727.7,9294,0,0,0,L,1122011218,1,122.46,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705880,343672.00
08/04/2015 12:30,2,4.611,ACTIVE,217.35,354.37,60.002,1438705803,"201051344000853","174011321042388",28.77,31.30,0,333.93,428.61,134.4,127.8,0.632,200123.6,200123.6,9298,0,0,0,L,1122011218,1,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705881,343673.00
08/04/2015 12:30,2,4.514,ACTIVE,216.67,353.17,59.981,1438705803,"201051344000582","174011321042388",28.03,34.50,0,333.03,431.02,128.2,121.8,0.592,199543.6,199543.6,9270,0,0,0,L,1122011218,1,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705882,343674.00
08/04/2015 12:30,2,4.730,ACTIVE,217.13,354.37,59.975,1438705803,"201051344000469","174011321042388",28.45,29.50,0,333.03,429.22,136.4,129.7,0.667,195414.0,195414.0,9291,0,0,0,L,1122011218,1,122.91,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705883,343675.00
08/04/2015 12:30,2,4.789,ACTIVE,217.35,355.28,59.991,1438705803,"201051344000988","174011321042388",28.09,33.30,0,332.43,428.31,136.3,129.6,0.632,194626.6,194626.6,9277,0,0,0,L,1122011218,1,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705884,343676.00
08/04/2015 12:30,2,4.779,ACTIVE,217.35,353.17,59.959,1438705803,"201051344001158","174011321042388",28.03,35.00,0,333.03,428.01,135.6,129.0,0.636,200398.3,200398.3,9278,0,0,0,L,1122011218,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705885,343677.00
08/04/2015 12:30,2,4.766,ACTIVE,216.45,354.37,59.986,1438705803,"201051344001025","174011321042388",28.39,38.00,0,333.33,428.31,137.1,130.4,0.610,204625.6,204625.6,9276,0,0,0,L,1122011218,1,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705886,343678.00
08/04/2015 12:30,2,4.998,ACTIVE,217.35,354.37,59.981,1438705803,"201051344000569","174011321042388",28.67,31.80,0,333.33,429.52,145.2,138.2,0.685,207909.3,207909.3,9297,0,0,0,L,1122011218,1,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705887,343679.00
08/04/2015 12:30,2,2.984,ACTIVE,216.00,414.79,59.949,1438705803,"274151322000094","174011321042388",37.77,44.50,0,384.73,479.71,114.9,108.9,0.455,386062.0,386062.0,10689,0,0,0,L,1151911521,1,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705888,343680.00
08/04/2015 12:30,2,5.076,ACTIVE,217.58,355.28,59.954,1438705803,"201051344000458","174011321042388",28.49,33.00,0,333.93,428.61,146.4,139.4,0.707,203619.6,203619.6,9287,0,0,0,L,1122011218,1,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705889,343681.00
08/04/2015 12:30,2,4.475,ACTIVE,215.77,348.36,59.986,1438705803,"274151322000087","174011321042388",26.20,62.80,0,332.43,406.67,118.7,112.6,0.442,457667.9,457667.9,10130,0,0,0,L,1151911521,1,124.49,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705890,343682.00
08/04/2015 12:30,2,4.506,ACTIVE,215.77,350.77,59.954,1438705803,"274151322000052","174011321042388",27.85,45.80,0,332.13,406.37,127.0,120.6,0.495,489319.3,489319.3,10545,0,0,0,L,1151911521,1,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705891,343683.00
08/04/2015 12:30,2,4.967,ACTIVE,216.00,354.67,59.959,1438705803,"201051344001145","174011321042388",28.13,34.30,0,332.43,423.81,141.4,134.6,0.654,208711.1,208711.1,9296,0,0,0,L,1122011218,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705892,343684.00
08/04/2015 12:30,2,5.057,ACTIVE,216.22,353.47,59.986,1438705803,"201051344000685","174011321042388",27.99,35.40,0,330.03,423.20,143.3,136.4,0.716,207493.1,207493.1,9298,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705893,343685.00
08/04/2015 12:30,2,4.609,ACTIVE,215.77,363.39,59.965,1438705803,"274151322000088","174011321042388",27.53,43.40,0,333.03,406.97,128.5,122.1,0.486,469448.1,469448.1,10148,0,0,0,L,1151911521,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705893,343686.00
08/04/2015 12:30,2,5.115,ACTIVE,216.90,353.77,59.965,1438705803,"201051344000438","174011321042388",28.43,37.00,0,332.73,428.01,147.2,140.1,0.685,207524.1,207524.1,9270,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705895,343687.00
08/04/2015 12:30,2,5.113,ACTIVE,216.90,355.88,59.965,1438705803,"201051344001135","174011321042388",28.23,35.80,0,332.43,428.31,146.1,139.1,0.672,199013.0,199013.0,9256,0,0,0,L,1122011218,1,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705896,343688.00
08/04/2015 12:30,2,5.055,ACTIVE,216.45,355.28,60.007,1438705803,"201051344000417","174011321042388",27.85,39.50,0,332.13,424.41,142.6,135.7,0.685,202769.9,202769.9,9272,0,0,0,L,1122011218,1,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705897,343689.00
08/04/2015 12:30,2,5.168,ACTIVE,216.67,355.58,59.965,1438705803,"201051344000594","174011321042388",28.33,39.30,0,331.23,423.20,148.2,141.1,0.698,204176.1,204176.1,9289,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705898,343690.00
08/04/2015 12:30,2,4.721,ACTIVE,216.00,360.69,59.970,1438705803,"274151322000083","174011321042388",27.75,46.60,0,332.73,406.97,132.7,126.1,0.526,485250.5,485250.5,10575,0,0,0,L,1151911521,1,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705899,343691.00
08/04/2015 12:30,2,5.074,ACTIVE,217.35,356.18,59.975,1438705803,"201051344000585","174011321042388",28.31,37.30,0,332.43,428.31,145.4,138.4,0.681,203598.1,203598.1,9271,0,0,0,L,1122011218,1,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705900,343692.00
08/04/2015 12:30,2,4.674,ACTIVE,215.77,363.99,59.938,1438705803,"274151322000054","174011321042388",27.87,44.80,0,332.13,407.57,131.9,125.4,0.499,480141.5,480141.5,10138,0,0,0,L,1151911521,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705900,343693.00
08/04/2015 12:30,2,4.947,ACTIVE,216.90,354.67,59.970,1438705803,"201051344001203","174011321042388",28.51,37.50,0,333.03,429.22,142.8,135.9,0.672,204519.5,204519.5,9283,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705901,343694.00
08/04/2015 12:30,2,4.768,ACTIVE,216.00,352.57,59.954,1438705803,"201051344000646","174011321042388",28.27,38.40,0,327.92,424.11,136.5,129.9,0.645,201013.5,201013.5,9269,0,0,0,L,1122011218,1,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705902,343695.00
08/04/2015 12:30,2,3.014,ACTIVE,216.45,411.78,59.965,1438705803,"274151322000068","174011321042388",38.15,44.80,0,385.03,478.81,115.8,109.9,0.438,385306.6,385306.6,10298,0,0,0,L,1151911521,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705903,343696.00
08/04/2015 12:30,2,4.729,ACTIVE,216.67,360.99,59.959,1438705803,"274151322000076","174011321042388",28.37,45.50,0,333.03,410.28,135.7,129.1,0.521,512654.5,512654.5,10553,0,0,0,L,1151911521,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705904,343697.00
08/04/2015 12:30,2,4.787,ACTIVE,215.77,353.17,60.007,1438705803,"201051344000890","174011321042388",28.05,38.80,0,332.13,424.41,135.8,129.2,0.628,205613.7,205613.7,9281,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705905,343698.00
08/04/2015 12:30,2,4.797,ACTIVE,217.13,355.88,59.965,1438705803,"201051344000900","174011321042388",29.12,29.50,0,332.43,429.22,141.5,134.6,0.654,206377.2,206377.2,9308,0,0,0,L,1122011218,1,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705906,343699.00
08/04/2015 12:30,2,4.783,ACTIVE,216.90,354.97,59.965,1438705803,"201051344000633","174011321042388",28.13,36.00,0,332.73,429.22,136.2,129.5,0.645,195394.3,195394.3,9302,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705907,343700.00
08/04/2015 12:30,2,4.732,ACTIVE,217.58,355.28,59.959,1438705803,"201051344000983","174011321042388",29.00,32.00,0,332.73,429.52,138.9,132.2,0.663,203294.2,203294.2,9294,0,0,0,L,1122011218,1,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705908,343701.00
08/04/2015 12:30,2,4.678,ACTIVE,216.67,353.17,59.965,1438705803,"201051344000917","174011321042388",28.69,35.20,0,332.43,428.31,135.9,129.2,0.645,206134.1,206134.1,9300,0,0,0,L,1122011218,1,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705909,343702.00
08/04/2015 12:30,2,4.678,ACTIVE,217.35,355.28,59.922,1438705803,"201051344000648","174011321042388",28.55,31.80,0,333.03,430.72,135.3,128.6,0.632,201460.3,201460.3,9294,0,0,0,L,1122011218,1,123.36,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705909,343703.00
08/04/2015 12:30,2,4.688,ACTIVE,216.67,354.67,59.933,1438705803,"201051344001093","174011321042388",28.59,35.80,0,333.03,429.22,135.7,129.0,0.619,204348.8,204348.8,9288,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705911,343704.00
08/04/2015 12:30,2,4.723,ACTIVE,217.35,354.07,59.944,1438705803,"201051344000645","174011321042388",28.41,32.40,0,333.33,428.61,135.9,129.3,0.619,202346.5,202346.5,9297,0,0,0,L,1122011218,1,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705912,343705.00
08/04/2015 12:30,2,4.387,ACTIVE,216.00,362.79,59.954,1438705803,"274151322000085","174011321042388",28.11,43.80,0,333.03,406.97,124.8,118.5,0.477,482651.4,482651.4,10553,0,0,0,L,1151911521,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705913,343706.00
08/04/2015 12:30,2,4.600,ACTIVE,217.13,354.07,59.996,1438705803,"201051344000651","174011321042388",28.39,35.60,0,333.03,428.31,132.3,125.7,0.605,201632.1,201632.1,9276,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705914,343707.00
08/04/2015 12:30,2,4.691,ACTIVE,216.67,353.47,59.949,1438705803,"201051344000867","174011321042388",28.23,34.00,0,332.73,426.21,134.2,127.6,0.614,194264.5,194264.5,9298,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705914,343708.00
08/04/2015 12:30,2,4.602,ACTIVE,215.77,351.37,59.965,1438705803,"201051344001230","174011321042388",28.49,37.00,0,331.23,423.81,132.8,126.2,0.628,205260.6,205260.6,9308,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705915,343709.00
08/04/2015 12:30,2,4.629,ACTIVE,217.58,355.88,59.970,1438705803,"201051344000576","174011321042388",28.90,30.00,0,331.53,429.52,135.6,128.9,0.623,201507.2,201507.2,9312,0,0,0,L,1122011218,1,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705916,343710.00
08/04/2015 12:30,2,4.666,ACTIVE,217.35,354.67,59.959,1438705803,"201051344000579","174011321042388",28.29,37.80,0,333.33,428.31,133.7,127.1,0.628,208356.9,208356.9,9272,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438705917,343711.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343712.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343713.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343714.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343715.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343716.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343717.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343718.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343719.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343720.00
08/04/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1438705803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706683,343721.00
08/04/2015 12:45,2,4.914,ACTIVE,215.09,350.77,59.975,1438706704,"201051344000955","174011321042388",28.39,37.30,0,332.43,403.97,141.3,134.5,0.672,207070.4,207070.4,9284,0,0,0,L,1122011218,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706779,343722.00
08/04/2015 12:45,2,4.912,ACTIVE,214.64,353.47,59.965,1438706704,"274151322000095","174011321042388",28.63,46.20,0,332.73,391.04,142.4,135.5,0.539,506632.3,506632.3,10186,0,0,0,L,1151911521,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706780,343723.00
08/04/2015 12:45,2,4.736,ACTIVE,215.54,351.37,59.981,1438706704,"201051344000868","174011321042388",28.96,30.30,0,332.73,410.28,139.0,132.2,0.636,193759.4,193759.4,9295,0,0,0,L,1122011218,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706781,343724.00
08/04/2015 12:45,2,4.719,ACTIVE,216.90,353.17,60.012,1438706704,"201051344000853","174011321042388",29.00,30.80,0,332.73,409.08,138.6,131.8,0.663,200155.5,200155.5,9299,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706782,343725.00
08/04/2015 12:45,2,4.723,ACTIVE,216.00,351.67,59.970,1438706704,"201051344000582","174011321042388",28.27,34.80,0,332.43,409.38,135.3,128.6,0.632,199574.5,199574.5,9271,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706782,343726.00
08/04/2015 12:45,2,4.707,ACTIVE,216.45,353.47,59.965,1438706704,"201051344000469","174011321042388",28.75,29.50,0,332.43,408.78,137.0,130.3,0.663,195445.9,195445.9,9292,0,0,0,L,1122011218,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706783,343727.00
08/04/2015 12:45,2,4.678,ACTIVE,216.45,355.28,59.970,1438706704,"201051344000988","174011321042388",28.61,32.80,0,331.83,408.18,135.6,129.0,0.632,194658.2,194658.2,9278,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706784,343728.00
08/04/2015 12:45,2,4.715,ACTIVE,216.45,351.67,59.938,1438706704,"201051344001158","174011321042388",27.99,34.50,0,332.73,407.57,133.7,127.1,0.636,200429.6,200429.6,9279,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706785,343729.00
08/04/2015 12:45,2,4.711,ACTIVE,215.54,351.37,59.981,1438706704,"201051344001025","174011321042388",28.33,38.00,0,331.83,409.08,135.1,128.5,0.614,204657.2,204657.2,9277,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706786,343730.00
08/04/2015 12:45,2,4.664,ACTIVE,216.22,352.27,59.954,1438706704,"201051344000569","174011321042388",28.77,31.30,0,332.73,409.68,135.9,129.2,0.636,207941.2,207941.2,9298,0,0,0,L,1122011218,1,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706787,343731.00
08/04/2015 12:45,2,3.020,ACTIVE,214.87,407.57,59.938,1438706704,"274151322000094","174011321042388",38.01,44.30,0,394.05,456.27,115.7,109.7,0.451,386088.9,386088.9,10690,0,0,0,L,1151911521,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706788,343732.00
08/04/2015 12:45,2,4.611,ACTIVE,216.22,351.67,59.959,1438706704,"201051344000458","174011321042388",28.84,32.40,0,332.73,409.08,134.8,128.2,0.645,203651.2,203651.2,9288,0,0,0,L,1122011218,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706789,343733.00
08/04/2015 12:45,2,4.406,ACTIVE,214.87,355.58,59.975,1438706704,"274151322000087","174011321042388",26.64,63.00,0,332.13,388.64,118.8,112.7,0.446,457695.5,457695.5,10131,0,0,0,L,1151911521,1,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706790,343734.00
08/04/2015 12:45,2,4.465,ACTIVE,214.87,359.78,59.975,1438706704,"274151322000052","174011321042388",27.97,46.00,0,331.53,392.25,126.4,120.1,0.491,489348.7,489348.7,10546,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706791,343735.00
08/04/2015 12:45,2,4.625,ACTIVE,215.09,350.47,59.975,1438706704,"201051344001145","174011321042388",28.55,33.80,0,331.83,409.68,133.7,127.1,0.614,208742.4,208742.4,9297,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706792,343736.00
08/04/2015 12:45,2,4.650,ACTIVE,214.87,350.77,59.949,1438706704,"201051344000685","174011321042388",28.27,35.00,0,332.73,404.57,133.2,126.6,0.654,207524.3,207524.3,9299,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706792,343737.00
08/04/2015 12:45,2,4.404,ACTIVE,214.64,347.16,59.944,1438706704,"274151322000088","174011321042388",27.77,43.20,0,332.13,391.34,124.0,117.7,0.460,469476.9,469476.9,10149,0,0,0,L,1151911521,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706793,343738.00
08/04/2015 12:45,2,4.662,ACTIVE,215.54,351.07,59.970,1438706704,"201051344000438","174011321042388",28.15,36.50,0,332.43,408.78,132.9,126.3,0.628,207555.2,207555.2,9271,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706794,343739.00
08/04/2015 12:45,2,4.646,ACTIVE,215.32,349.86,59.965,1438706704,"201051344001135","174011321042388",28.17,36.30,0,332.73,408.48,132.6,126.0,0.614,199044.0,199044.0,9257,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706795,343740.00
08/04/2015 12:45,2,4.635,ACTIVE,215.09,350.77,59.954,1438706704,"201051344000417","174011321042388",27.83,38.80,0,332.73,407.57,130.6,124.1,0.619,202800.4,202800.4,9273,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706796,343741.00
08/04/2015 12:45,2,4.680,ACTIVE,214.87,351.67,59.959,1438706704,"201051344000594","174011321042388",28.49,38.80,0,331.53,404.57,135.0,128.4,0.636,204207.5,204207.5,9290,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706797,343742.00
08/04/2015 12:45,2,4.404,ACTIVE,214.19,343.55,59.959,1438706704,"274151322000083","174011321042388",28.23,46.60,0,331.83,390.44,125.8,119.5,0.499,485279.7,485279.7,10576,0,0,0,L,1151911521,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706798,343743.00
08/04/2015 12:45,2,4.699,ACTIVE,216.00,352.27,59.954,1438706704,"201051344000585","174011321042388",28.37,36.80,0,332.43,408.48,135.0,128.3,0.628,203629.6,203629.6,9272,0,0,0,L,1122011218,1,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706799,343744.00
08/04/2015 12:45,2,4.457,ACTIVE,214.87,355.58,59.970,1438706704,"274151322000054","174011321042388",27.85,43.80,0,332.13,392.85,125.6,119.3,0.486,480170.6,480170.6,10139,0,0,0,L,1151911521,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706800,343745.00
08/04/2015 12:45,2,4.697,ACTIVE,215.77,351.07,59.975,1438706704,"201051344001203","174011321042388",28.67,37.50,0,332.43,409.98,136.4,129.7,0.645,204551.1,204551.1,9284,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706801,343746.00
08/04/2015 12:45,2,4.680,ACTIVE,214.87,349.86,59.975,1438706704,"201051344000646","174011321042388",28.13,37.30,0,332.13,404.87,133.3,126.7,0.632,201044.4,201044.4,9270,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706801,343747.00
08/04/2015 12:45,2,2.914,ACTIVE,215.54,425.01,59.965,1438706704,"274151322000068","174011321042388",39.10,45.00,0,390.44,457.77,115.2,109.3,0.438,385333.4,385333.4,10299,0,0,0,L,1151911521,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706802,343748.00
08/04/2015 12:45,2,4.719,ACTIVE,215.54,361.59,59.970,1438706704,"274151322000076","174011321042388",28.63,45.50,0,332.43,395.25,136.7,130.0,0.530,512686.0,512686.0,10554,0,0,0,L,1151911521,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706803,343749.00
