ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 12:45,2,4.711,ACTIVE,214.87,350.17,59.959,1438706704,"201051344000890","174011321042388",28.45,38.20,0,331.23,404.57,135.8,129.2,0.632,205644.9,205644.9,9282,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706804,343750.00
08/04/2015 12:45,2,4.809,ACTIVE,216.22,353.17,59.965,1438706704,"201051344000900","174011321042388",29.08,29.00,0,332.13,410.28,141.7,134.8,0.663,206409.3,206409.3,9309,0,0,0,L,1122011218,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706805,343751.00
08/04/2015 12:45,2,4.793,ACTIVE,216.00,353.17,59.949,1438706704,"201051344000633","174011321042388",28.43,35.40,0,331.83,408.78,138.1,131.4,0.650,195425.6,195425.6,9303,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706806,343752.00
08/04/2015 12:45,2,4.830,ACTIVE,216.90,352.87,59.965,1438706704,"201051344000983","174011321042388",28.92,31.30,0,332.43,409.38,141.5,134.7,0.667,203326.1,203326.1,9295,0,0,0,L,1122011218,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706807,343753.00
08/04/2015 12:45,2,4.822,ACTIVE,216.00,352.27,59.959,1438706704,"201051344000917","174011321042388",28.37,34.80,0,331.53,409.38,138.5,131.7,0.663,206165.5,206165.5,9301,0,0,0,L,1122011218,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706808,343754.00
08/04/2015 12:45,2,4.877,ACTIVE,216.67,353.77,59.996,1438706704,"201051344000648","174011321042388",28.43,31.50,0,332.73,408.48,140.4,133.6,0.663,201491.5,201491.5,9295,0,0,0,L,1122011218,1,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706809,343755.00
08/04/2015 12:45,2,4.852,ACTIVE,216.00,352.87,59.965,1438706704,"201051344001093","174011321042388",28.71,35.60,0,332.43,409.08,141.1,134.3,0.654,204380.3,204380.3,9289,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706810,343756.00
08/04/2015 12:45,2,5.027,ACTIVE,216.90,354.37,59.981,1438706704,"201051344000645","174011321042388",28.73,31.50,0,333.03,407.57,146.3,139.3,0.676,202378.0,202378.0,9298,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706811,343757.00
08/04/2015 12:45,2,4.682,ACTIVE,215.32,360.38,59.954,1438706704,"274151322000085","174011321042388",28.17,43.40,0,332.13,391.94,133.3,126.8,0.513,482680.8,482680.8,10554,0,0,0,L,1151911521,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706812,343758.00
08/04/2015 12:45,2,5.125,ACTIVE,216.67,354.67,59.991,1438706704,"201051344000651","174011321042388",28.07,35.20,0,332.73,409.08,145.7,138.7,0.650,201663.3,201663.3,9277,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706813,343759.00
08/04/2015 12:45,2,5.303,ACTIVE,216.45,352.57,59.970,1438706704,"201051344000867","174011321042388",28.63,33.50,0,332.43,409.08,153.6,146.3,0.712,194296.0,194296.0,9299,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706814,343760.00
08/04/2015 12:45,2,5.240,ACTIVE,215.54,352.27,59.965,1438706704,"201051344001230","174011321042388",28.37,36.80,0,329.43,403.67,150.6,143.4,0.712,205291.9,205291.9,9309,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706815,343761.00
08/04/2015 12:45,2,5.615,ACTIVE,218.03,357.98,59.991,1438706704,"201051344000576","174011321042388",28.82,29.30,0,331.83,408.48,164.0,156.4,0.751,201538.8,201538.8,9313,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706816,343762.00
08/04/2015 12:45,2,5.771,ACTIVE,217.80,357.68,59.954,1438706704,"201051344000579","174011321042388",28.35,36.80,0,332.73,408.18,165.6,157.9,0.787,208388.3,208388.3,9273,0,0,0,L,1122011218,1,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438706816,343763.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343764.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343765.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343766.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343767.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343768.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343769.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343770.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343771.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343772.00
08/04/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1438706704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707584,343773.00
08/04/2015 13:00,2,3.064,ACTIVE,213.96,345.96,59.991,1438707604,"201051344000955","174011321042388",27.81,37.80,0,330.93,424.41,86.3,81.4,0.415,207111.2,207111.2,9285,0,0,0,L,1122011218,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707679,343774.00
08/04/2015 13:00,2,3.014,ACTIVE,214.41,352.87,59.965,1438707604,"274151322000095","174011321042388",28.53,46.40,0,328.52,407.87,87.0,82.1,0.327,506673.3,506673.3,10187,0,0,0,L,1151911521,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707680,343775.00
08/04/2015 13:00,2,3.082,ACTIVE,214.64,347.16,59.981,1438707604,"201051344000868","174011321042388",28.55,29.30,0,327.62,425.31,89.2,84.1,0.411,193800.7,193800.7,9296,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707681,343776.00
08/04/2015 13:00,2,3.057,ACTIVE,215.54,348.96,59.986,1438707604,"201051344000853","174011321042388",29.00,30.80,0,333.33,427.71,89.8,84.8,0.411,200197.0,200197.0,9300,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707682,343777.00
08/04/2015 13:00,2,3.012,ACTIVE,214.87,347.46,59.991,1438707604,"201051344000582","174011321042388",28.21,34.80,0,329.13,424.41,86.1,81.2,0.407,199615.1,199615.1,9272,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707683,343778.00
08/04/2015 13:00,2,3.041,ACTIVE,215.09,347.76,59.986,1438707604,"201051344000469","174011321042388",29.12,28.80,0,330.93,426.51,89.7,84.7,0.433,195487.3,195487.3,9293,0,0,0,L,1122011218,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707683,343779.00
08/04/2015 13:00,2,3.090,ACTIVE,214.87,348.96,60.018,1438707604,"201051344000988","174011321042388",28.29,32.00,0,330.63,428.61,88.6,83.6,0.429,194699.4,194699.4,9279,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707684,343780.00
08/04/2015 13:00,2,3.080,ACTIVE,214.87,347.46,59.959,1438707604,"201051344001158","174011321042388",28.05,34.00,0,333.03,428.31,87.5,82.5,0.415,200470.4,200470.4,9280,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707685,343781.00
08/04/2015 13:00,2,3.096,ACTIVE,214.19,345.36,59.981,1438707604,"201051344001025","174011321042388",28.21,38.00,0,330.63,425.61,88.5,83.5,0.398,204698.2,204698.2,9278,0,0,0,L,1122011218,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707686,343782.00
08/04/2015 13:00,2,3.023,ACTIVE,214.87,347.16,59.991,1438707604,"201051344000569","174011321042388",29.28,30.50,0,330.33,426.51,89.6,84.6,0.420,207982.5,207982.5,9299,0,0,0,L,1122011218,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707687,343783.00
08/04/2015 13:00,2,1.922,ALERT,214.41,424.71,59.986,1438707604,"274151322000094","174011321042388",38.29,44.80,0,302.68,514.58,74.4,69.9,0.530,386125.6,386125.6,10691,0,0,0,L,1151911521,1,123.36,123.36,0400,39,0,0,0,0,0,0,125,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707689,343784.00
08/04/2015 13:00,2,3.041,ACTIVE,215.09,346.86,59.981,1438707604,"201051344000458","174011321042388",28.98,32.20,0,330.03,426.21,89.2,84.2,0.438,203692.4,203692.4,9289,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707690,343785.00
08/04/2015 13:00,2,2.900,ACTIVE,214.19,364.29,59.981,1438707604,"274151322000087","174011321042388",26.26,65.00,0,330.03,407.87,77.1,72.5,0.539,457733.1,457733.1,10132,0,0,0,L,1151911521,1,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707691,343786.00
08/04/2015 13:00,2,2.947,ACTIVE,214.19,344.76,59.970,1438707604,"274151322000052","174011321042388",27.69,46.60,0,330.03,408.48,82.7,77.8,0.327,489388.3,489388.3,10547,0,0,0,L,1151911521,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707692,343787.00
08/04/2015 13:00,2,3.107,ACTIVE,214.19,346.56,60.012,1438707604,"201051344001145","174011321042388",27.87,34.50,0,328.22,424.41,87.8,82.8,0.407,208783.2,208783.2,9298,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707692,343788.00
08/04/2015 13:00,2,3.053,ACTIVE,214.19,346.26,59.986,1438707604,"201051344000685","174011321042388",28.13,35.60,0,327.62,423.81,87.0,82.0,0.429,207565.0,207565.0,9300,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707693,343789.00
08/04/2015 13:00,2,2.893,ACTIVE,213.96,348.96,59.986,1438707604,"274151322000088","174011321042388",27.51,44.50,0,331.23,408.78,80.5,75.8,0.309,469516.0,469516.0,10150,0,0,0,L,1151911521,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707694,343790.00
08/04/2015 13:00,2,3.066,ACTIVE,214.41,347.46,60.012,1438707604,"201051344000438","174011321042388",28.01,37.30,0,329.73,425.31,87.0,82.1,0.407,207595.7,207595.7,9272,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707695,343791.00
08/04/2015 13:00,2,3.088,ACTIVE,214.19,345.66,59.991,1438707604,"201051344001135","174011321042388",27.97,36.30,0,329.73,425.01,87.5,82.5,0.411,199084.6,199084.6,9258,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707697,343792.00
08/04/2015 13:00,2,3.035,ACTIVE,214.41,346.26,59.981,1438707604,"201051344000417","174011321042388",27.95,39.80,0,331.53,425.01,85.9,81.0,0.411,202840.7,202840.7,9274,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707698,343793.00
08/04/2015 13:00,2,3.100,ACTIVE,214.19,347.16,59.981,1438707604,"201051344000594","174011321042388",28.41,39.30,0,329.73,424.41,89.2,84.2,0.420,204248.5,204248.5,9291,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707699,343794.00
08/04/2015 13:00,2,2.928,ACTIVE,214.41,340.85,59.986,1438707604,"274151322000083","174011321042388",27.91,47.30,0,329.73,408.18,82.7,77.9,0.318,485319.1,485319.1,10577,0,0,0,L,1151911521,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707699,343795.00
08/04/2015 13:00,2,3.182,ACTIVE,214.87,348.06,59.986,1438707604,"201051344000585","174011321042388",27.93,36.80,0,327.32,422.30,90.1,85.0,0.424,203670.6,203670.6,9273,0,0,0,L,1122011218,1,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707700,343796.00
08/04/2015 13:00,2,2.939,ACTIVE,214.41,344.15,59.986,1438707604,"274151322000054","174011321042388",27.75,45.30,0,330.03,409.38,82.6,77.8,0.318,480209.8,480209.8,10140,0,0,0,L,1151911521,1,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707701,343797.00
08/04/2015 13:00,2,3.135,ACTIVE,214.87,346.56,59.991,1438707604,"201051344001203","174011321042388",28.29,37.50,0,328.22,423.81,89.8,84.8,0.420,204592.1,204592.1,9285,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707702,343798.00
08/04/2015 13:00,2,3.035,ACTIVE,213.96,346.56,59.991,1438707604,"201051344000646","174011321042388",28.39,37.80,0,330.03,425.01,87.2,82.2,0.420,201084.8,201084.8,9271,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707703,343799.00
08/04/2015 13:00,2,1.988,ALERT,215.32,422.60,59.986,1438707604,"274151322000068","174011321042388",37.75,44.80,0,382.03,512.77,76.4,71.8,0.521,385370.1,385370.1,10300,0,0,0,L,1151911521,1,124.04,123.59,0001,40,0,0,0,0,0,0,77,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707705,343800.00
08/04/2015 13:00,2,3.123,ACTIVE,215.32,347.46,59.996,1438707604,"274151322000076","174011321042388",28.23,46.00,0,331.23,407.27,89.4,84.3,0.354,512727.0,512727.0,10555,0,0,0,L,1151911521,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707706,343801.00
08/04/2015 13:00,2,3.139,ACTIVE,214.19,345.36,59.981,1438707604,"201051344000890","174011321042388",27.95,39.00,0,330.93,424.71,88.9,83.8,0.415,205685.5,205685.5,9283,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707707,343802.00
08/04/2015 13:00,2,3.145,ACTIVE,215.09,347.76,59.986,1438707604,"201051344000900","174011321042388",28.82,29.00,0,327.62,425.31,91.8,86.7,0.424,206450.7,206450.7,9310,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707708,343803.00
08/04/2015 13:00,2,3.115,ACTIVE,214.87,348.96,59.965,1438707604,"201051344000633","174011321042388",28.43,35.40,0,328.52,424.71,89.7,84.7,0.429,195466.4,195466.4,9304,0,0,0,L,1122011218,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707708,343804.00
08/04/2015 13:00,2,3.111,ACTIVE,215.32,347.76,59.996,1438707604,"201051344000983","174011321042388",29.24,31.00,0,331.23,425.31,92.1,87.0,0.438,203367.4,203367.4,9296,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707709,343805.00
08/04/2015 13:00,2,3.125,ACTIVE,215.09,348.36,59.986,1438707604,"201051344000917","174011321042388",28.43,35.00,0,330.93,423.50,90.0,84.9,0.429,206206.3,206206.3,9302,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707710,343806.00
08/04/2015 13:00,2,3.090,ACTIVE,215.32,347.76,60.018,1438707604,"201051344000648","174011321042388",28.75,31.00,0,330.03,424.71,90.0,85.0,0.433,201532.2,201532.2,9296,0,0,0,L,1122011218,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707711,343807.00
08/04/2015 13:00,2,3.113,ACTIVE,214.87,348.06,59.981,1438707604,"201051344001093","174011321042388",28.69,35.80,0,329.73,424.41,90.5,85.4,0.407,204421.2,204421.2,9290,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707712,343808.00
08/04/2015 13:00,2,3.152,ACTIVE,215.32,349.56,59.986,1438707604,"201051344000645","174011321042388",28.53,31.00,0,331.23,422.00,91.2,86.1,0.415,202418.9,202418.9,9299,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707713,343809.00
08/04/2015 13:00,2,3.002,ACTIVE,214.64,350.77,59.986,1438707604,"274151322000085","174011321042388",27.85,44.30,0,331.83,408.18,84.6,79.7,0.309,482720.2,482720.2,10555,0,0,0,L,1151911521,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707714,343810.00
08/04/2015 13:00,2,3.170,ACTIVE,215.09,347.46,59.986,1438707604,"201051344000651","174011321042388",27.83,35.40,0,327.92,422.30,89.3,84.3,0.420,201703.8,201703.8,9278,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707715,343811.00
08/04/2015 13:00,2,3.156,ACTIVE,214.87,346.26,59.996,1438707604,"201051344000867","174011321042388",28.61,32.60,0,328.82,424.11,91.5,86.4,0.424,194336.8,194336.8,9300,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707716,343812.00
08/04/2015 13:00,2,3.141,ACTIVE,214.19,346.26,59.991,1438707604,"201051344001230","174011321042388",28.37,37.30,0,329.43,424.11,90.2,85.1,0.433,205332.4,205332.4,9310,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707717,343813.00
08/04/2015 13:00,2,3.107,ACTIVE,215.54,348.96,59.981,1438707604,"201051344000576","174011321042388",29.24,28.80,0,331.83,427.41,92.0,86.9,0.429,201579.7,201579.7,9314,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707718,343814.00
08/04/2015 13:00,2,3.166,ACTIVE,214.87,347.76,59.986,1438707604,"201051344000579","174011321042388",28.55,37.00,0,332.13,427.41,91.5,86.4,0.429,208429.0,208429.0,9274,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438707719,343815.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343816.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343817.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343818.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343819.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343820.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343821.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343822.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343823.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343824.00
08/04/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1438707604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708484,343825.00
08/04/2015 13:15,2,3.266,ACTIVE,213.51,345.06,59.991,1438708504,"201051344000955","174011321042388",28.35,36.00,0,329.73,426.21,93.8,88.6,0.455,207142.5,207142.5,9286,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708579,343826.00
08/04/2015 13:15,2,3.268,ACTIVE,213.96,351.37,59.981,1438708504,"274151322000095","174011321042388",28.61,46.20,0,330.33,412.38,94.7,89.5,0.354,506705.1,506705.1,10188,0,0,0,L,1151911521,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708580,343827.00
08/04/2015 13:15,2,3.258,ALERT,214.41,345.66,59.986,1438708504,"201051344000868","174011321042388",28.73,28.30,0,302.68,521.19,94.8,89.5,0.438,193832.3,193832.3,9297,0,0,0,L,1122011218,1,122.46,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708582,343828.00
08/04/2015 13:15,2,3.215,ALERT,215.32,347.46,59.991,1438708504,"201051344000853","174011321042388",29.14,29.00,0,301.77,519.99,94.9,89.7,0.446,200228.8,200228.8,9301,0,0,0,L,1122011218,1,123.59,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708584,343829.00
08/04/2015 13:15,2,3.180,ALERT,214.64,346.56,59.975,1438708504,"201051344000582","174011321042388",28.43,32.80,0,306.58,520.89,91.6,86.5,0.429,199646.1,199646.1,9273,0,0,0,L,1122011218,1,122.91,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708586,343830.00
08/04/2015 13:15,2,3.195,ACTIVE,215.09,347.46,59.981,1438708504,"201051344000469","174011321042388",28.94,27.30,0,332.73,431.32,93.8,88.6,0.451,195519.4,195519.4,9294,0,0,0,L,1122011218,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708587,343831.00
08/04/2015 13:15,2,3.193,ALERT,215.09,347.46,59.986,1438708504,"201051344000988","174011321042388",28.61,30.00,0,300.57,517.28,92.5,87.4,0.429,194731.0,194731.0,9280,0,0,0,L,1122011218,1,122.91,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708588,343832.00
08/04/2015 13:15,2,3.174,ALERT,215.09,346.56,59.986,1438708504,"201051344001158","174011321042388",28.27,31.80,0,302.37,518.79,90.9,85.8,0.433,200501.6,200501.6,9281,0,0,0,L,1122011218,1,122.91,124.04,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708590,343833.00
08/04/2015 13:15,2,3.178,ACTIVE,214.19,345.66,59.981,1438708504,"201051344001025","174011321042388",28.65,36.30,0,333.03,427.11,92.2,87.1,0.420,204730.2,204730.2,9279,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708591,343834.00
08/04/2015 13:15,2,3.158,ALERT,214.87,347.16,59.986,1438708504,"201051344000569","174011321042388",28.86,29.50,0,302.37,516.08,92.3,87.2,0.438,208014.4,208014.4,9300,0,0,0,L,1122011218,1,122.46,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708593,343835.00
08/04/2015 13:15,2,2.008,ALERT,214.41,421.10,59.970,1438708504,"274151322000094","174011321042388",38.03,44.00,0,303.28,529.31,77.6,73.0,0.557,386150.1,386150.1,10693,0,0,0,L,1151911521,1,122.91,123.36,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708595,343836.00
08/04/2015 13:15,2,3.121,ALERT,214.87,346.56,59.970,1438708504,"201051344000458","174011321042388",28.88,31.00,0,302.07,521.49,91.3,86.2,0.442,203724.1,203724.1,9290,0,0,0,L,1122011218,1,122.91,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708597,343837.00
08/04/2015 13:15,2,2.943,ACTIVE,214.19,351.67,59.970,1438708504,"274151322000087","174011321042388",26.96,66.00,0,331.53,407.57,80.3,75.6,0.305,457761.7,457761.7,10133,0,0,0,L,1151911521,1,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708598,343838.00
08/04/2015 13:15,2,2.994,ACTIVE,214.19,344.76,59.970,1438708504,"274151322000052","174011321042388",27.81,46.60,0,331.83,408.18,84.3,79.5,0.314,489418.5,489418.5,10548,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708599,343839.00
08/04/2015 13:15,2,3.115,ACTIVE,213.74,345.66,59.981,1438708504,"201051344001145","174011321042388",28.41,32.80,0,329.73,426.81,89.6,84.6,0.415,208814.9,208814.9,9299,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708600,343840.00
08/04/2015 13:15,2,3.100,ALERT,213.96,345.96,59.970,1438708504,"201051344000685","174011321042388",28.27,34.00,0,304.78,513.68,88.8,83.7,0.442,207596.3,207596.3,9301,0,0,0,L,1122011218,1,123.14,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708601,343841.00
08/04/2015 13:15,2,2.916,ACTIVE,214.19,347.16,59.975,1438708504,"274151322000088","174011321042388",27.89,43.60,0,333.03,407.57,82.2,77.4,0.309,469545.6,469545.6,10151,0,0,0,L,1151911521,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708602,343842.00
08/04/2015 13:15,2,3.035,ALERT,214.19,345.66,59.949,1438708504,"201051344000438","174011321042388",28.73,35.60,0,306.28,520.89,88.4,83.4,0.420,207627.0,207627.0,9273,0,0,0,L,1122011218,1,122.91,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708604,343843.00
08/04/2015 13:15,2,3.090,ACTIVE,214.41,344.76,59.996,1438708504,"201051344001135","174011321042388",28.39,34.80,0,327.32,426.81,88.8,83.8,0.411,199116.1,199116.1,9259,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708605,343844.00
08/04/2015 13:15,2,3.066,ACTIVE,214.19,346.26,59.975,1438708504,"201051344000417","174011321042388",28.07,38.20,0,330.33,424.41,87.2,82.2,0.415,202871.7,202871.7,9275,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708606,343845.00
08/04/2015 13:15,2,3.102,ALERT,213.74,345.96,59.965,1438708504,"201051344000594","174011321042388",28.69,38.00,0,302.68,520.89,90.1,85.0,0.420,204280.2,204280.2,9292,0,0,0,L,1122011218,1,122.46,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708608,343846.00
08/04/2015 13:15,2,2.916,ACTIVE,213.96,344.45,59.965,1438708504,"274151322000083","174011321042388",28.19,47.30,0,331.23,406.97,83.3,78.5,0.331,485349.2,485349.2,10578,0,0,0,L,1151911521,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708609,343847.00
08/04/2015 13:15,2,3.109,ALERT,214.64,346.86,59.981,1438708504,"201051344000585","174011321042388",28.82,35.00,0,305.98,521.49,90.8,85.7,0.415,203702.4,203702.4,9274,0,0,0,L,1122011218,1,122.46,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708610,343848.00
08/04/2015 13:15,2,2.932,ACTIVE,214.19,351.07,59.928,1438708504,"274151322000054","174011321042388",28.01,44.50,0,332.73,407.87,83.1,78.3,0.314,480239.9,480239.9,10141,0,0,0,L,1151911521,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708612,343849.00
08/04/2015 13:15,2,3.113,ACTIVE,214.64,345.36,59.965,1438708504,"201051344001203","174011321042388",28.57,35.40,0,333.03,428.01,90.1,85.1,0.429,204624.2,204624.2,9286,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708612,343850.00
08/04/2015 13:15,2,3.051,ACTIVE,213.96,345.66,59.986,1438708504,"201051344000646","174011321042388",28.47,35.80,0,327.32,425.91,88.0,83.0,0.420,201116.3,201116.3,9272,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708613,343851.00
08/04/2015 13:15,2,1.932,ALERT,215.09,415.99,59.959,1438708504,"274151322000068","174011321042388",38.51,44.00,0,299.97,527.20,75.2,70.7,0.521,385394.4,385394.4,10302,0,0,0,L,1151911521,1,123.59,123.59,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708615,343852.00
08/04/2015 13:15,2,3.107,ALERT,214.41,342.35,59.965,1438708504,"274151322000076","174011321042388",28.37,45.50,0,302.98,519.39,89.3,84.2,0.345,512758.8,512758.8,10556,0,0,0,L,1151911521,1,122.91,123.14,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708617,343853.00
08/04/2015 13:15,2,3.086,ACTIVE,214.19,345.66,59.965,1438708504,"201051344000890","174011321042388",28.59,37.30,0,328.52,427.41,89.3,84.3,0.411,205717.3,205717.3,9284,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708618,343854.00
08/04/2015 13:15,2,3.086,ALERT,214.87,347.16,59.965,1438708504,"201051344000900","174011321042388",29.34,27.30,0,301.17,514.88,91.8,86.7,0.429,206482.9,206482.9,9311,0,0,0,L,1122011218,1,123.14,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708620,343855.00
08/04/2015 13:15,2,3.086,ALERT,214.87,347.76,59.959,1438708504,"201051344000633","174011321042388",28.69,33.30,0,300.57,515.48,89.7,84.6,0.420,195498.0,195498.0,9305,0,0,0,L,1122011218,1,123.36,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708621,343856.00
08/04/2015 13:15,2,3.109,ACTIVE,215.09,346.86,59.975,1438708504,"201051344000983","174011321042388",29.18,29.50,0,332.73,433.72,91.9,86.7,0.438,203399.8,203399.8,9297,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708623,343857.00
08/04/2015 13:15,2,3.092,ALERT,214.64,346.26,59.954,1438708504,"201051344000917","174011321042388",28.77,33.00,0,305.38,521.49,90.1,85.0,0.429,206238.0,206238.0,9303,0,0,0,L,1122011218,1,122.68,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708624,343858.00
08/04/2015 13:15,2,3.078,ALERT,215.09,346.86,59.959,1438708504,"201051344000648","174011321042388",28.77,29.30,0,301.17,518.79,89.7,84.7,0.429,201563.7,201563.7,9297,0,0,0,L,1122011218,1,122.68,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708626,343859.00
08/04/2015 13:15,2,3.053,ACTIVE,214.64,346.56,59.959,1438708504,"201051344001093","174011321042388",29.22,33.30,0,332.73,428.61,90.3,85.3,0.420,204453.2,204453.2,9291,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708627,343860.00
08/04/2015 13:15,2,3.121,ALERT,215.32,346.56,59.970,1438708504,"201051344000645","174011321042388",28.78,29.50,0,301.17,521.79,91.0,85.9,0.415,202450.8,202450.8,9300,0,0,0,L,1122011218,1,123.59,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708629,343861.00
08/04/2015 13:15,2,2.941,ACTIVE,214.41,348.96,59.965,1438708504,"274151322000085","174011321042388",28.47,43.60,0,333.03,407.27,84.7,79.8,0.323,482750.6,482750.6,10556,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708630,343862.00
08/04/2015 13:15,2,3.123,ACTIVE,215.09,346.86,59.959,1438708504,"201051344000651","174011321042388",28.41,33.30,0,330.93,424.41,89.9,84.9,0.415,201735.6,201735.6,9279,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708631,343863.00
08/04/2015 13:15,2,3.125,ACTIVE,214.87,345.96,59.965,1438708504,"201051344000867","174011321042388",28.80,31.30,0,325.52,432.52,91.2,86.1,0.415,194368.9,194368.9,9301,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708632,343864.00
08/04/2015 13:15,2,3.092,ACTIVE,213.96,345.36,59.991,1438708504,"201051344001230","174011321042388",28.80,35.20,0,328.82,427.41,90.2,85.2,0.433,205364.3,205364.3,9311,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708633,343865.00
08/04/2015 13:15,2,3.109,ALERT,215.54,348.66,59.970,1438708504,"201051344000576","174011321042388",29.18,28.00,0,301.47,519.99,91.9,86.8,0.415,201611.7,201611.7,9315,0,0,0,L,1122011218,1,123.36,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708635,343866.00
08/04/2015 13:15,2,3.146,ACTIVE,215.32,347.16,59.975,1438708504,"201051344000579","174011321042388",28.82,35.00,0,330.93,428.01,91.9,86.8,0.429,208461.1,208461.1,9275,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438708636,343867.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343868.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343869.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343870.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343871.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343872.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343873.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343874.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343875.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343876.00
08/04/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1438708504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709384,343877.00
08/04/2015 13:30,2,5.055,ACTIVE,216.22,353.17,59.954,1438709403,"201051344000955","174011321042388",29.24,33.80,0,317.10,397.05,149.7,142.5,0.707,207167.6,207167.6,9287,0,0,0,L,1122011218,1,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709478,343878.00
08/04/2015 13:30,2,5.105,ACTIVE,215.32,363.39,59.949,1438709403,"274151322000095","174011321042388",29.12,42.50,0,328.22,387.44,150.7,143.5,0.557,506730.4,506730.4,10189,0,0,0,L,1151911521,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709479,343879.00
08/04/2015 13:30,2,5.227,ACTIVE,216.45,354.07,59.949,1438709403,"201051344000868","174011321042388",28.75,27.30,0,317.10,398.56,152.2,144.9,0.698,193857.8,193857.8,9299,0,0,0,L,1122011218,1,123.14,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709480,343880.00
08/04/2015 13:30,2,5.242,ACTIVE,218.03,357.98,59.970,1438709403,"201051344000853","174011321042388",29.14,27.80,0,321.91,399.76,154.7,147.4,0.734,200254.6,200254.6,9303,0,0,0,L,1122011218,1,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709481,343881.00
08/04/2015 13:30,2,5.070,ACTIVE,216.90,354.67,59.970,1438709403,"201051344000582","174011321042388",29.18,31.80,0,317.70,398.26,149.9,142.7,0.698,199671.0,199671.0,9275,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709482,343882.00
08/04/2015 13:30,2,5.219,ACTIVE,217.58,356.78,59.959,1438709403,"201051344000469","174011321042388",29.20,27.30,0,315.90,400.96,154.5,147.2,0.738,195545.0,195545.0,9295,0,0,0,L,1122011218,1,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709483,343883.00
08/04/2015 13:30,2,5.281,ACTIVE,217.58,357.08,59.917,1438709403,"201051344000988","174011321042388",28.77,29.80,0,315.90,401.56,153.8,146.5,0.716,194756.4,194756.4,9282,0,0,0,L,1122011218,1,123.59,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709484,343884.00
08/04/2015 13:30,2,5.191,ACTIVE,217.58,355.88,59.949,1438709403,"201051344001158","174011321042388",29.02,30.50,0,319.81,399.46,152.6,145.4,0.716,200526.8,200526.8,9283,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709485,343885.00
08/04/2015 13:30,2,5.354,ACTIVE,216.67,355.58,59.959,1438709403,"201051344001025","174011321042388",28.47,33.80,0,319.51,398.26,154.4,147.1,0.703,204755.7,204755.7,9280,0,0,0,L,1122011218,1,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709486,343886.00
08/04/2015 13:30,2,5.387,ACTIVE,217.58,357.08,59.938,1438709403,"201051344000569","174011321042388",29.36,28.30,0,317.70,400.66,160.2,152.7,0.751,208040.0,208040.0,9302,0,0,0,L,1122011218,1,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709487,343887.00
08/04/2015 13:30,2,3.346,ACTIVE,215.54,434.33,59.959,1438709403,"274151322000094","174011321042388",39.32,41.80,0,395.55,455.06,133.1,126.5,0.517,386171.6,386171.6,10695,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709488,343888.00
08/04/2015 13:30,2,5.500,ACTIVE,217.80,357.08,59.970,1438709403,"201051344000458","174011321042388",29.16,30.00,0,315.90,399.76,162.4,154.8,0.773,203749.6,203749.6,9292,0,0,0,L,1122011218,1,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709489,343889.00
08/04/2015 13:30,2,5.053,ACTIVE,215.54,348.36,59.944,1438709403,"274151322000087","174011321042388",27.75,63.30,0,330.03,383.83,142.0,135.1,0.535,457784.2,457784.2,10134,0,0,0,L,1151911521,1,124.27,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709490,343890.00
08/04/2015 13:30,2,5.275,ACTIVE,215.77,366.70,59.928,1438709403,"274151322000052","174011321042388",28.84,42.30,0,329.13,386.23,154.1,146.8,0.605,489442.2,489442.2,10549,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709490,343891.00
08/04/2015 13:30,2,5.457,ACTIVE,216.22,355.88,59.949,1438709403,"201051344001145","174011321042388",29.00,31.00,0,321.31,398.26,160.3,152.8,0.734,208840.3,208840.3,9300,0,0,0,L,1122011218,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709491,343892.00
08/04/2015 13:30,2,5.363,ACTIVE,216.00,354.07,59.949,1438709403,"201051344000685","174011321042388",29.14,32.00,0,317.70,397.35,158.3,150.8,0.769,207621.5,207621.5,9303,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709492,343893.00
08/04/2015 13:30,2,5.043,ACTIVE,215.09,367.90,59.949,1438709403,"274151322000088","174011321042388",28.65,40.40,0,328.52,385.93,146.1,139.1,0.557,469568.8,469568.8,10152,0,0,0,L,1151911521,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709493,343894.00
08/04/2015 13:30,2,5.346,ACTIVE,216.00,356.48,59.959,1438709403,"201051344000438","174011321042388",29.06,33.00,0,319.21,398.26,157.3,149.9,0.734,207652.2,207652.2,9275,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709494,343895.00
08/04/2015 13:30,2,5.318,ACTIVE,216.22,353.47,59.959,1438709403,"201051344001135","174011321042388",29.18,32.60,0,320.11,397.66,157.1,149.7,0.742,199141.3,199141.3,9260,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709495,343896.00
08/04/2015 13:30,2,5.393,ACTIVE,215.77,354.67,59.970,1438709403,"201051344000417","174011321042388",28.55,35.20,0,317.10,397.05,155.8,148.5,0.725,202896.6,202896.6,9276,0,0,0,L,1122011218,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709496,343897.00
