ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 13:30,2,5.582,ACTIVE,216.22,355.28,59.922,1438709403,"201051344000594","174011321042388",29.12,35.60,0,316.20,399.76,164.7,157.1,0.765,204305.7,204305.7,9294,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709497,343898.00
08/04/2015 13:30,2,5.133,ACTIVE,215.32,351.37,59.949,1438709403,"274151322000083","174011321042388",28.71,43.80,0,329.43,386.23,149.2,142.0,0.588,485373.0,485373.0,10579,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709498,343899.00
08/04/2015 13:30,2,5.592,ACTIVE,217.35,357.68,59.959,1438709403,"201051344000585","174011321042388",29.16,32.80,0,318.30,397.96,165.1,157.4,0.778,203728.2,203728.2,9276,0,0,0,L,1122011218,1,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709499,343900.00
08/04/2015 13:30,2,5.207,ACTIVE,216.00,348.96,59.954,1438709403,"274151322000054","174011321042388",28.61,40.60,0,327.92,385.33,150.7,143.5,0.579,480263.5,480263.5,10142,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709500,343901.00
08/04/2015 13:30,2,5.727,ACTIVE,217.35,357.68,59.965,1438709403,"201051344001203","174011321042388",29.26,33.80,0,318.91,398.86,169.6,161.8,0.795,204649.8,204649.8,9287,0,0,0,L,1122011218,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709501,343902.00
08/04/2015 13:30,2,5.768,ACTIVE,216.67,356.18,59.986,1438709403,"201051344000646","174011321042388",28.80,33.80,0,316.50,397.35,168.3,160.5,0.787,201141.4,201141.4,9273,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709501,343903.00
08/04/2015 13:30,2,3.588,ACTIVE,216.67,434.33,59.959,1438709403,"274151322000068","174011321042388",39.24,41.50,0,390.14,451.46,143.8,136.8,0.544,385416.1,385416.1,10304,0,0,0,L,1151911521,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709502,343904.00
08/04/2015 13:30,2,5.703,ACTIVE,216.67,367.60,59.944,1438709403,"274151322000076","174011321042388",29.36,42.30,0,330.63,387.44,169.5,161.7,0.658,512784.5,512784.5,10558,0,0,0,L,1151911521,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709503,343905.00
08/04/2015 13:30,2,5.742,ACTIVE,216.45,355.88,59.970,1438709403,"201051344000890","174011321042388",28.88,34.80,0,318.91,397.35,167.9,160.2,0.769,205742.8,205742.8,9285,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709504,343906.00
08/04/2015 13:30,2,5.729,ACTIVE,217.80,357.98,59.970,1438709403,"201051344000900","174011321042388",29.58,26.30,0,315.30,401.26,171.7,163.8,0.782,206508.9,206508.9,9313,0,0,0,L,1122011218,1,124.04,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709505,343907.00
08/04/2015 13:30,2,5.648,ACTIVE,217.35,356.78,59.949,1438709403,"201051344000633","174011321042388",29.08,32.00,0,319.21,399.46,166.3,158.6,0.787,195523.4,195523.4,9307,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709506,343908.00
08/04/2015 13:30,2,5.926,ACTIVE,218.48,359.18,59.954,1438709403,"201051344000983","174011321042388",29.28,28.80,0,317.70,400.66,175.8,167.7,0.831,203425.7,203425.7,9298,0,0,0,L,1122011218,1,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709507,343909.00
08/04/2015 13:30,2,5.627,ACTIVE,217.58,357.98,60.012,1438709403,"201051344000917","174011321042388",29.38,32.20,0,320.11,399.16,167.3,159.6,0.795,206263.5,206263.5,9305,0,0,0,L,1122011218,1,123.59,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709508,343910.00
08/04/2015 13:30,2,6.109,ACTIVE,218.48,360.08,59.970,1438709403,"201051344000648","174011321042388",28.88,28.00,0,318.30,400.66,178.7,170.6,0.826,201589.1,201589.1,9299,0,0,0,L,1122011218,1,123.81,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709509,343911.00
08/04/2015 13:30,2,5.883,ACTIVE,217.80,359.78,59.965,1438709403,"201051344001093","174011321042388",29.14,32.00,0,317.40,398.86,173.6,165.6,0.795,204478.7,204478.7,9292,0,0,0,L,1122011218,1,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709510,343912.00
08/04/2015 13:30,2,7.777,ACTIVE,219.84,364.89,59.954,1438709403,"201051344000645","174011321042388",27.85,28.50,0,318.91,413.89,220.1,210.5,0.986,202476.5,202476.5,9302,0,0,0,L,1122011218,1,124.94,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709511,343913.00
08/04/2015 13:30,2,5.887,ACTIVE,216.90,363.39,59.954,1438709403,"274151322000085","174011321042388",28.80,41.00,0,329.43,385.63,171.8,163.9,0.654,482774.6,482774.6,10557,0,0,0,L,1151911521,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709512,343914.00
08/04/2015 13:30,2,6.926,ACTIVE,219.39,364.59,59.970,1438709403,"201051344000651","174011321042388",28.88,32.20,0,320.11,407.87,202.5,193.5,0.906,201761.1,201761.1,9280,0,0,0,L,1122011218,1,124.94,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709512,343915.00
08/04/2015 13:30,2,7.832,ACTIVE,219.84,366.70,59.965,1438709403,"201051344000867","174011321042388",29.10,30.50,0,318.61,415.69,231.1,221.2,1.052,194394.6,194394.6,9302,0,0,0,L,1122011218,1,124.94,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709513,343916.00
08/04/2015 13:30,2,7.070,ACTIVE,218.26,361.29,59.965,1438709403,"201051344001230","174011321042388",29.14,32.80,0,317.10,404.27,208.9,199.7,0.972,205389.9,205389.9,9312,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709514,343917.00
08/04/2015 13:30,2,7.969,ACTIVE,221.87,370.30,59.933,1438709403,"201051344000576","174011321042388",31.29,27.30,0,317.40,421.70,251.6,240.9,1.136,201637.6,201637.6,9317,0,0,0,L,1122011218,1,125.40,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709515,343918.00
08/04/2015 13:30,2,7.660,ACTIVE,221.87,368.50,59.970,1438709403,"201051344000579","174011321042388",30.45,33.30,0,319.51,422.00,235.7,225.6,1.087,208486.9,208486.9,9276,0,0,0,L,1122011218,1,125.40,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438709516,343919.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343920.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343921.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343922.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343923.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343924.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343925.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343926.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343927.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343928.00
08/04/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1438709403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710283,343929.00
08/04/2015 13:45,2,7.801,ACTIVE,219.39,366.70,59.981,1438710305,"201051344000955","174011321042388",31.73,35.00,0,331.83,424.11,250.3,239.7,1.184,207203.4,207203.4,9288,0,0,0,L,1122011218,1,123.81,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710380,343930.00
08/04/2015 13:45,2,7.918,ACTIVE,217.58,353.77,59.981,1438710305,"274151322000095","174011321042388",31.87,43.20,0,330.93,408.48,255.2,244.4,0.941,506766.5,506766.5,10190,0,0,0,L,1151911521,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710380,343931.00
08/04/2015 13:45,2,7.252,ALERT,219.61,374.51,59.970,1438710305,"201051344000868","174011321042388",32.94,28.50,0,306.58,525.40,241.4,231.1,1.043,193893.9,193893.9,9300,0,0,0,L,1122011218,1,124.27,127.43,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710382,343932.00
08/04/2015 13:45,2,7.078,ALERT,221.42,374.81,59.970,1438710305,"201051344000853","174011321042388",33.34,28.80,0,308.69,522.09,238.6,228.3,1.118,200291.4,200291.4,9304,0,0,0,L,1122011218,1,125.40,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710384,343933.00
08/04/2015 13:45,2,7.270,ACTIVE,220.29,370.00,59.991,1438710305,"201051344000582","174011321042388",32.64,33.00,0,330.93,425.01,240.2,229.9,1.065,199706.8,199706.8,9276,0,0,0,L,1122011218,1,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710385,343934.00
08/04/2015 13:45,2,7.639,ACTIVE,221.42,368.20,59.986,1438710305,"201051344000469","174011321042388",32.01,28.30,0,333.03,427.41,246.6,236.1,1.162,195581.8,195581.8,9296,0,0,0,L,1122011218,1,124.72,128.11,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710386,343935.00
08/04/2015 13:45,2,7.771,ACTIVE,221.19,369.70,59.975,1438710305,"201051344000988","174011321042388",30.85,31.00,0,331.83,427.71,242.9,232.5,1.140,194793.1,194793.1,9283,0,0,0,L,1122011218,1,124.72,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710387,343936.00
08/04/2015 13:45,2,8.004,ACTIVE,221.64,371.21,60.023,1438710305,"201051344001158","174011321042388",30.02,32.40,0,333.33,426.21,243.0,232.6,1.114,200563.0,200563.0,9284,0,0,0,L,1122011218,1,124.94,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710388,343937.00
08/04/2015 13:45,2,7.916,ACTIVE,219.61,363.99,60.002,1438710305,"201051344001025","174011321042388",30.32,35.40,0,332.43,423.81,243.1,232.7,1.083,204792.2,204792.2,9281,0,0,0,L,1122011218,1,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710389,343938.00
08/04/2015 13:45,2,7.736,ALERT,221.19,368.50,59.975,1438710305,"201051344000569","174011321042388",32.05,29.00,0,307.48,522.09,250.4,239.7,1.158,208077.0,208077.0,9303,0,0,0,L,1122011218,1,124.49,128.11,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710391,343939.00
08/04/2015 13:45,2,0.246,ALERT,216.22,488.73,59.981,1438710305,"274151322000094","174011321042388",46.95,41.80,0,302.68,512.77,11.7,9.4,0.066,386202.5,386202.5,10696,0,0,0,L,1151911521,1,124.27,123.36,0400,36,0,0,0,0,0,0,78,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710392,343940.00
08/04/2015 13:45,2,8.359,ALERT,220.97,368.50,59.970,1438710305,"201051344000458","174011321042388",30.18,31.30,0,306.88,519.99,255.4,244.6,1.189,203786.5,203786.5,9293,0,0,0,L,1122011218,1,124.72,127.65,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710394,343941.00
08/04/2015 13:45,2,8.631,ACTIVE,216.90,370.60,59.975,1438710305,"274151322000087","174011321042388",29.24,65.30,0,332.43,407.57,254.8,244.0,0.968,457817.0,457817.0,10135,0,0,0,L,1151911521,1,125.40,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710395,343942.00
08/04/2015 13:45,2,7.891,ACTIVE,216.90,375.41,59.970,1438710305,"274151322000052","174011321042388",31.67,42.50,0,330.93,407.87,253.1,242.3,0.977,489476.8,489476.8,10550,0,0,0,L,1151911521,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710396,343943.00
08/04/2015 13:45,2,7.891,ACTIVE,218.26,363.99,60.007,1438710305,"201051344001145","174011321042388",30.69,32.40,0,332.43,428.31,244.9,234.5,1.136,208877.0,208877.0,9301,0,0,0,L,1122011218,1,123.59,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710397,343944.00
08/04/2015 13:45,2,8.152,ACTIVE,217.80,363.99,59.970,1438710305,"201051344000685","174011321042388",30.32,32.80,0,331.83,423.81,249.8,239.2,1.180,207658.1,207658.1,9304,0,0,0,L,1122011218,1,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710398,343945.00
08/04/2015 13:45,2,8.150,ACTIVE,216.67,369.40,59.970,1438710305,"274151322000088","174011321042388",30.20,40.40,0,331.53,407.57,248.9,238.3,0.932,469602.7,469602.7,10153,0,0,0,L,1151911521,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710399,343946.00
08/04/2015 13:45,2,7.443,ACTIVE,218.48,363.99,59.959,1438710305,"201051344000438","174011321042388",29.32,34.30,0,331.83,426.81,220.8,211.2,1.030,207688.6,207688.6,9276,0,0,0,L,1122011218,1,124.04,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710400,343947.00
08/04/2015 13:45,2,7.729,ACTIVE,218.26,366.70,59.944,1438710305,"201051344001135","174011321042388",28.11,34.50,0,330.93,425.01,219.9,210.3,0.994,199177.5,199177.5,9261,0,0,0,L,1122011218,1,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710401,343948.00
08/04/2015 13:45,2,7.549,ACTIVE,217.58,365.19,59.981,1438710305,"201051344000417","174011321042388",28.33,35.80,0,332.13,426.51,216.5,207.1,1.025,202932.6,202932.6,9277,0,0,0,L,1122011218,1,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710402,343949.00
08/04/2015 13:45,2,7.670,ACTIVE,217.58,364.89,59.981,1438710305,"201051344000594","174011321042388",28.19,36.00,0,330.03,426.21,219.0,209.4,1.021,204342.9,204342.9,9295,0,0,0,L,1122011218,1,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710403,343950.00
08/04/2015 13:45,2,7.768,ACTIVE,215.77,367.60,59.975,1438710305,"274151322000083","174011321042388",28.03,44.50,0,330.93,406.97,220.4,210.8,0.875,485407.5,485407.5,10580,0,0,0,L,1151911521,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710403,343951.00
08/04/2015 13:45,2,8.545,ACTIVE,219.84,370.30,59.975,1438710305,"201051344000585","174011321042388",28.33,35.00,0,328.82,424.41,245.1,234.6,1.092,203765.1,203765.1,9277,0,0,0,L,1122011218,1,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710404,343952.00
08/04/2015 13:45,2,8.684,ACTIVE,217.13,379.32,59.975,1438710305,"274151322000054","174011321042388",27.67,41.80,0,330.93,407.87,243.2,232.8,0.928,480297.9,480297.9,10143,0,0,0,L,1151911521,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710405,343953.00
08/04/2015 13:45,2,8.246,ACTIVE,219.84,369.70,59.938,1438710305,"201051344001203","174011321042388",28.35,35.20,0,329.43,424.11,236.8,226.6,1.118,204686.8,204686.8,9288,0,0,0,L,1122011218,1,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710406,343954.00
08/04/2015 13:45,2,8.824,ACTIVE,218.93,367.30,59.975,1438710305,"201051344000646","174011321042388",28.43,34.50,0,329.43,425.31,254.1,243.3,1.171,201177.8,201177.8,9274,0,0,0,L,1122011218,1,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710407,343955.00
08/04/2015 13:45,2,5.529,ALERT,218.48,441.24,59.981,1438710305,"274151322000068","174011321042388",39.08,41.50,0,388.94,520.29,219.0,209.4,0.826,385446.1,385446.1,10305,0,0,0,L,1151911521,1,125.85,124.27,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710409,343956.00
08/04/2015 13:45,2,8.139,ACTIVE,218.26,382.03,59.970,1438710305,"274151322000076","174011321042388",30.73,43.60,0,332.73,414.19,253.0,242.3,0.963,512821.7,512821.7,10559,0,0,0,L,1151911521,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710410,343957.00
08/04/2015 13:45,2,8.795,ACTIVE,218.48,366.10,59.954,1438710305,"201051344000890","174011321042388",27.85,35.00,0,331.23,425.31,247.8,237.3,1.140,205779.6,205779.6,9286,0,0,0,L,1122011218,1,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710411,343958.00
08/04/2015 13:45,2,8.074,ALERT,220.74,370.00,59.970,1438710305,"201051344000900","174011321042388",29.04,27.50,0,307.78,517.88,237.6,227.4,1.069,206546.7,206546.7,9314,0,0,0,L,1122011218,1,124.94,127.43,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710412,343959.00
08/04/2015 13:45,2,8.428,ACTIVE,220.29,370.30,59.986,1438710305,"201051344000633","174011321042388",29.74,33.00,0,331.83,425.91,253.6,242.9,1.207,195560.7,195560.7,9308,0,0,0,L,1122011218,1,124.72,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710413,343960.00
08/04/2015 13:45,2,7.984,ACTIVE,221.87,371.21,59.986,1438710305,"201051344000983","174011321042388",31.59,29.80,0,332.13,427.11,255.2,244.3,1.167,203463.6,203463.6,9299,0,0,0,L,1122011218,1,125.40,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710414,343961.00
08/04/2015 13:45,2,8.133,ACTIVE,220.06,366.70,59.991,1438710305,"201051344000917","174011321042388",30.91,34.00,0,331.23,426.81,254.2,243.4,1.184,206300.7,206300.7,9306,0,0,0,L,1122011218,1,124.27,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710416,343962.00
08/04/2015 13:45,2,7.824,ACTIVE,220.74,367.30,59.981,1438710305,"201051344000648","174011321042388",31.31,29.50,0,333.63,425.61,247.4,236.8,1.118,201626.4,201626.4,9300,0,0,0,L,1122011218,1,124.49,128.11,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710417,343963.00
08/04/2015 13:45,2,7.852,ACTIVE,220.29,370.30,59.981,1438710305,"201051344001093","174011321042388",31.65,33.00,0,328.22,425.01,251.0,240.4,1.131,204515.9,204515.9,9293,0,0,0,L,1122011218,1,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710417,343964.00
08/04/2015 13:45,2,7.973,ALERT,220.97,366.40,59.959,1438710305,"201051344000645","174011321042388",29.90,29.80,0,308.09,524.20,241.6,231.2,1.074,202514.0,202514.0,9303,0,0,0,L,1122011218,1,124.94,127.88,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710419,343965.00
08/04/2015 13:45,2,8.633,ACTIVE,217.58,384.73,59.975,1438710305,"274151322000085","174011321042388",27.81,41.80,0,332.43,408.18,243.2,232.8,0.919,482809.7,482809.7,10558,0,0,0,L,1151911521,1,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710420,343966.00
08/04/2015 13:45,2,8.186,ACTIVE,220.29,369.70,59.996,1438710305,"201051344000651","174011321042388",29.12,34.00,0,332.73,422.00,241.3,231.0,1.092,201798.3,201798.3,9281,0,0,0,L,1122011218,1,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710421,343967.00
08/04/2015 13:45,2,8.178,ACTIVE,219.39,367.00,59.970,1438710305,"201051344000867","174011321042388",28.17,31.80,0,331.83,424.41,233.1,223.1,1.047,194432.1,194432.1,9303,0,0,0,L,1122011218,1,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710422,343968.00
08/04/2015 13:45,2,8.361,ACTIVE,218.03,366.10,59.970,1438710305,"201051344001230","174011321042388",28.94,34.30,0,329.13,424.71,244.8,234.3,1.131,205427.1,205427.1,9313,0,0,0,L,1122011218,1,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710423,343969.00
08/04/2015 13:45,2,6.811,ACTIVE,219.39,364.29,59.996,1438710305,"201051344000576","174011321042388",28.63,28.50,0,332.43,429.22,197.6,188.8,0.875,201675.4,201675.4,9318,0,0,0,L,1122011218,1,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710424,343970.00
08/04/2015 13:45,2,6.941,ACTIVE,219.61,367.00,59.981,1438710305,"201051344000579","174011321042388",28.13,34.80,0,333.63,426.81,197.7,188.9,0.919,208524.4,208524.4,9277,0,0,0,L,1122011218,1,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438710425,343971.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343972.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343973.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343974.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343975.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343976.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343977.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343978.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343979.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343980.00
08/04/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1438710305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711185,343981.00
08/04/2015 14:00,2,8.717,ACTIVE,219.61,370.00,59.959,1438711203,"201051344000955","174011321042388",27.47,38.60,0,329.13,425.01,242.7,232.3,1.131,207260.0,207260.0,9289,0,0,0,L,1122011218,1,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711279,343982.00
08/04/2015 14:00,2,8.834,ALERT,217.58,354.37,60.039,1438711203,"274151322000095","174011321042388",27.39,50.00,0,301.77,526.90,245.0,234.5,0.884,506823.4,506823.4,10191,0,0,0,L,1151911521,1,125.40,124.04,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711281,343983.00
08/04/2015 14:00,2,8.811,ACTIVE,220.97,371.21,60.012,1438711203,"201051344000868","174011321042388",28.25,30.80,0,328.82,427.11,251.8,241.1,1.096,193951.5,193951.5,9302,0,0,0,L,1122011218,1,124.94,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711282,343984.00
08/04/2015 14:00,2,8.795,ACTIVE,222.77,374.51,59.991,1438711203,"201051344000853","174011321042388",28.53,31.80,0,333.03,429.22,253.9,243.2,1.167,200349.1,200349.1,9306,0,0,0,L,1122011218,1,126.30,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711283,343985.00
08/04/2015 14:00,2,8.787,ACTIVE,221.19,369.40,59.996,1438711203,"201051344000582","174011321042388",27.43,36.30,0,328.52,425.31,244.1,233.7,1.109,199763.6,199763.6,9277,0,0,0,L,1122011218,1,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711284,343986.00
08/04/2015 14:00,2,8.803,ACTIVE,222.77,373.61,60.002,1438711203,"201051344000469","174011321042388",28.31,30.80,0,332.73,429.22,252.2,241.5,1.171,195639.5,195639.5,9297,0,0,0,L,1122011218,1,125.40,128.56,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711285,343987.00
08/04/2015 14:00,2,8.965,ACTIVE,222.55,373.01,60.018,1438711203,"201051344000988","174011321042388",27.51,33.80,0,331.83,429.82,249.7,239.1,1.096,194850.5,194850.5,9284,0,0,0,L,1122011218,1,125.62,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711286,343988.00
08/04/2015 14:00,2,8.875,ACTIVE,222.55,372.41,60.002,1438711203,"201051344001158","174011321042388",27.37,34.80,0,333.33,429.22,245.9,235.4,1.127,200620.0,200620.0,9285,0,0,0,L,1122011218,1,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711287,343989.00
08/04/2015 14:00,2,8.834,ALERT,220.97,369.10,60.002,1438711203,"201051344001025","174011321042388",27.77,38.80,0,306.58,520.89,248.4,237.8,1.105,204849.4,204849.4,9282,0,0,0,L,1122011218,1,124.94,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711289,343990.00
08/04/2015 14:00,2,8.812,ACTIVE,222.10,370.60,60.012,1438711203,"201051344000569","174011321042388",28.35,32.60,0,332.73,428.31,252.8,242.0,1.145,208134.7,208134.7,9305,0,0,0,L,1122011218,1,124.94,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711290,343991.00
08/04/2015 14:00,2,5.623,ALERT,218.03,418.39,59.996,1438711203,"274151322000094","174011321042388",37.97,46.40,0,301.77,527.80,215.5,206.1,0.831,386250.7,386250.7,10698,0,0,0,L,1151911521,1,125.40,124.72,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711291,343992.00
08/04/2015 14:00,2,8.863,ACTIVE,222.32,370.30,59.996,1438711203,"201051344000458","174011321042388",27.95,33.30,0,332.13,428.91,250.9,240.3,1.162,203844.0,203844.0,9295,0,0,0,L,1122011218,1,125.85,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711292,343993.00
08/04/2015 14:00,2,8.328,ACTIVE,218.48,368.50,59.996,1438711203,"274151322000087","174011321042388",25.07,71.00,0,330.33,407.57,211.3,202.1,0.773,457867.9,457867.9,10136,0,0,0,L,1151911521,1,125.85,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711293,343994.00
08/04/2015 14:00,2,8.338,ACTIVE,218.48,371.21,59.991,1438711203,"274151322000052","174011321042388",27.04,48.80,0,330.63,408.48,228.3,218.5,0.866,489531.0,489531.0,10551,0,0,0,L,1151911521,1,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711294,343995.00
08/04/2015 14:00,2,8.885,ACTIVE,219.61,369.40,59.965,1438711203,"201051344001145","174011321042388",27.35,35.40,0,327.02,425.31,246.0,235.5,1.100,208934.2,208934.2,9302,0,0,0,L,1122011218,1,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711295,343996.00
08/04/2015 14:00,2,8.828,ACTIVE,219.39,367.60,60.012,1438711203,"201051344000685","174011321042388",27.51,36.50,0,330.93,424.41,246.0,235.5,1.171,207715.3,207715.3,9305,0,0,0,L,1122011218,1,125.17,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711296,343997.00
08/04/2015 14:00,2,8.305,ACTIVE,218.48,359.78,60.002,1438711203,"274151322000088","174011321042388",26.68,45.80,0,331.53,407.87,224.3,214.6,0.818,469656.0,469656.0,10154,0,0,0,L,1151911521,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711297,343998.00
08/04/2015 14:00,2,8.771,ACTIVE,220.74,373.31,60.023,1438711203,"201051344000438","174011321042388",27.31,38.40,0,327.32,425.01,242.5,232.2,1.109,207745.4,207745.4,9277,0,0,0,L,1122011218,1,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711298,343999.00
08/04/2015 14:00,2,8.590,ACTIVE,220.29,370.30,60.007,1438711203,"201051344001135","174011321042388",27.49,37.80,0,329.43,425.01,239.2,228.9,1.074,199234.2,199234.2,9262,0,0,0,L,1122011218,1,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711299,344000.00
08/04/2015 14:00,2,8.605,ACTIVE,219.39,366.40,60.007,1438711203,"201051344000417","174011321042388",27.08,39.80,0,329.43,426.21,235.8,225.7,1.100,202988.6,202988.6,9278,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711300,344001.00
08/04/2015 14:00,2,8.736,ACTIVE,219.61,370.30,59.996,1438711203,"201051344000594","174011321042388",27.99,40.20,0,330.03,425.01,247.5,236.9,1.140,204400.2,204400.2,9296,0,0,0,L,1122011218,1,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711301,344002.00
08/04/2015 14:00,2,8.135,ALERT,218.03,370.30,59.965,1438711203,"274151322000083","174011321042388",27.04,51.00,0,302.07,532.01,223.1,213.4,0.888,485461.2,485461.2,10581,0,0,0,L,1151911521,1,125.17,124.27,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711302,344003.00
08/04/2015 14:00,2,8.814,ACTIVE,221.19,370.30,60.002,1438711203,"201051344000585","174011321042388",27.81,37.80,0,324.92,424.71,248.2,237.7,1.145,203822.5,203822.5,9278,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711303,344004.00
08/04/2015 14:00,2,8.344,ALERT,218.48,364.89,59.996,1438711203,"274151322000054","174011321042388",26.90,47.80,0,301.77,527.50,226.9,217.1,0.857,480351.4,480351.4,10144,0,0,0,L,1151911521,1,125.85,124.27,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711305,344005.00
08/04/2015 14:00,2,8.936,ALERT,220.97,370.60,59.996,1438711203,"201051344001203","174011321042388",27.45,38.40,0,306.88,519.69,248.4,237.8,1.140,204744.1,204744.1,9289,0,0,0,L,1122011218,1,125.62,127.20,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711307,344006.00
08/04/2015 14:00,2,8.855,ACTIVE,219.39,365.19,59.991,1438711203,"201051344000646","174011321042388",27.10,38.00,0,328.82,425.31,242.9,232.5,1.118,201234.6,201234.6,9275,0,0,0,L,1122011218,1,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711308,344007.00
08/04/2015 14:00,2,5.588,ALERT,219.39,420.20,60.002,1438711203,"274151322000068","174011321042388",38.01,46.80,0,369.10,516.08,215.0,205.6,0.804,385495.9,385495.9,10307,0,0,0,L,1151911521,1,125.85,124.94,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711310,344008.00
08/04/2015 14:00,2,8.754,ACTIVE,219.16,383.53,59.996,1438711203,"274151322000076","174011321042388",27.59,49.80,0,331.23,408.18,244.5,234.1,0.910,512879.1,512879.1,10560,0,0,0,L,1151911521,1,126.07,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711311,344009.00
08/04/2015 14:00,2,8.861,ACTIVE,219.61,367.90,59.996,1438711203,"201051344000890","174011321042388",27.25,38.60,0,328.22,425.31,244.5,234.1,1.105,205836.7,205836.7,9287,0,0,0,L,1122011218,1,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711312,344010.00
08/04/2015 14:00,2,8.588,ACTIVE,221.64,370.90,60.002,1438711203,"201051344000900","174011321042388",29.26,30.30,0,330.93,428.31,254.2,243.4,1.131,206604.8,206604.8,9316,0,0,0,L,1122011218,1,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711313,344011.00
08/04/2015 14:00,2,8.818,ACTIVE,220.74,369.10,60.039,1438711203,"201051344000633","174011321042388",27.67,36.00,0,326.12,423.81,247.0,236.5,1.140,195618.0,195618.0,9309,0,0,0,L,1122011218,1,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711313,344012.00
08/04/2015 14:00,2,8.816,ACTIVE,222.10,371.51,59.996,1438711203,"201051344000983","174011321042388",28.25,32.40,0,332.43,429.52,252.1,241.4,1.140,203521.5,203521.5,9300,0,0,0,L,1122011218,1,125.62,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711314,344013.00
08/04/2015 14:00,2,8.854,ACTIVE,220.74,369.40,60.018,1438711203,"201051344000917","174011321042388",27.65,36.00,0,322.21,423.50,247.9,237.3,1.158,206358.2,206358.2,9307,0,0,0,L,1122011218,1,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711315,344014.00
08/04/2015 14:00,2,8.645,ACTIVE,221.64,371.81,60.002,1438711203,"201051344000648","174011321042388",28.17,31.80,0,329.13,429.22,246.6,236.1,1.118,201683.6,201683.6,9301,0,0,0,L,1122011218,1,125.17,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711316,344015.00
08/04/2015 14:00,2,8.617,ALERT,220.97,369.40,59.991,1438711203,"201051344001093","174011321042388",28.17,37.00,0,306.88,521.49,245.9,235.4,1.118,204573.0,204573.0,9294,0,0,0,L,1122011218,1,124.94,127.43,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711318,344016.00
08/04/2015 14:00,2,8.713,ACTIVE,221.87,369.70,60.039,1438711203,"201051344000645","174011321042388",28.15,32.60,0,326.72,428.31,248.3,237.7,1.105,202571.7,202571.7,9305,0,0,0,L,1122011218,1,125.85,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711319,344017.00
08/04/2015 14:00,2,8.422,ALERT,218.26,379.02,59.991,1438711203,"274151322000085","174011321042388",27.04,47.30,0,301.17,520.59,230.4,220.5,0.857,482863.9,482863.9,10559,0,0,0,L,1151911521,1,125.85,124.27,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711321,344018.00
08/04/2015 14:00,2,8.660,ACTIVE,221.19,369.40,59.996,1438711203,"201051344000651","174011321042388",27.59,36.80,0,326.72,426.51,241.9,231.6,1.083,201855.4,201855.4,9282,0,0,0,L,1122011218,1,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711322,344019.00
08/04/2015 14:00,2,8.803,ACTIVE,220.74,369.40,59.949,1438711203,"201051344000867","174011321042388",27.81,34.50,0,327.02,424.11,248.0,237.4,1.127,194489.6,194489.6,9304,0,0,0,L,1122011218,1,125.17,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711322,344020.00
08/04/2015 14:00,2,8.701,ACTIVE,219.39,367.00,59.986,1438711203,"201051344001230","174011321042388",27.69,37.30,0,329.73,426.21,244.1,233.6,1.140,205484.3,205484.3,9314,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711323,344021.00
08/04/2015 14:00,2,8.770,ACTIVE,221.87,371.81,59.986,1438711203,"201051344000576","174011321042388",28.35,30.80,0,332.73,429.82,251.8,241.1,1.123,201733.3,201733.3,9319,0,0,0,L,1122011218,1,125.62,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711324,344022.00
08/04/2015 14:00,2,8.803,ACTIVE,222.10,370.90,60.018,1438711203,"201051344000579","174011321042388",27.61,37.50,0,331.23,428.91,246.0,235.5,1.131,208581.8,208581.8,9278,0,0,0,L,1122011218,1,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438711325,344023.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344024.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344025.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344026.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344027.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344028.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344029.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344030.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344031.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344032.00
08/04/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1438711203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712083,344033.00
08/04/2015 14:15,2,7.180,ALERT,218.48,361.59,59.991,1438712103,"201051344000955","174011321042388",28.03,39.50,0,304.78,527.50,203.9,194.9,0.963,207310.9,207310.9,9290,0,0,0,L,1122011218,1,123.59,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712179,344034.00
08/04/2015 14:15,2,8.914,ALERT,216.90,369.40,59.954,1438712103,"274151322000095","174011321042388",25.37,50.40,0,304.48,523.90,229.3,219.4,0.862,506874.8,506874.8,10193,0,0,0,L,1151911521,1,125.40,123.59,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712180,344035.00
08/04/2015 14:15,2,7.203,ALERT,218.26,360.99,59.954,1438712103,"201051344000868","174011321042388",26.06,31.30,0,304.18,523.90,190.6,182.0,0.879,194003.7,194003.7,9303,0,0,0,L,1122011218,1,124.04,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712182,344036.00
08/04/2015 14:15,2,7.742,ACTIVE,221.87,368.50,59.954,1438712103,"201051344000853","174011321042388",30.08,31.30,0,323.11,431.32,235.1,225.0,1.043,200401.9,200401.9,9307,0,0,0,L,1122011218,1,125.85,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712183,344037.00
08/04/2015 14:15,2,8.297,ALERT,220.29,369.40,59.965,1438712103,"201051344000582","174011321042388",27.67,36.80,0,302.37,521.49,232.3,222.3,1.047,199814.8,199814.8,9278,0,0,0,L,1122011218,1,124.72,127.20,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712185,344038.00
08/04/2015 14:15,2,6.289,ALERT,219.39,362.19,59.965,1438712103,"201051344000469","174011321042388",28.90,30.50,0,303.88,519.99,183.9,175.5,0.853,195691.5,195691.5,9298,0,0,0,L,1122011218,1,124.04,126.98,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712187,344039.00
08/04/2015 14:15,2,5.811,ALERT,218.48,359.48,59.944,1438712103,"201051344000988","174011321042388",27.73,33.00,0,304.78,524.80,163.2,155.6,0.756,194902.5,194902.5,9285,0,0,0,L,1122011218,1,124.04,126.30,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712189,344040.00
08/04/2015 14:15,2,5.514,ALERT,218.26,357.38,59.965,1438712103,"201051344001158","174011321042388",27.63,35.00,0,304.18,518.79,154.2,146.9,0.712,200671.2,200671.2,9286,0,0,0,L,1122011218,1,124.04,125.62,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712190,344041.00
08/04/2015 14:15,2,5.527,ALERT,216.90,354.97,59.965,1438712103,"201051344001025","174011321042388",27.81,39.30,0,301.17,522.99,155.8,148.5,0.712,204901.0,204901.0,9284,0,0,0,L,1122011218,1,123.36,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712192,344042.00
08/04/2015 14:15,2,7.670,ACTIVE,218.93,363.39,59.965,1438712103,"201051344000569","174011321042388",27.27,32.40,0,320.71,428.91,211.9,202.6,0.999,208187.4,208187.4,9306,0,0,0,L,1122011218,1,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712193,344043.00
08/04/2015 14:15,2,3.389,ACTIVE,216.45,415.09,59.959,1438712103,"274151322000094","174011321042388",37.99,46.80,0,335.44,464.38,130.2,123.8,0.504,386296.7,386296.7,10700,0,0,0,L,1151911521,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712194,344044.00
