ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 14:15,2,6.346,ALERT,219.39,359.78,59.954,1438712103,"201051344000458","174011321042388",28.27,33.00,0,311.09,523.29,181.6,173.3,0.853,203896.1,203896.1,9296,0,0,0,L,1122011218,1,124.49,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712196,344045.00
08/04/2015 14:15,2,6.232,ACTIVE,216.22,369.70,59.959,1438712103,"274151322000087","174011321042388",25.88,72.00,0,328.82,405.77,163.3,155.7,0.610,457913.0,457913.0,10137,0,0,0,L,1151911521,1,124.72,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712197,344046.00
08/04/2015 14:15,2,6.006,ACTIVE,216.45,357.38,59.959,1438712103,"274151322000052","174011321042388",27.61,49.50,0,328.52,407.57,168.0,160.2,0.641,489579.7,489579.7,10552,0,0,0,L,1151911521,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712198,344047.00
08/04/2015 14:15,2,6.283,ALERT,217.13,359.18,59.965,1438712103,"201051344001145","174011321042388",28.15,35.60,0,301.77,524.20,179.1,170.9,0.804,208985.6,208985.6,9303,0,0,0,L,1122011218,1,123.59,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712199,344048.00
08/04/2015 14:15,2,5.732,ALERT,216.45,357.98,59.991,1438712103,"201051344000685","174011321042388",28.19,36.80,0,300.87,516.98,163.7,156.1,0.818,207766.5,207766.5,9306,0,0,0,L,1122011218,1,124.04,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712201,344049.00
08/04/2015 14:15,2,5.547,ACTIVE,215.77,354.67,59.949,1438712103,"274151322000088","174011321042388",27.29,46.20,0,328.22,407.57,153.2,146.0,0.579,469703.8,469703.8,10155,0,0,0,L,1151911521,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712202,344050.00
08/04/2015 14:15,2,6.084,ACTIVE,217.35,358.58,59.965,1438712103,"201051344000438","174011321042388",27.93,38.60,0,318.30,426.51,172.0,164.1,0.800,207796.6,207796.6,9278,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712203,344051.00
08/04/2015 14:15,2,5.707,ACTIVE,217.35,356.48,59.959,1438712103,"201051344001135","174011321042388",27.69,38.00,0,318.61,425.01,160.0,152.5,0.729,199285.5,199285.5,9263,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712204,344052.00
08/04/2015 14:15,2,5.736,ACTIVE,217.13,357.38,59.959,1438712103,"201051344000417","174011321042388",27.79,40.20,0,320.11,425.01,161.5,153.9,0.778,203039.3,203039.3,9279,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712205,344053.00
08/04/2015 14:15,2,7.992,ALERT,218.71,363.39,59.981,1438712103,"201051344000594","174011321042388",28.53,40.40,0,302.07,522.39,231.0,221.0,1.074,204451.7,204451.7,9297,0,0,0,L,1122011218,1,124.27,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712207,344054.00
08/04/2015 14:15,2,9.992,ACTIVE,216.22,361.29,59.975,1438712103,"274151322000083","174011321042388",25.41,51.30,0,324.92,407.57,257.0,246.1,1.021,485510.0,485510.0,10583,0,0,0,L,1151911521,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712208,344055.00
08/04/2015 14:15,2,0.125,ALERT,214.87,393.75,59.965,1438712103,"201051344000585","174011321042388",35.52,38.00,0,300.57,522.99,4.6,2.5,0.000,203874.2,203874.2,9279,0,0,0,L,1122011218,1,122.46,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712210,344056.00
08/04/2015 14:15,2,9.061,ACTIVE,216.67,384.43,59.928,1438712103,"274151322000054","174011321042388",27.75,47.80,0,327.62,408.48,254.7,243.9,0.959,480399.8,480399.8,10146,0,0,0,L,1151911521,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712210,344057.00
08/04/2015 14:15,2,7.896,ALERT,219.16,363.09,59.981,1438712103,"201051344001203","174011321042388",31.27,38.80,0,301.47,519.39,249.6,239.0,1.171,204795.9,204795.9,9291,0,0,0,L,1122011218,1,124.72,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712212,344058.00
08/04/2015 14:15,2,8.008,ALERT,219.61,367.90,59.965,1438712103,"201051344000646","174011321042388",30.77,38.20,0,299.07,527.80,249.1,238.5,1.153,201284.9,201284.9,9276,0,0,0,L,1122011218,1,124.72,126.98,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712214,344059.00
08/04/2015 14:15,2,5.119,ACTIVE,218.48,434.33,59.975,1438712103,"274151322000068","174011321042388",40.00,46.60,0,335.14,475.20,206.4,197.3,0.769,385541.7,385541.7,10309,0,0,0,L,1151911521,1,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712215,344060.00
08/04/2015 14:15,2,5.820,ALERT,218.03,354.97,59.959,1438712103,"274151322000076","174011321042388",30.16,48.80,0,302.68,530.21,178.4,170.3,0.685,512929.8,512929.8,10561,0,0,0,L,1151911521,1,125.40,124.49,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712217,344061.00
08/04/2015 14:15,2,8.234,ALERT,218.71,364.29,59.954,1438712103,"201051344000890","174011321042388",27.21,39.50,0,300.27,524.80,226.9,217.1,1.034,205887.7,205887.7,9288,0,0,0,L,1122011218,1,124.27,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712219,344062.00
08/04/2015 14:15,2,7.051,ACTIVE,219.61,365.19,59.949,1438712103,"201051344000900","174011321042388",29.10,30.50,0,323.41,427.71,207.3,198.2,0.932,206657.7,206657.7,9317,0,0,0,L,1122011218,1,124.94,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712219,344063.00
08/04/2015 14:15,2,6.225,ALERT,218.71,361.29,59.959,1438712103,"201051344000633","174011321042388",28.21,36.30,0,300.87,520.29,177.7,169.6,0.831,195669.6,195669.6,9310,0,0,0,L,1122011218,1,124.27,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712221,344064.00
08/04/2015 14:15,2,6.941,ALERT,220.06,364.29,59.991,1438712103,"201051344000983","174011321042388",28.80,32.20,0,311.09,524.50,202.6,193.6,0.946,203573.9,203573.9,9301,0,0,0,L,1122011218,1,124.94,126.75,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712223,344065.00
08/04/2015 14:15,2,7.500,ALERT,219.16,363.39,59.965,1438712103,"201051344000917","174011321042388",27.43,36.80,0,298.77,523.59,208.8,199.6,0.986,206409.4,206409.4,9308,0,0,0,L,1122011218,1,124.27,126.98,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712225,344066.00
08/04/2015 14:15,2,7.172,ACTIVE,220.06,367.60,59.965,1438712103,"201051344000648","174011321042388",28.35,31.80,0,321.61,428.61,205.9,196.8,0.950,201735.7,201735.7,9302,0,0,0,L,1122011218,1,124.27,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712226,344067.00
08/04/2015 14:15,2,7.441,ALERT,219.84,366.40,59.944,1438712103,"201051344001093","174011321042388",28.27,36.80,0,299.97,522.99,213.0,203.7,0.977,204624.2,204624.2,9296,0,0,0,L,1122011218,1,124.72,126.98,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712228,344068.00
08/04/2015 14:15,2,5.070,ALERT,218.71,463.18,59.954,1438712103,"201051344000645","174011321042388",32.20,32.60,0,321.31,522.09,16.9,14.4,0.000,202624.2,202624.2,9306,0,0,0,L,1122011218,1,124.49,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712230,344069.00
08/04/2015 14:15,2,8.568,ACTIVE,216.45,373.31,59.933,1438712103,"274151322000085","174011321042388",29.42,46.80,0,325.52,408.18,255.3,244.5,0.968,482913.2,482913.2,10561,0,0,0,L,1151911521,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712231,344070.00
08/04/2015 14:15,2,8.037,ALERT,217.13,359.78,59.965,1438712103,"201051344000651","174011321042388",29.42,37.50,0,299.37,529.01,238.8,228.6,1.083,201906.6,201906.6,9283,0,0,0,L,1122011218,1,124.27,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712233,344071.00
08/04/2015 14:15,2,4.115,ALERT,217.58,365.49,59.965,1438712103,"201051344000867","174011321042388",32.74,34.80,0,298.77,521.79,136.9,130.2,0.663,194541.4,194541.4,9305,0,0,0,L,1122011218,1,124.04,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712235,344072.00
08/04/2015 14:15,2,5.354,ALERT,217.13,355.88,59.965,1438712103,"201051344001230","174011321042388",30.24,37.80,0,301.47,524.20,163.8,156.2,0.769,205535.8,205535.8,9315,0,0,0,L,1122011218,1,123.81,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712236,344073.00
08/04/2015 14:15,2,6.055,ALERT,219.16,362.49,59.959,1438712103,"201051344000576","174011321042388",28.90,30.50,0,298.77,519.99,177.3,169.2,0.809,201785.8,201785.8,9320,0,0,0,L,1122011218,1,124.72,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712238,344074.00
08/04/2015 14:15,2,6.248,ALERT,219.16,360.99,59.949,1438712103,"201051344000579","174011321042388",28.25,37.80,0,299.37,527.20,178.8,170.7,0.835,208633.2,208633.2,9279,0,0,0,L,1122011218,1,124.49,126.30,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712240,344075.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344076.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344077.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344078.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344079.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344080.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344081.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344082.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344083.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344084.00
08/04/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1438712103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438712983,344085.00
08/04/2015 14:30,2,8.570,ALERT,219.84,366.70,59.938,1438713003,"201051344000955","174011321042388",27.29,41.00,0,303.58,529.01,236.8,226.7,1.100,207362.0,207362.0,9292,0,0,0,L,1122011218,1,124.27,127.43,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713079,344086.00
08/04/2015 14:30,2,8.619,ALERT,218.26,371.81,59.954,1438713003,"274151322000095","174011321042388",27.49,52.50,0,301.47,530.81,239.7,229.5,0.897,506926.1,506926.1,10195,0,0,0,L,1151911521,1,125.85,124.04,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713080,344087.00
08/04/2015 14:30,2,8.592,ALERT,221.19,368.50,59.954,1438713003,"201051344000868","174011321042388",28.25,31.80,0,299.37,524.50,245.4,235.0,1.100,194055.9,194055.9,9305,0,0,0,L,1122011218,1,124.94,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713082,344088.00
08/04/2015 14:30,2,8.635,ALERT,223.00,371.81,60.018,1438713003,"201051344000853","174011321042388",28.43,32.80,0,299.07,521.49,248.6,238.0,1.145,200455.1,200455.1,9308,0,0,0,L,1122011218,1,126.07,128.56,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713084,344089.00
08/04/2015 14:30,2,8.658,ALERT,221.19,370.30,59.986,1438713003,"201051344000582","174011321042388",27.14,38.00,0,300.27,521.19,237.8,227.6,1.083,199866.2,199866.2,9280,0,0,0,L,1122011218,1,125.17,127.88,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713086,344090.00
08/04/2015 14:30,2,8.666,ALERT,222.32,372.41,59.981,1438713003,"201051344000469","174011321042388",28.07,31.80,0,297.87,520.29,246.2,235.7,1.140,195743.7,195743.7,9300,0,0,0,L,1122011218,1,125.17,128.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713088,344091.00
08/04/2015 14:30,2,8.633,ALERT,222.32,371.51,59.975,1438713003,"201051344000988","174011321042388",27.87,35.20,0,297.57,521.79,243.8,233.4,1.092,194954.6,194954.6,9287,0,0,0,L,1122011218,1,125.40,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713089,344092.00
08/04/2015 14:30,2,8.502,ALERT,222.55,370.60,59.981,1438713003,"201051344001158","174011321042388",27.83,36.00,0,298.17,518.79,239.6,229.3,1.100,200722.7,200722.7,9288,0,0,0,L,1122011218,1,125.40,128.11,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713091,344093.00
08/04/2015 14:30,2,8.730,ALERT,220.74,369.10,59.959,1438713003,"201051344001025","174011321042388",27.37,40.80,0,297.87,520.59,241.9,231.5,1.065,204953.0,204953.0,9286,0,0,0,L,1122011218,1,124.72,127.65,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713093,344094.00
08/04/2015 14:30,2,8.590,ALERT,222.32,371.81,59.965,1438713003,"201051344000569","174011321042388",28.41,33.80,0,299.67,523.59,247.1,236.6,1.118,208239.9,208239.9,9307,0,0,0,L,1122011218,1,125.17,128.56,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713095,344095.00
08/04/2015 14:30,2,5.389,ACTIVE,218.26,426.21,59.944,1438713003,"274151322000094","174011321042388",38.31,48.00,0,382.63,480.91,209.7,200.4,0.804,386343.1,386343.1,10701,0,0,0,L,1151911521,1,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713096,344096.00
08/04/2015 14:30,2,8.533,ALERT,222.55,371.51,59.981,1438713003,"201051344000458","174011321042388",28.31,34.30,0,299.37,522.69,244.7,234.2,1.131,203948.6,203948.6,9298,0,0,0,L,1122011218,1,125.62,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713098,344097.00
08/04/2015 14:30,2,8.064,ACTIVE,218.26,353.47,59.981,1438713003,"274151322000087","174011321042388",25.19,75.70,0,324.02,407.27,205.5,196.4,0.765,457958.9,457958.9,10138,0,0,0,L,1151911521,1,125.85,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713099,344098.00
08/04/2015 14:30,2,8.154,ALERT,218.48,369.10,59.975,1438713003,"274151322000052","174011321042388",26.96,51.00,0,302.98,527.50,222.6,212.9,0.849,489629.2,489629.2,10553,0,0,0,L,1151911521,1,125.62,124.49,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713100,344099.00
08/04/2015 14:30,2,8.576,ALERT,219.61,368.50,59.928,1438713003,"201051344001145","174011321042388",27.61,37.50,0,298.77,522.69,239.5,229.2,1.074,209037.8,209037.8,9305,0,0,0,L,1122011218,1,124.27,126.98,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713102,344100.00
08/04/2015 14:30,2,8.664,ALERT,219.39,368.50,59.975,1438713003,"201051344000685","174011321042388",27.25,38.40,0,299.07,516.08,239.1,228.9,1.136,207818.3,207818.3,9308,0,0,0,L,1122011218,1,124.72,126.75,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713104,344101.00
08/04/2015 14:30,2,8.129,ALERT,218.26,365.19,59.944,1438713003,"274151322000088","174011321042388",26.42,48.80,0,301.47,530.81,217.4,207.9,0.826,469752.2,469752.2,10156,0,0,0,L,1151911521,1,126.30,124.27,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713106,344102.00
08/04/2015 14:30,2,8.471,ALERT,220.52,366.40,59.996,1438713003,"201051344000438","174011321042388",27.49,40.00,0,298.47,523.90,235.7,225.6,1.074,207847.7,207847.7,9279,0,0,0,L,1122011218,1,124.72,127.43,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713108,344103.00
08/04/2015 14:30,2,8.521,ALERT,220.97,369.70,59.933,1438713003,"201051344001135","174011321042388",27.35,39.80,0,298.47,517.88,236.1,225.9,1.039,199336.7,199336.7,9264,0,0,0,L,1122011218,1,124.94,127.65,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713110,344104.00
08/04/2015 14:30,2,8.480,ALERT,220.06,363.99,59.938,1438713003,"201051344000417","174011321042388",27.10,41.50,0,297.26,518.18,232.4,222.4,1.087,203090.2,203090.2,9280,0,0,0,L,1122011218,1,124.27,127.43,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713111,344105.00
08/04/2015 14:30,2,8.652,ALERT,220.29,366.70,59.954,1438713003,"201051344000594","174011321042388",27.59,42.30,0,298.47,522.09,241.7,231.3,1.105,204504.3,204504.3,9299,0,0,0,L,1122011218,1,124.72,127.20,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713113,344106.00
08/04/2015 14:30,2,8.219,ALERT,218.26,365.49,59.949,1438713003,"274151322000083","174011321042388",26.74,54.00,0,300.87,536.22,222.4,212.7,0.884,485559.6,485559.6,10584,0,0,0,L,1151911521,1,125.62,124.04,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713115,344107.00
08/04/2015 14:30,2,8.746,ALERT,221.64,370.00,59.933,1438713003,"201051344000585","174011321042388",27.35,39.00,0,297.57,523.59,242.3,231.9,1.109,203926.7,203926.7,9281,0,0,0,L,1122011218,1,124.94,128.33,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713117,344108.00
08/04/2015 14:30,2,8.156,ACTIVE,218.93,370.60,59.970,1438713003,"274151322000054","174011321042388",26.68,50.60,0,323.72,408.78,220.3,210.7,0.826,480449.2,480449.2,10147,0,0,0,L,1151911521,1,126.30,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713118,344109.00
08/04/2015 14:30,2,8.779,ALERT,221.42,367.90,59.996,1438713003,"201051344001203","174011321042388",27.25,40.00,0,297.87,519.39,242.1,231.7,1.114,204848.6,204848.6,9293,0,0,0,L,1122011218,1,125.62,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713120,344110.00
08/04/2015 14:30,2,8.594,ALERT,220.06,366.70,59.975,1438713003,"201051344000646","174011321042388",27.25,39.50,0,297.57,527.80,237.1,226.9,1.056,201336.7,201336.7,9278,0,0,0,L,1122011218,1,124.94,127.20,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713121,344111.00
08/04/2015 14:30,2,5.469,ACTIVE,219.39,431.32,59.944,1438713003,"274151322000068","174011321042388",37.85,48.50,0,370.30,490.83,209.1,199.9,0.782,385588.5,385588.5,10310,0,0,0,L,1151911521,1,126.53,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713122,344112.00
08/04/2015 14:30,2,8.621,ALERT,220.06,381.73,59.933,1438713003,"274151322000076","174011321042388",27.37,51.30,0,300.87,529.91,238.9,228.7,0.906,512982.5,512982.5,10563,0,0,0,L,1151911521,1,126.75,125.17,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713124,344113.00
08/04/2015 14:30,2,8.717,ALERT,220.06,369.40,59.975,1438713003,"201051344000890","174011321042388",27.00,41.00,0,298.77,524.50,238.2,228.0,1.078,205940.0,205940.0,9290,0,0,0,L,1122011218,1,124.72,126.75,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713126,344114.00
08/04/2015 14:30,2,8.635,ALERT,222.32,370.90,59.970,1438713003,"201051344000900","174011321042388",28.69,31.30,0,298.47,519.99,250.8,240.1,1.114,206711.9,206711.9,9318,0,0,0,L,1122011218,1,125.62,128.11,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713128,344115.00
08/04/2015 14:30,2,8.592,ALERT,221.42,370.60,59.949,1438713003,"201051344000633","174011321042388",27.81,38.00,0,296.66,522.69,241.9,231.6,1.114,195722.2,195722.2,9312,0,0,0,L,1122011218,1,125.40,128.11,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713130,344116.00
08/04/2015 14:30,2,8.635,ALERT,222.77,371.21,59.981,1438713003,"201051344000983","174011321042388",28.33,33.80,0,299.37,525.40,247.6,237.0,1.131,203627.3,203627.3,9303,0,0,0,L,1122011218,1,125.62,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713132,344117.00
08/04/2015 14:30,2,8.689,ALERT,221.19,368.50,59.970,1438713003,"201051344000917","174011321042388",27.63,38.20,0,297.26,522.09,243.1,232.7,1.105,206462.4,206462.4,9310,0,0,0,L,1122011218,1,124.72,128.11,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713133,344118.00
08/04/2015 14:30,2,8.473,ALERT,222.32,370.90,59.954,1438713003,"201051344000648","174011321042388",28.35,32.80,0,298.77,522.39,243.1,232.7,1.105,201788.1,201788.1,9303,0,0,0,L,1122011218,1,125.17,128.56,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713135,344119.00
08/04/2015 14:30,2,8.508,ALERT,221.42,371.21,59.981,1438713003,"201051344001093","174011321042388",28.15,37.80,0,298.47,522.09,242.6,232.2,1.083,204676.8,204676.8,9298,0,0,0,L,1122011218,1,125.17,127.88,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713137,344120.00
08/04/2015 14:30,2,8.736,ALERT,222.32,369.70,59.944,1438713003,"201051344000645","174011321042388",27.93,33.50,0,298.17,525.70,247.2,236.7,1.092,202677.7,202677.7,9308,0,0,0,L,1122011218,1,125.62,128.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713139,344121.00
08/04/2015 14:30,2,8.211,ALERT,219.16,388.64,59.970,1438713003,"274151322000085","174011321042388",27.15,50.20,0,300.87,521.79,225.8,216.0,0.853,482963.1,482963.1,10562,0,0,0,L,1151911521,1,126.53,124.49,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713141,344122.00
08/04/2015 14:30,2,8.811,ALERT,221.42,369.70,59.928,1438713003,"201051344000651","174011321042388",27.08,39.00,0,298.17,528.40,241.4,231.1,1.074,201959.3,201959.3,9285,0,0,0,L,1122011218,1,125.40,127.65,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713142,344123.00
08/04/2015 14:30,2,8.650,ALERT,221.42,369.10,59.965,1438713003,"201051344000867","174011321042388",28.03,35.40,0,302.07,521.19,245.6,235.1,1.096,194594.5,194594.5,9307,0,0,0,L,1122011218,1,125.17,127.65,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713144,344124.00
08/04/2015 14:30,2,8.568,ALERT,219.84,366.70,59.965,1438713003,"201051344001230","174011321042388",28.01,39.30,0,298.17,523.59,242.9,232.5,1.127,205588.7,205588.7,9317,0,0,0,L,1122011218,1,124.49,126.98,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713146,344125.00
08/04/2015 14:30,2,8.625,ALERT,222.55,371.81,59.965,1438713003,"201051344000576","174011321042388",28.59,32.00,0,301.77,519.99,249.7,239.1,1.114,201839.6,201839.6,9322,0,0,0,L,1122011218,1,125.62,128.33,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713148,344126.00
08/04/2015 14:30,2,8.641,ALERT,223.00,370.90,59.959,1438713003,"201051344000579","174011321042388",27.89,39.00,0,300.27,525.40,244.1,233.6,1.118,208686.3,208686.3,9281,0,0,0,L,1122011218,1,125.85,128.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713149,344127.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344128.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344129.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344130.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344131.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344132.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344133.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344134.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344135.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344136.00
08/04/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1438713003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713883,344137.00
08/04/2015 14:45,2,3.621,ALERT,215.09,347.76,59.970,1438713903,"201051344000955","174011321042388",27.75,40.40,0,305.68,529.01,101.8,96.3,0.486,207408.6,207408.6,9294,0,0,0,L,1122011218,1,122.68,124.94,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713978,344138.00
08/04/2015 14:45,2,3.646,ALERT,215.32,342.95,59.996,1438713903,"274151322000095","174011321042388",27.99,50.20,0,303.28,528.40,103.3,97.8,0.389,506973.0,506973.0,10197,0,0,0,L,1151911521,1,124.49,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713980,344139.00
08/04/2015 14:45,2,3.633,ALERT,216.00,348.66,59.975,1438713903,"201051344000868","174011321042388",27.79,32.00,0,301.47,525.10,102.3,96.8,0.468,194103.4,194103.4,9307,0,0,0,L,1122011218,1,123.14,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713982,344140.00
08/04/2015 14:45,2,3.602,ALERT,216.90,351.37,59.965,1438713903,"201051344000853","174011321042388",28.33,32.40,0,301.77,525.40,103.3,97.8,0.482,200503.2,200503.2,9310,0,0,0,L,1122011218,1,124.04,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713984,344141.00
08/04/2015 14:45,2,3.561,ACTIVE,216.22,348.36,59.986,1438713903,"201051344000582","174011321042388",27.49,38.40,0,318.91,428.61,99.2,93.8,0.464,199913.1,199913.1,9282,0,0,0,L,1122011218,1,123.36,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713985,344142.00
08/04/2015 14:45,2,3.592,ALERT,216.22,349.86,59.981,1438713903,"201051344000469","174011321042388",27.99,31.80,0,300.87,519.99,101.8,96.3,0.495,195791.4,195791.4,9302,0,0,0,L,1122011218,1,123.14,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713986,344143.00
08/04/2015 14:45,2,3.656,ALERT,216.45,349.56,59.991,1438713903,"201051344000988","174011321042388",27.02,35.00,0,305.68,521.79,100.0,94.6,0.482,195001.8,195001.8,9289,0,0,0,L,1122011218,1,123.59,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713988,344144.00
08/04/2015 14:45,2,3.596,ACTIVE,216.22,348.66,59.981,1438713903,"201051344001158","174011321042388",27.25,36.50,0,319.51,431.02,99.3,94.0,0.473,200769.7,200769.7,9290,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713989,344145.00
08/04/2015 14:45,2,3.602,ACTIVE,215.77,348.66,59.996,1438713903,"201051344001025","174011321042388",27.61,40.60,0,320.11,424.11,100.8,95.3,0.451,205000.2,205000.2,9288,0,0,0,L,1122011218,1,123.14,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713990,344146.00
08/04/2015 14:45,2,3.553,ALERT,216.22,349.86,59.996,1438713903,"201051344000569","174011321042388",28.55,32.40,0,302.37,523.29,102.7,97.2,0.482,208287.4,208287.4,9309,0,0,0,L,1122011218,1,123.14,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713992,344147.00
08/04/2015 14:45,2,2.205,ACTIVE,215.54,420.50,59.986,1438713903,"274151322000094","174011321042388",38.80,46.80,0,336.64,479.71,87.0,82.1,0.323,386384.5,386384.5,10702,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713993,344148.00
08/04/2015 14:45,2,3.553,ACTIVE,216.45,348.96,59.986,1438713903,"201051344000458","174011321042388",28.31,34.30,0,319.21,428.31,101.9,96.4,0.495,203996.0,203996.0,9300,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713994,344149.00
08/04/2015 14:45,2,3.387,ACTIVE,215.32,342.65,59.965,1438713903,"274151322000087","174011321042388",25.84,75.30,0,324.02,408.18,88.6,83.6,0.331,457999.6,457999.6,10139,0,0,0,L,1151911521,1,124.04,123.59,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713995,344150.00
08/04/2015 14:45,2,3.428,ACTIVE,215.54,351.97,59.965,1438713903,"274151322000052","174011321042388",27.75,49.00,0,324.62,408.18,96.3,91.1,0.367,489673.1,489673.1,10555,0,0,0,L,1151911521,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713996,344151.00
08/04/2015 14:45,2,3.596,ALERT,215.54,348.06,59.975,1438713903,"201051344001145","174011321042388",27.79,36.80,0,306.58,523.90,101.2,95.7,0.464,209084.1,209084.1,9307,0,0,0,L,1122011218,1,123.14,124.72,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713998,344152.00
08/04/2015 14:45,2,3.561,ACTIVE,215.54,348.66,59.970,1438713903,"201051344000685","174011321042388",27.85,38.20,0,317.40,427.71,100.3,94.9,0.499,207864.7,207864.7,9310,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713999,344153.00
08/04/2015 14:45,2,3.375,ACTIVE,215.32,351.37,59.986,1438713903,"274151322000088","174011321042388",27.53,46.40,0,321.61,407.87,94.0,88.9,0.358,469795.0,469795.0,10158,0,0,0,L,1151911521,1,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438713999,344154.00
08/04/2015 14:45,2,3.521,ACTIVE,215.77,348.36,59.996,1438713903,"201051344000438","174011321042388",28.19,39.50,0,319.51,428.61,100.5,95.1,0.477,207893.4,207893.4,9281,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714000,344155.00
08/04/2015 14:45,2,3.619,ACTIVE,215.54,347.76,60.028,1438713903,"201051344001135","174011321042388",27.39,39.80,0,319.21,425.91,100.5,95.1,0.464,199382.5,199382.5,9266,0,0,0,L,1122011218,1,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714001,344156.00
08/04/2015 14:45,2,3.559,ACTIVE,215.54,348.36,60.007,1438713903,"201051344000417","174011321042388",27.51,41.00,0,319.21,425.31,99.2,93.9,0.477,203135.3,203135.3,9282,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714002,344157.00
08/04/2015 14:45,2,3.578,ALERT,215.32,348.36,59.981,1438713903,"201051344000594","174011321042388",28.17,42.00,0,301.47,522.09,102.0,96.6,0.482,204550.3,204550.3,9301,0,0,0,L,1122011218,1,123.14,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714004,344158.00
08/04/2015 14:45,2,3.443,ACTIVE,215.32,344.15,59.981,1438713903,"274151322000083","174011321042388",27.89,50.80,0,326.12,407.87,97.2,91.9,0.384,485603.0,485603.0,10586,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714005,344159.00
08/04/2015 14:45,2,3.711,ALERT,216.22,349.26,59.981,1438713903,"201051344000585","174011321042388",27.65,39.00,0,307.48,521.79,103.9,98.3,0.477,203972.6,203972.6,9283,0,0,0,L,1122011218,1,123.14,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714007,344160.00
08/04/2015 14:45,2,3.486,ACTIVE,215.32,355.58,59.986,1438713903,"274151322000054","174011321042388",27.67,48.50,0,324.02,408.78,97.7,92.4,0.371,480492.0,480492.0,10148,0,0,0,L,1151911521,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714008,344161.00
08/04/2015 14:45,2,3.719,ACTIVE,216.00,348.66,60.007,1438713903,"201051344001203","174011321042388",27.67,40.00,0,319.51,424.11,104.2,98.7,0.495,204894.6,204894.6,9295,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714009,344162.00
08/04/2015 14:45,2,3.703,ACTIVE,215.09,348.36,59.991,1438713903,"201051344000646","174011321042388",27.51,39.00,0,317.10,427.11,103.2,97.7,0.491,201381.8,201381.8,9280,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714010,344163.00
08/04/2015 14:45,2,2.332,ACTIVE,216.22,420.20,59.981,1438713903,"274151322000068","174011321042388",38.47,46.80,0,349.86,476.71,91.7,86.6,0.345,385628.7,385628.7,10311,0,0,0,L,1151911521,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714011,344164.00
08/04/2015 14:45,2,3.746,ACTIVE,216.22,353.47,59.991,1438713903,"274151322000076","174011321042388",28.33,48.30,0,329.43,408.18,107.5,101.8,0.415,513027.8,513027.8,10565,0,0,0,L,1151911521,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714011,344165.00
08/04/2015 14:45,2,3.785,ACTIVE,215.32,348.06,59.981,1438713903,"201051344000890","174011321042388",27.59,40.40,0,319.21,425.31,105.9,100.3,0.491,205985.2,205985.2,9292,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714012,344166.00
08/04/2015 14:45,2,3.854,ALERT,216.45,349.86,60.007,1438713903,"201051344000900","174011321042388",28.71,31.00,0,300.87,521.49,112.1,106.3,0.521,206758.3,206758.3,9320,0,0,0,L,1122011218,1,123.81,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714014,344167.00
08/04/2015 14:45,2,3.887,ALERT,216.45,351.37,60.012,1438713903,"201051344000633","174011321042388",27.93,37.80,0,298.77,520.89,109.9,104.1,0.508,195767.1,195767.1,9314,0,0,0,L,1122011218,1,123.81,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714016,344168.00
08/04/2015 14:45,2,4.088,ALERT,217.13,351.37,59.991,1438713903,"201051344000983","174011321042388",28.51,32.60,0,302.07,526.00,118.2,112.1,0.557,203672.9,203672.9,9305,0,0,0,L,1122011218,1,124.04,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714018,344169.00
08/04/2015 14:45,2,4.070,ACTIVE,216.45,351.07,59.996,1438713903,"201051344000917","174011321042388",28.29,38.20,0,320.11,424.71,116.7,110.7,0.557,206507.8,206507.8,9312,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714019,344170.00
08/04/2015 14:45,2,4.289,ALERT,217.35,351.37,59.986,1438713903,"201051344000648","174011321042388",28.07,32.80,0,300.87,523.29,122.0,115.8,0.557,201833.2,201833.2,9305,0,0,0,L,1122011218,1,123.59,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714020,344171.00
08/04/2015 14:45,2,4.340,ACTIVE,216.90,351.97,59.996,1438713903,"201051344001093","174011321042388",28.17,37.50,0,319.21,424.41,123.8,117.6,0.561,204721.8,204721.8,9300,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714021,344172.00
08/04/2015 14:45,2,4.648,ALERT,217.58,353.47,59.986,1438713903,"201051344000645","174011321042388",27.99,33.30,0,300.87,525.70,131.8,125.3,0.605,202722.7,202722.7,9310,0,0,0,L,1122011218,1,124.27,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714023,344173.00
08/04/2015 14:45,2,4.275,ACTIVE,216.45,353.17,59.975,1438713903,"274151322000085","174011321042388",28.15,47.30,0,317.10,408.18,121.8,115.7,0.464,483005.6,483005.6,10564,0,0,0,L,1151911521,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714024,344174.00
08/04/2015 14:45,2,4.678,ACTIVE,217.35,353.17,59.991,1438713903,"201051344000651","174011321042388",27.91,39.00,0,319.81,427.11,132.3,125.8,0.588,202003.9,202003.9,9287,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714025,344175.00
08/04/2015 14:45,2,4.834,ALERT,217.13,351.37,59.981,1438713903,"201051344000867","174011321042388",28.05,35.60,0,300.87,520.89,137.4,130.7,0.645,194639.0,194639.0,9309,0,0,0,L,1122011218,1,124.04,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714027,344176.00
08/04/2015 14:45,2,4.971,ACTIVE,216.67,353.47,60.007,1438713903,"201051344001230","174011321042388",28.27,38.80,0,318.30,425.31,142.4,135.6,0.685,205633.2,205633.2,9319,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714028,344177.00
08/04/2015 14:45,2,5.258,ALERT,218.48,356.78,59.975,1438713903,"201051344000576","174011321042388",28.37,31.50,0,301.17,519.99,151.1,143.9,0.689,201884.5,201884.5,9324,0,0,0,L,1122011218,1,124.49,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714030,344178.00
08/04/2015 14:45,2,5.213,ACTIVE,218.48,356.78,59.981,1438713903,"201051344000579","174011321042388",28.07,39.00,0,319.21,429.52,148.2,141.1,0.698,208731.1,208731.1,9283,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714031,344179.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344180.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344181.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344182.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344183.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344184.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344185.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344186.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344187.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344188.00
08/04/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1438713903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714783,344189.00
08/04/2015 15:00,2,8.188,ACTIVE,220.06,368.50,60.018,1438714803,"201051344000955","174011321042388",27.99,39.80,0,328.82,424.41,231.8,221.8,1.074,207448.9,207448.9,9296,0,0,0,L,1122011218,1,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714878,344190.00
08/04/2015 15:00,2,8.404,ALERT,218.26,358.28,60.002,1438714803,"274151322000095","174011321042388",27.63,51.50,0,305.38,528.10,235.1,225.0,0.879,507013.6,507013.6,10199,0,0,0,L,1151911521,1,126.07,124.49,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714879,344191.00
