ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 15:00,2,7.305,ALERT,219.84,365.19,59.991,1438714803,"201051344000868","174011321042388",28.59,31.00,0,301.17,524.80,211.1,201.9,0.950,194144.2,194144.2,9309,0,0,0,L,1122011218,1,124.72,127.20,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714881,344192.00
08/04/2015 15:00,2,7.572,ALERT,221.87,366.70,59.954,1438714803,"201051344000853","174011321042388",28.31,31.50,0,300.87,524.20,217.1,207.6,1.003,200544.2,200544.2,9312,0,0,0,L,1122011218,1,126.30,127.65,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714883,344193.00
08/04/2015 15:00,2,7.408,ACTIVE,220.29,368.20,59.991,1438714803,"201051344000582","174011321042388",27.89,37.50,0,330.03,427.41,209.3,200.1,0.959,199953.6,199953.6,9283,0,0,0,L,1122011218,1,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714884,344194.00
08/04/2015 15:00,2,7.676,ALERT,221.64,366.70,60.007,1438714803,"201051344000469","174011321042388",28.88,30.00,0,299.97,519.39,224.6,214.8,1.047,195832.2,195832.2,9304,0,0,0,L,1122011218,1,125.17,127.88,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714886,344195.00
08/04/2015 15:00,2,8.162,ALERT,222.10,370.60,60.012,1438714803,"201051344000988","174011321042388",28.29,33.00,0,303.58,521.19,233.8,223.8,1.061,195042.9,195042.9,9291,0,0,0,L,1122011218,1,125.85,128.11,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714887,344196.00
08/04/2015 15:00,2,9.004,ALERT,223.00,373.01,60.007,1438714803,"201051344001158","174011321042388",28.07,35.00,0,300.27,518.79,256.1,245.3,1.176,200810.1,200810.1,9291,0,0,0,L,1122011218,1,126.07,128.11,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714889,344197.00
08/04/2015 15:00,2,8.289,ACTIVE,221.64,367.30,60.034,1438714803,"201051344001025","174011321042388",30.34,40.20,0,329.73,424.71,254.4,243.6,1.118,205041.6,205041.6,9289,0,0,0,L,1122011218,1,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714890,344198.00
08/04/2015 15:00,2,7.777,ALERT,223.00,368.50,59.991,1438714803,"201051344000569","174011321042388",31.95,32.60,0,301.47,521.49,251.3,240.7,1.153,208328.9,208328.9,9311,0,0,0,L,1122011218,1,125.62,128.56,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714892,344199.00
08/04/2015 15:00,2,6.289,ALERT,219.16,443.94,59.981,1438714803,"274151322000094","174011321042388",38.45,48.00,0,303.58,518.49,244.1,233.7,0.928,386419.8,386419.8,10703,0,0,0,L,1151911521,1,125.62,125.40,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714894,344200.00
08/04/2015 15:00,2,7.729,ALERT,223.00,370.00,59.996,1438714803,"201051344000458","174011321042388",31.83,33.30,0,301.17,520.89,248.5,237.9,1.158,204037.8,204037.8,9301,0,0,0,L,1122011218,1,126.30,128.56,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714896,344201.00
08/04/2015 15:00,2,9.420,ACTIVE,219.16,351.67,60.012,1438714803,"274151322000087","174011321042388",25.50,78.00,0,328.82,407.27,243.1,232.7,0.902,458036.6,458036.6,10140,0,0,0,L,1151911521,1,126.30,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714897,344202.00
08/04/2015 15:00,2,8.934,ACTIVE,218.71,385.63,59.981,1438714803,"274151322000052","174011321042388",27.25,50.40,0,326.72,406.97,246.5,236.0,0.946,489712.5,489712.5,10556,0,0,0,L,1151911521,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714898,344203.00
08/04/2015 15:00,2,8.025,ALERT,219.84,365.19,60.018,1438714803,"201051344001145","174011321042388",30.81,36.00,0,303.88,524.20,250.9,240.2,1.118,209125.5,209125.5,9309,0,0,0,L,1122011218,1,124.72,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714900,344204.00
08/04/2015 15:00,2,7.244,ACTIVE,218.93,363.69,60.007,1438714803,"201051344000685","174011321042388",29.04,37.80,0,327.92,424.11,212.9,203.6,1.034,207906.2,207906.2,9311,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714901,344205.00
08/04/2015 15:00,2,7.248,ALERT,218.03,359.48,60.002,1438714803,"274151322000088","174011321042388",27.00,48.00,0,304.18,529.01,197.9,189.1,0.734,469833.4,469833.4,10159,0,0,0,L,1151911521,1,125.62,124.49,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714902,344206.00
08/04/2015 15:00,2,7.744,ALERT,219.61,364.89,60.023,1438714803,"201051344000438","174011321042388",27.59,39.30,0,304.48,524.20,216.2,206.8,1.008,207934.5,207934.5,9282,0,0,0,L,1122011218,1,124.94,126.98,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714904,344207.00
08/04/2015 15:00,2,7.168,ACTIVE,219.39,363.09,59.970,1438714803,"201051344001135","174011321042388",27.61,39.30,0,328.22,423.81,200.1,191.2,0.888,199423.9,199423.9,9267,0,0,0,L,1122011218,1,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714905,344208.00
08/04/2015 15:00,2,6.590,ALERT,218.26,360.99,59.981,1438714803,"201051344000417","174011321042388",27.59,40.60,0,306.58,518.18,184.1,175.7,0.871,203176.0,203176.0,9283,0,0,0,L,1122011218,1,124.04,126.07,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714907,344209.00
08/04/2015 15:00,2,7.117,ALERT,218.93,364.29,59.975,1438714803,"201051344000594","174011321042388",28.33,41.50,0,300.57,522.99,204.3,195.3,0.950,204592.2,204592.2,9303,0,0,0,L,1122011218,1,124.72,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714909,344210.00
08/04/2015 15:00,2,7.352,ACTIVE,217.80,357.08,60.012,1438714803,"274151322000083","174011321042388",27.23,53.30,0,327.92,407.57,202.6,193.6,0.787,485642.8,485642.8,10587,0,0,0,L,1151911521,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714910,344211.00
08/04/2015 15:00,2,7.389,ALERT,220.29,368.20,59.986,1438714803,"201051344000585","174011321042388",27.83,38.40,0,304.48,521.79,208.1,198.9,0.972,204014.7,204014.7,9285,0,0,0,L,1122011218,1,124.94,127.43,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714911,344212.00
08/04/2015 15:00,2,6.525,ALERT,217.35,352.27,59.991,1438714803,"274151322000054","174011321042388",27.10,49.30,0,303.58,523.90,178.9,170.7,0.676,480531.2,480531.2,10149,0,0,0,L,1151911521,1,125.17,124.27,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714913,344213.00
08/04/2015 15:00,2,7.105,ALERT,219.61,363.39,59.975,1438714803,"201051344001203","174011321042388",28.01,39.30,0,305.08,518.79,201.6,192.6,0.937,204936.4,204936.4,9296,0,0,0,L,1122011218,1,125.17,126.53,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714915,344214.00
08/04/2015 15:00,2,6.596,ALERT,218.03,359.48,59.970,1438714803,"201051344000646","174011321042388",27.65,39.00,0,303.28,526.90,184.6,176.3,0.857,201423.3,201423.3,9281,0,0,0,L,1122011218,1,124.49,125.85,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714917,344215.00
08/04/2015 15:00,2,4.365,ALERT,218.71,404.27,59.970,1438714803,"274151322000068","174011321042388",37.45,47.50,0,301.47,523.90,165.5,157.8,0.623,385664.4,385664.4,10312,0,0,0,L,1151911521,1,125.40,125.17,0001,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714919,344216.00
08/04/2015 15:00,2,6.916,ACTIVE,219.16,354.67,59.975,1438714803,"274151322000076","174011321042388",27.75,50.80,0,332.43,407.87,194.3,185.7,0.742,513070.3,513070.3,10566,0,0,0,L,1151911521,1,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714919,344217.00
08/04/2015 15:00,2,7.887,ALERT,219.16,363.99,60.034,1438714803,"201051344000890","174011321042388",25.92,40.20,0,304.18,523.59,207.2,198.1,0.981,206027.0,206027.0,9293,0,0,0,L,1122011218,1,124.94,126.07,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714921,344218.00
08/04/2015 15:00,2,8.215,ALERT,222.77,371.81,59.991,1438714803,"201051344000900","174011321042388",30.63,30.50,0,300.27,517.58,254.8,244.0,1.140,206800.8,206800.8,9322,0,0,0,L,1122011218,1,126.30,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714923,344219.00
08/04/2015 15:00,2,8.275,ALERT,221.19,366.40,60.002,1438714803,"201051344000633","174011321042388",29.90,36.00,0,302.37,522.39,250.1,239.5,1.153,195809.4,195809.4,9316,0,0,0,L,1122011218,1,125.62,127.88,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714925,344220.00
08/04/2015 15:00,2,5.922,ALERT,220.29,361.29,60.002,1438714803,"201051344000983","174011321042388",29.92,32.20,0,305.98,525.10,179.4,171.3,0.849,203715.7,203715.7,9307,0,0,0,L,1122011218,1,125.40,126.75,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714927,344221.00
08/04/2015 15:00,2,6.082,ACTIVE,218.93,359.48,60.002,1438714803,"201051344000917","174011321042388",28.53,37.30,0,325.52,423.50,175.7,167.6,0.826,206550.5,206550.5,9313,0,0,0,L,1122011218,1,124.49,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714928,344222.00
08/04/2015 15:00,2,6.133,ALERT,219.39,362.49,59.981,1438714803,"201051344000648","174011321042388",28.21,32.40,0,304.48,520.29,175.2,167.2,0.804,201875.3,201875.3,9307,0,0,0,L,1122011218,1,124.49,126.75,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714930,344223.00
08/04/2015 15:00,2,6.473,ALERT,219.39,362.49,60.002,1438714803,"201051344001093","174011321042388",28.45,37.50,0,308.69,521.79,186.4,178.0,0.844,204764.1,204764.1,9301,0,0,0,L,1122011218,1,124.72,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714932,344224.00
08/04/2015 15:00,2,7.717,ALERT,221.42,366.10,59.991,1438714803,"201051344000645","174011321042388",28.71,32.80,0,300.27,526.60,224.3,214.6,1.003,202765.3,202765.3,9312,0,0,0,L,1122011218,1,125.85,127.65,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714934,344225.00
08/04/2015 15:00,2,7.375,ACTIVE,218.48,365.19,59.981,1438714803,"274151322000085","174011321042388",27.37,49.50,0,323.11,406.97,204.3,195.2,0.773,483046.3,483046.3,10565,0,0,0,L,1151911521,1,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714935,344226.00
08/04/2015 15:00,2,7.771,ALERT,220.97,365.80,60.002,1438714803,"201051344000651","174011321042388",27.73,38.40,0,304.48,526.00,218.3,208.8,0.986,202046.2,202046.2,9288,0,0,0,L,1122011218,1,125.62,127.20,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714936,344227.00
08/04/2015 15:00,2,8.387,ALERT,220.97,366.70,60.002,1438714803,"201051344000867","174011321042388",28.13,34.50,0,300.57,521.49,239.0,228.8,1.083,194680.8,194680.8,9311,0,0,0,L,1122011218,1,125.62,127.43,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714938,344228.00
08/04/2015 15:00,2,8.201,ACTIVE,219.39,364.59,60.002,1438714803,"201051344001230","174011321042388",27.71,38.60,0,326.42,425.01,230.2,220.3,1.061,205676.0,205676.0,9320,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714939,344229.00
08/04/2015 15:00,2,7.547,ALERT,221.42,368.50,59.986,1438714803,"201051344000576","174011321042388",28.21,30.80,0,300.57,519.99,215.7,206.3,0.977,201927.2,201927.2,9326,0,0,0,L,1122011218,1,125.62,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714941,344230.00
08/04/2015 15:00,2,7.400,ALERT,221.19,366.40,60.028,1438714803,"201051344000579","174011321042388",28.03,38.40,0,301.77,525.10,209.5,200.3,0.941,208773.7,208773.7,9284,0,0,0,L,1122011218,1,125.40,127.20,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438714943,344231.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344232.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344233.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344234.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344235.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344236.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344237.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344238.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344239.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344240.00
08/04/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1438714803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715683,344241.00
08/04/2015 15:15,2,7.826,ALERT,218.93,362.19,59.965,1438715703,"201051344000955","174011321042388",27.75,40.00,0,302.07,529.01,219.7,210.2,1.021,207495.8,207495.8,9297,0,0,0,L,1122011218,1,124.04,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715778,344242.00
08/04/2015 15:15,2,7.584,ALERT,217.58,368.50,59.981,1438715703,"274151322000095","174011321042388",28.07,50.00,0,304.48,526.30,215.4,206.0,0.804,507061.2,507061.2,10201,0,0,0,L,1151911521,1,124.94,124.27,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715780,344243.00
08/04/2015 15:15,2,6.955,ACTIVE,219.16,362.49,59.975,1438715703,"201051344000868","174011321042388",27.95,31.80,0,319.21,425.01,196.8,188.0,0.884,194192.8,194192.8,9311,0,0,0,L,1122011218,1,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715781,344244.00
08/04/2015 15:15,2,6.809,ACTIVE,220.52,362.49,59.965,1438715703,"201051344000853","174011321042388",28.37,32.60,0,333.03,428.61,195.5,186.8,0.906,200593.1,200593.1,9314,0,0,0,L,1122011218,1,125.62,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715782,344245.00
08/04/2015 15:15,2,6.832,ACTIVE,219.39,360.99,59.965,1438715703,"201051344000582","174011321042388",27.53,38.80,0,329.43,426.51,190.4,181.9,0.875,200000.9,200000.9,9284,0,0,0,L,1122011218,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715783,344246.00
08/04/2015 15:15,2,6.881,ACTIVE,220.29,362.49,59.965,1438715703,"201051344000469","174011321042388",28.21,31.80,0,330.63,428.31,196.5,187.8,0.928,195880.7,195880.7,9306,0,0,0,L,1122011218,1,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715784,344247.00
08/04/2015 15:15,2,6.928,ACTIVE,220.29,363.09,59.954,1438715703,"201051344000988","174011321042388",27.57,34.80,0,330.33,428.91,193.2,184.5,0.884,195091.0,195091.0,9293,0,0,0,L,1122011218,1,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715785,344248.00
08/04/2015 15:15,2,6.809,ALERT,220.29,361.89,59.959,1438715703,"201051344001158","174011321042388",27.45,36.50,0,308.39,518.79,189.2,180.7,0.879,200857.4,200857.4,9293,0,0,0,L,1122011218,1,125.17,126.75,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715786,344249.00
08/04/2015 15:15,2,7.068,ALERT,219.16,361.59,59.954,1438715703,"201051344001025","174011321042388",27.77,40.40,0,302.07,520.29,198.9,190.1,0.906,205089.3,205089.3,9290,0,0,0,L,1122011218,1,124.49,126.53,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715788,344250.00
08/04/2015 15:15,2,7.395,ALERT,220.74,367.00,59.949,1438715703,"201051344000569","174011321042388",28.77,32.60,0,308.09,520.89,215.3,205.9,0.994,208377.3,208377.3,9313,0,0,0,L,1122011218,1,124.72,127.43,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715790,344251.00
08/04/2015 15:15,2,4.854,ACTIVE,217.58,409.38,59.944,1438715703,"274151322000094","174011321042388",37.35,46.20,0,334.24,474.00,183.7,175.3,0.707,386461.7,386461.7,10705,0,0,0,L,1151911521,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715791,344252.00
08/04/2015 15:15,2,7.400,ACTIVE,220.97,364.29,59.975,1438715703,"201051344000458","174011321042388",28.51,34.50,0,331.23,430.12,213.6,204.2,0.999,204086.2,204086.2,9303,0,0,0,L,1122011218,1,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715792,344253.00
08/04/2015 15:15,2,6.863,ACTIVE,217.58,369.40,59.975,1438715703,"274151322000087","174011321042388",26.08,77.00,0,325.22,406.67,181.0,172.8,0.685,458078.1,458078.1,10141,0,0,0,L,1151911521,1,124.94,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715793,344254.00
08/04/2015 15:15,2,6.867,ACTIVE,217.80,352.27,59.986,1438715703,"274151322000052","174011321042388",27.93,49.50,0,324.32,407.27,194.1,185.4,0.729,489757.2,489757.2,10557,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715794,344255.00
08/04/2015 15:15,2,6.986,ALERT,218.03,360.69,59.954,1438715703,"201051344001145","174011321042388",27.91,37.30,0,302.68,523.29,197.1,188.3,0.884,209172.9,209172.9,9311,0,0,0,L,1122011218,1,124.04,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715796,344256.00
08/04/2015 15:15,2,6.643,ACTIVE,217.58,358.58,59.986,1438715703,"201051344000685","174011321042388",27.71,38.40,0,328.22,425.61,186.4,178.0,0.897,207953.7,207953.7,9312,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715797,344257.00
08/04/2015 15:15,2,6.076,ACTIVE,216.90,369.40,59.954,1438715703,"274151322000088","174011321042388",27.45,46.00,0,324.62,407.27,168.8,161.0,0.632,469877.1,469877.1,10161,0,0,0,L,1151911521,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715798,344258.00
08/04/2015 15:15,2,6.371,ALERT,218.03,358.58,59.970,1438715703,"201051344000438","174011321042388",27.61,40.20,0,302.68,523.59,178.1,170.0,0.831,207981.1,207981.1,9284,0,0,0,L,1122011218,1,124.49,125.85,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715800,344259.00
08/04/2015 15:15,2,6.021,ALERT,217.80,357.68,59.986,1438715703,"201051344001135","174011321042388",27.37,40.00,0,302.37,517.88,167.0,159.2,0.760,199470.4,199470.4,9268,0,0,0,L,1122011218,1,124.04,125.62,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715802,344260.00
08/04/2015 15:15,2,5.910,ACTIVE,217.13,357.68,59.981,1438715703,"201051344000417","174011321042388",27.47,40.80,0,318.91,425.31,164.4,156.8,0.778,203222.3,203222.3,9285,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715802,344261.00
08/04/2015 15:15,2,5.873,ACTIVE,216.67,357.68,60.002,1438715703,"201051344000594","174011321042388",27.63,41.50,0,316.80,424.71,164.3,156.7,0.769,204640.0,204640.0,9305,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715803,344262.00
08/04/2015 15:15,2,5.637,ACTIVE,215.77,358.58,59.981,1438715703,"274151322000083","174011321042388",27.83,50.60,0,324.62,407.27,158.9,151.5,0.636,485687.4,485687.4,10588,0,0,0,L,1151911521,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715804,344263.00
08/04/2015 15:15,2,5.713,ALERT,217.58,355.88,59.965,1438715703,"201051344000585","174011321042388",27.29,39.30,0,302.07,521.79,157.8,150.4,0.729,204062.1,204062.1,9287,0,0,0,L,1122011218,1,123.59,126.07,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715806,344264.00
08/04/2015 15:15,2,5.316,ACTIVE,216.00,352.87,60.002,1438715703,"274151322000054","174011321042388",27.47,48.80,0,323.11,408.78,147.8,140.7,0.566,480575.1,480575.1,10151,0,0,0,L,1151911521,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715807,344265.00
08/04/2015 15:15,2,5.574,ACTIVE,217.58,354.37,59.970,1438715703,"201051344001203","174011321042388",27.75,40.00,0,329.73,426.21,156.8,149.5,0.734,204983.8,204983.8,9298,0,0,0,L,1122011218,1,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715808,344266.00
08/04/2015 15:15,2,5.607,ALERT,216.45,354.37,59.981,1438715703,"201051344000646","174011321042388",27.73,39.30,0,301.47,527.20,157.4,150.0,0.751,201469.6,201469.6,9283,0,0,0,L,1122011218,1,123.81,125.17,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715810,344267.00
08/04/2015 15:15,2,3.490,ACTIVE,216.67,423.81,60.002,1438715703,"274151322000068","174011321042388",38.37,46.20,0,330.03,465.58,135.4,128.8,0.504,385705.8,385705.8,10314,0,0,0,L,1151911521,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715811,344268.00
08/04/2015 15:15,2,5.289,ALERT,216.45,349.86,60.007,1438715703,"274151322000076","174011321042388",28.29,48.80,0,304.78,526.30,151.5,144.3,0.601,513117.2,513117.2,10567,0,0,0,L,1151911521,1,124.27,124.27,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715813,344269.00
08/04/2015 15:15,2,5.484,ALERT,216.22,352.87,59.965,1438715703,"201051344000890","174011321042388",28.03,40.40,0,302.37,522.99,155.8,148.5,0.734,206073.5,206073.5,9295,0,0,0,L,1122011218,1,123.59,124.72,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715815,344270.00
08/04/2015 15:15,2,7.412,ALERT,220.06,363.09,59.996,1438715703,"201051344000900","174011321042388",28.77,31.00,0,306.58,519.09,216.1,206.7,0.968,206849.1,206849.1,9324,0,0,0,L,1122011218,1,125.17,126.98,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715816,344271.00
08/04/2015 15:15,2,8.229,ACTIVE,220.29,367.30,60.007,1438715703,"201051344000633","174011321042388",27.99,37.30,0,318.61,425.91,233.4,223.4,1.083,195856.7,195856.7,9318,0,0,0,L,1122011218,1,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715817,344272.00
08/04/2015 15:15,2,8.068,ACTIVE,221.64,368.50,59.970,1438715703,"201051344000983","174011321042388",28.82,32.80,0,329.43,428.31,235.3,225.2,1.069,203763.8,203763.8,9309,0,0,0,L,1122011218,1,125.62,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715818,344273.00
08/04/2015 15:15,2,8.473,ALERT,220.06,366.70,60.018,1438715703,"201051344000917","174011321042388",27.35,38.60,0,301.47,521.79,234.8,224.7,1.105,206597.4,206597.4,9314,0,0,0,L,1122011218,1,124.72,127.43,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715820,344274.00
08/04/2015 15:15,2,6.902,ACTIVE,219.61,362.49,59.965,1438715703,"201051344000648","174011321042388",28.05,33.30,0,332.73,427.71,196.1,187.3,0.906,201922.6,201922.6,9309,0,0,0,L,1122011218,1,124.27,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715821,344275.00
08/04/2015 15:15,2,7.092,ACTIVE,219.16,361.89,59.965,1438715703,"201051344001093","174011321042388",27.75,38.00,0,328.22,425.31,199.2,190.4,0.906,204810.9,204810.9,9303,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715822,344276.00
08/04/2015 15:15,2,6.891,ACTIVE,219.84,362.49,59.981,1438715703,"201051344000645","174011321042388",28.15,33.50,0,332.73,425.01,196.4,187.6,0.879,202813.0,202813.0,9314,0,0,0,L,1122011218,1,125.17,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715823,344277.00
08/04/2015 15:15,2,6.941,ACTIVE,217.35,349.86,59.991,1438715703,"274151322000085","174011321042388",27.61,47.50,0,322.51,407.27,194.0,185.3,0.734,483090.4,483090.4,10566,0,0,0,L,1151911521,1,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715824,344278.00
08/04/2015 15:15,2,7.217,ALERT,219.39,361.89,59.991,1438715703,"201051344000651","174011321042388",27.19,40.00,0,302.07,527.50,198.7,189.9,0.897,202092.6,202092.6,9290,0,0,0,L,1122011218,1,124.94,126.30,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715826,344279.00
08/04/2015 15:15,2,6.914,ACTIVE,218.93,360.38,60.007,1438715703,"201051344000867","174011321042388",27.83,35.60,0,320.11,425.01,194.8,186.1,0.875,194728.1,194728.1,9313,0,0,0,L,1122011218,1,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715826,344280.00
08/04/2015 15:15,2,7.002,ACTIVE,217.58,357.38,59.986,1438715703,"201051344001230","174011321042388",27.91,38.60,0,328.82,423.81,197.6,188.8,0.937,205722.8,205722.8,9321,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715827,344281.00
08/04/2015 15:15,2,6.455,ALERT,219.39,362.79,60.007,1438715703,"201051344000576","174011321042388",28.35,31.50,0,306.88,519.99,185.3,176.9,0.840,201974.6,201974.6,9328,0,0,0,L,1122011218,1,124.72,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715829,344282.00
08/04/2015 15:15,2,6.414,ALERT,219.39,359.48,59.991,1438715703,"201051344000579","174011321042388",27.85,39.00,0,306.88,525.40,181.0,172.7,0.844,208820.5,208820.5,9286,0,0,0,L,1122011218,1,124.72,126.30,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438715831,344283.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344284.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344285.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344286.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344287.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344288.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344289.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344290.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344291.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344292.00
08/04/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1438715703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716583,344293.00
08/04/2015 15:30,2,4.295,ACTIVE,214.64,349.56,59.986,1438716603,"201051344000955","174011321042388",28.51,38.60,0,317.70,424.71,124.0,117.7,0.592,207532.1,207532.1,9299,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716678,344294.00
08/04/2015 15:30,2,4.398,ACTIVE,214.64,349.86,59.959,1438716603,"274151322000095","174011321042388",28.31,47.80,0,320.41,407.57,126.0,119.6,0.477,507098.2,507098.2,10203,0,0,0,L,1151911521,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716679,344295.00
08/04/2015 15:30,2,4.314,ACTIVE,215.32,350.47,59.949,1438716603,"201051344000868","174011321042388",28.88,29.50,0,321.31,430.12,126.3,120.0,0.579,194229.8,194229.8,9312,0,0,0,L,1122011218,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716680,344296.00
08/04/2015 15:30,2,4.299,ACTIVE,216.45,352.27,59.981,1438716603,"201051344000853","174011321042388",29.18,30.00,0,322.21,430.72,127.0,120.6,0.597,200630.5,200630.5,9315,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716681,344297.00
08/04/2015 15:30,2,4.287,ACTIVE,215.77,351.37,60.002,1438716603,"201051344000582","174011321042388",28.35,36.50,0,321.31,423.81,123.1,116.9,0.575,200036.9,200036.9,9285,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716682,344298.00
08/04/2015 15:30,2,4.287,ACTIVE,216.45,353.47,59.928,1438716603,"201051344000469","174011321042388",29.18,29.00,0,322.51,429.22,126.7,120.4,0.628,195917.8,195917.8,9307,0,0,0,L,1122011218,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716683,344299.00
08/04/2015 15:30,2,4.297,ACTIVE,216.22,353.47,59.954,1438716603,"201051344000988","174011321042388",28.90,32.40,0,321.61,428.31,125.8,119.4,0.588,195127.7,195127.7,9294,0,0,0,L,1122011218,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716684,344300.00
08/04/2015 15:30,2,4.297,ACTIVE,216.22,352.87,59.986,1438716603,"201051344001158","174011321042388",28.53,33.50,0,321.01,428.31,124.1,117.9,0.579,200893.8,200893.8,9295,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716685,344301.00
08/04/2015 15:30,2,4.367,ACTIVE,215.54,351.37,59.996,1438716603,"201051344001025","174011321042388",28.51,38.60,0,321.61,423.50,126.1,119.8,0.575,205125.9,205125.9,9292,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716685,344302.00
08/04/2015 15:30,2,4.260,ACTIVE,216.22,351.37,59.981,1438716603,"201051344000569","174011321042388",29.30,30.50,0,321.61,429.82,126.4,120.1,0.592,208414.4,208414.4,9315,0,0,0,L,1122011218,1,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716686,344303.00
08/04/2015 15:30,2,2.682,ALERT,214.87,422.90,59.954,1438716603,"274151322000094","174011321042388",39.24,45.00,0,303.28,524.80,107.4,101.7,0.420,386491.3,386491.3,10706,0,0,0,L,1151911521,1,123.36,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716688,344304.00
08/04/2015 15:30,2,4.344,ACTIVE,216.22,350.17,59.959,1438716603,"201051344000458","174011321042388",28.82,32.00,0,322.81,428.01,126.9,120.5,0.623,204123.0,204123.0,9304,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716689,344305.00
08/04/2015 15:30,2,4.088,ACTIVE,214.64,353.17,60.012,1438716603,"274151322000087","174011321042388",26.80,75.70,0,317.40,407.27,111.0,105.2,0.420,458110.4,458110.4,10142,0,0,0,L,1151911521,1,123.59,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716690,344306.00
08/04/2015 15:30,2,4.184,ACTIVE,214.64,359.48,59.975,1438716603,"274151322000052","174011321042388",27.87,46.40,0,321.01,406.67,118.2,112.1,0.455,489791.6,489791.6,10558,0,0,0,L,1151911521,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716691,344307.00
08/04/2015 15:30,2,4.367,ACTIVE,214.87,350.47,59.965,1438716603,"201051344001145","174011321042388",28.61,34.80,0,322.81,425.31,126.5,120.2,0.588,209209.3,209209.3,9313,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716692,344308.00
08/04/2015 15:30,2,4.418,ACTIVE,214.87,350.77,60.002,1438716603,"201051344000685","174011321042388",28.07,36.50,0,319.21,424.41,125.7,119.4,0.619,207989.8,207989.8,9313,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716693,344309.00
08/04/2015 15:30,2,4.117,ACTIVE,214.19,350.47,59.922,1438716603,"274151322000088","174011321042388",27.85,44.50,0,320.71,407.27,116.1,110.1,0.420,469910.6,469910.6,10162,0,0,0,L,1151911521,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716694,344310.00
08/04/2015 15:30,2,4.373,ACTIVE,215.32,349.86,59.944,1438716603,"201051344000438","174011321042388",28.45,38.20,0,322.81,426.81,126.0,119.6,0.601,208016.9,208016.9,9286,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716695,344311.00
08/04/2015 15:30,2,4.385,ACTIVE,215.32,350.17,59.981,1438716603,"201051344001135","174011321042388",28.51,38.00,0,323.11,424.41,126.6,120.3,0.583,199506.1,199506.1,9270,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716696,344312.00
08/04/2015 15:30,2,4.395,ACTIVE,215.32,349.86,59.986,1438716603,"201051344000417","174011321042388",28.09,39.30,0,318.91,424.11,125.0,118.8,0.592,203257.4,203257.4,9286,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716697,344313.00
08/04/2015 15:30,2,4.443,ALERT,214.87,350.17,59.981,1438716603,"201051344000594","174011321042388",28.80,39.30,0,307.18,519.99,129.6,123.2,0.610,204676.0,204676.0,9306,0,0,0,L,1122011218,1,122.68,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716699,344314.00
08/04/2015 15:30,2,4.266,ACTIVE,214.64,344.76,59.991,1438716603,"274151322000083","174011321042388",28.25,48.80,0,320.71,406.97,122.0,115.8,0.491,485721.7,485721.7,10589,0,0,0,L,1151911521,1,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716700,344315.00
08/04/2015 15:30,2,4.701,ACTIVE,215.77,352.57,59.959,1438716603,"201051344000585","174011321042388",28.19,36.80,0,322.51,423.50,134.3,127.7,0.610,204098.6,204098.6,9289,0,0,0,L,1122011218,1,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716701,344316.00
08/04/2015 15:30,2,4.363,ACTIVE,214.87,350.77,59.965,1438716603,"274151322000054","174011321042388",27.89,46.00,0,320.11,408.18,123.2,117.0,0.477,480608.9,480608.9,10152,0,0,0,L,1151911521,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716702,344317.00
08/04/2015 15:30,2,4.779,ACTIVE,216.22,352.57,59.991,1438716603,"201051344001203","174011321042388",29.08,37.50,0,321.31,424.71,140.9,134.0,0.672,205019.9,205019.9,9299,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716702,344318.00
08/04/2015 15:30,2,4.770,ACTIVE,215.09,352.27,60.018,1438716603,"201051344000646","174011321042388",28.71,36.80,0,317.70,425.61,138.7,131.9,0.658,201505.1,201505.1,9285,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716703,344319.00
08/04/2015 15:30,2,3.105,ALERT,215.77,418.39,59.965,1438716603,"274151322000068","174011321042388",38.82,44.80,0,303.28,525.10,121.0,114.8,0.451,385735.4,385735.4,10315,0,0,0,L,1151911521,1,124.27,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716705,344320.00
08/04/2015 15:30,2,4.607,ACTIVE,215.09,355.58,59.981,1438716603,"274151322000076","174011321042388",28.78,46.40,0,321.61,408.18,134.2,127.6,0.521,513153.5,513153.5,10569,0,0,0,L,1151911521,1,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716706,344321.00
08/04/2015 15:30,2,4.625,ACTIVE,215.09,351.37,59.986,1438716603,"201051344000890","174011321042388",28.53,38.40,0,318.00,426.21,133.6,127.0,0.614,206109.3,206109.3,9297,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716707,344322.00
08/04/2015 15:30,2,4.385,ACTIVE,216.22,351.97,59.970,1438716603,"201051344000900","174011321042388",29.54,28.50,0,322.21,428.91,131.2,124.7,0.610,206886.0,206886.0,9326,0,0,0,L,1122011218,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716708,344323.00
08/04/2015 15:30,2,4.377,ACTIVE,215.77,352.87,59.965,1438716603,"201051344000633","174011321042388",28.84,34.80,0,321.31,424.71,127.9,121.5,0.614,195892.6,195892.6,9319,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716709,344324.00
08/04/2015 15:30,2,4.307,ACTIVE,216.22,351.07,59.996,1438716603,"201051344000983","174011321042388",29.60,30.50,0,320.41,428.01,129.1,122.7,0.619,203800.4,203800.4,9310,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716710,344325.00
08/04/2015 15:30,2,4.383,ALERT,215.54,350.77,59.986,1438716603,"201051344000917","174011321042388",28.69,35.60,0,306.28,520.59,127.4,121.0,0.610,206633.0,206633.0,9316,0,0,0,L,1122011218,1,122.91,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716711,344326.00
08/04/2015 15:30,2,4.254,ACTIVE,215.77,352.27,59.970,1438716603,"201051344000648","174011321042388",29.14,30.80,0,322.51,427.11,125.5,119.2,0.592,201958.4,201958.4,9310,0,0,0,L,1122011218,1,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716712,344327.00
08/04/2015 15:30,2,4.279,ALERT,215.54,350.47,59.986,1438716603,"201051344001093","174011321042388",29.10,35.40,0,307.48,519.09,126.1,119.8,0.588,204846.2,204846.2,9304,0,0,0,L,1122011218,1,122.91,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716714,344328.00
08/04/2015 15:30,2,4.281,ACTIVE,216.22,349.86,59.975,1438716603,"201051344000645","174011321042388",29.24,30.50,0,321.91,428.31,126.7,120.4,0.583,202849.2,202849.2,9315,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716715,344329.00
08/04/2015 15:30,2,4.105,ACTIVE,215.09,345.96,59.965,1438716603,"274151322000085","174011321042388",28.37,46.00,0,321.91,408.18,117.9,111.9,0.455,483124.2,483124.2,10567,0,0,0,L,1151911521,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716716,344330.00
08/04/2015 15:30,2,4.344,ACTIVE,215.77,350.77,59.975,1438716603,"201051344000651","174011321042388",28.39,37.30,0,321.31,422.90,124.9,118.6,0.579,202128.0,202128.0,9292,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716717,344331.00
08/04/2015 15:30,2,4.311,ACTIVE,215.54,350.17,59.970,1438716603,"201051344000867","174011321042388",28.92,32.60,0,323.41,428.01,126.3,120.0,0.583,194763.9,194763.9,9314,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716718,344332.00
08/04/2015 15:30,2,4.271,ACTIVE,214.64,349.56,59.970,1438716603,"201051344001230","174011321042388",28.90,36.80,0,318.30,426.51,125.0,118.8,0.601,205758.2,205758.2,9322,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716719,344333.00
08/04/2015 15:30,2,4.268,ACTIVE,216.45,352.87,59.986,1438716603,"201051344000576","174011321042388",29.34,29.00,0,322.51,431.02,126.8,120.5,0.579,202010.7,202010.7,9330,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716720,344334.00
08/04/2015 15:30,2,4.355,ACTIVE,216.22,352.57,59.986,1438716603,"201051344000579","174011321042388",28.57,36.80,0,322.51,427.71,126.0,119.7,0.605,208856.2,208856.2,9288,0,0,0,L,1122011218,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438716721,344335.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344336.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344337.00
