ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344338.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344339.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344340.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344341.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344342.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344343.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344344.00
08/04/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1438716603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717483,344345.00
08/04/2015 15:45,2,5.189,ALERT,216.22,354.97,59.986,1438717503,"201051344000955","174011321042388",28.31,37.50,0,297.57,529.31,148.9,141.8,0.703,207564.3,207564.3,9300,0,0,0,L,1122011218,1,122.68,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717579,344346.00
08/04/2015 15:45,2,5.234,ALERT,216.00,356.48,59.970,1438717503,"274151322000095","174011321042388",28.37,47.30,0,302.98,530.51,150.2,143.1,0.566,507131.0,507131.0,10204,0,0,0,L,1151911521,1,124.94,123.36,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717581,344347.00
08/04/2015 15:45,2,5.047,ALERT,216.90,355.88,59.991,1438717503,"201051344000868","174011321042388",28.82,28.80,0,296.66,521.19,147.2,140.2,0.676,194263.0,194263.0,9313,0,0,0,L,1122011218,1,123.14,126.07,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717583,344348.00
08/04/2015 15:45,2,5.352,ALERT,218.71,358.88,59.959,1438717503,"201051344000853","174011321042388",29.06,29.30,0,296.06,520.89,157.5,150.1,0.742,200664.1,200664.1,9316,0,0,0,L,1122011218,1,124.27,126.53,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717585,344349.00
08/04/2015 15:45,2,5.584,ALERT,218.03,357.98,59.949,1438717503,"201051344000582","174011321042388",27.95,35.40,0,298.17,520.59,158.1,150.6,0.734,200069.4,200069.4,9286,0,0,0,L,1122011218,1,123.59,126.30,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717587,344350.00
08/04/2015 15:45,2,5.047,ALERT,218.03,357.38,59.975,1438717503,"201051344000469","174011321042388",28.86,28.30,0,294.86,515.18,147.6,140.5,0.707,195951.3,195951.3,9308,0,0,0,L,1122011218,1,123.59,126.53,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717588,344351.00
08/04/2015 15:45,2,5.150,ALERT,218.03,356.78,59.975,1438717503,"201051344000988","174011321042388",28.63,31.30,0,293.66,517.88,149.3,142.2,0.698,195161.1,195161.1,9295,0,0,0,L,1122011218,1,123.59,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717590,344352.00
08/04/2015 15:45,2,5.576,ALERT,218.71,357.98,59.986,1438717503,"201051344001158","174011321042388",28.51,32.60,0,295.16,518.79,161.1,153.6,0.760,200926.7,200926.7,9296,0,0,0,L,1122011218,1,123.81,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717592,344353.00
08/04/2015 15:45,2,5.820,ALERT,217.80,357.98,59.949,1438717503,"201051344001025","174011321042388",28.33,37.30,0,297.26,516.98,167.0,159.2,0.756,205159.3,205159.3,9293,0,0,0,L,1122011218,1,123.36,126.30,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717594,344354.00
08/04/2015 15:45,2,6.379,ALERT,218.93,363.09,59.981,1438717503,"201051344000569","174011321042388",28.61,30.00,0,296.66,518.18,184.8,176.5,0.862,208448.1,208448.1,9316,0,0,0,L,1122011218,1,123.81,126.98,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717596,344355.00
08/04/2015 15:45,2,3.908,ALERT,217.35,434.33,59.975,1438717503,"274151322000094","174011321042388",39.40,45.30,0,303.28,516.38,155.8,148.5,0.601,386519.7,386519.7,10708,0,0,0,L,1151911521,1,124.94,124.04,0400,38,0,0,0,0,0,0,192,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717597,344356.00
08/04/2015 15:45,2,0.088,ALERT,217.80,467.99,59.933,1438717503,"201051344000458","174011321042388",36.64,31.30,0,296.36,520.89,3.3,1.2,0.000,204156.7,204156.7,9305,0,0,0,L,1122011218,1,124.04,126.07,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717599,344357.00
08/04/2015 15:45,2,7.564,ACTIVE,217.13,357.68,59.949,1438717503,"274151322000087","174011321042388",26.92,73.30,0,322.21,404.87,206.2,197.0,0.778,458140.1,458140.1,10143,0,0,0,L,1151911521,1,125.17,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717600,344358.00
08/04/2015 15:45,2,7.443,ACTIVE,217.58,364.29,59.933,1438717503,"274151322000052","174011321042388",27.95,45.80,0,324.32,405.77,210.6,201.3,0.809,489823.0,489823.0,10559,0,0,0,L,1151911521,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717601,344359.00
08/04/2015 15:45,2,7.861,ALERT,218.71,367.60,59.949,1438717503,"201051344001145","174011321042388",29.04,34.30,0,298.47,522.99,231.2,221.2,1.034,209242.7,209242.7,9314,0,0,0,L,1122011218,1,123.81,126.53,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717603,344360.00
08/04/2015 15:45,2,8.020,ALERT,218.71,363.39,59.959,1438717503,"201051344000685","174011321042388",28.25,35.60,0,297.57,514.28,229.3,219.4,1.096,208023.0,208023.0,9314,0,0,0,L,1122011218,1,124.27,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717605,344361.00
08/04/2015 15:45,2,6.562,ACTIVE,217.35,354.37,59.912,1438717503,"274151322000088","174011321042388",27.53,44.00,0,327.02,405.47,182.7,174.4,0.694,469941.5,469941.5,10163,0,0,0,L,1151911521,1,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717606,344362.00
08/04/2015 15:45,2,6.023,ALERT,218.03,360.08,59.944,1438717503,"201051344000438","174011321042388",28.43,37.30,0,297.87,519.69,173.3,165.4,0.809,208050.0,208050.0,9287,0,0,0,L,1122011218,1,124.04,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717607,344363.00
08/04/2015 15:45,2,5.723,ALERT,217.80,357.68,59.996,1438717503,"201051344001135","174011321042388",28.09,36.50,0,297.57,514.88,162.8,155.3,0.729,199539.3,199539.3,9271,0,0,0,L,1122011218,1,123.81,126.30,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717609,344364.00
08/04/2015 15:45,2,5.477,ALERT,217.13,357.08,59.938,1438717503,"201051344000417","174011321042388",28.23,38.20,0,296.96,518.18,156.7,149.3,0.725,203290.2,203290.2,9287,0,0,0,L,1122011218,1,123.14,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717611,344365.00
08/04/2015 15:45,2,5.879,ALERT,217.13,358.58,59.949,1438717503,"201051344000594","174011321042388",28.43,37.80,0,295.76,522.39,169.4,161.6,0.795,204709.8,204709.8,9308,0,0,0,L,1122011218,1,123.36,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717613,344366.00
08/04/2015 15:45,2,5.883,ACTIVE,216.45,367.00,59.959,1438717503,"274151322000083","174011321042388",27.57,47.50,0,325.82,406.97,164.5,156.9,0.654,485753.5,485753.5,10590,0,0,0,L,1151911521,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717614,344367.00
08/04/2015 15:45,2,5.943,ALERT,218.48,358.58,59.975,1438717503,"201051344000585","174011321042388",28.21,35.80,0,297.26,518.79,169.7,161.9,0.782,204132.8,204132.8,9290,0,0,0,L,1122011218,1,123.59,126.98,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717616,344368.00
08/04/2015 15:45,2,5.336,ACTIVE,216.67,350.47,59.981,1438717503,"274151322000054","174011321042388",27.83,45.50,0,323.72,405.77,150.2,143.1,0.575,480640.4,480640.4,10153,0,0,0,L,1151911521,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717617,344369.00
08/04/2015 15:45,2,5.602,ALERT,218.03,358.28,59.970,1438717503,"201051344001203","174011321042388",28.27,36.80,0,297.57,519.99,160.4,152.9,0.747,205053.4,205053.4,9300,0,0,0,L,1122011218,1,124.27,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717618,344370.00
08/04/2015 15:45,2,5.531,ALERT,216.90,357.38,59.954,1438717503,"201051344000646","174011321042388",28.45,36.50,0,296.96,523.29,159.3,151.9,0.751,201538.5,201538.5,9286,0,0,0,L,1122011218,1,123.59,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717620,344371.00
08/04/2015 15:45,2,3.510,ALERT,217.80,426.51,59.933,1438717503,"274151322000068","174011321042388",38.92,44.50,0,389.24,516.38,138.7,131.9,0.521,385764.4,385764.4,10317,0,0,0,L,1151911521,1,125.85,124.04,0001,38,0,0,0,0,0,0,176,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717622,344372.00
08/04/2015 15:45,2,7.775,ACTIVE,219.16,376.62,59.970,1438717503,"274151322000076","174011321042388",28.78,46.20,0,324.32,406.07,226.6,216.8,0.857,513187.6,513187.6,10570,0,0,0,L,1151911521,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717623,344373.00
08/04/2015 15:45,2,7.477,ALERT,218.93,364.59,59.981,1438717503,"201051344000890","174011321042388",28.39,38.20,0,298.17,522.39,214.7,205.3,0.959,206143.0,206143.0,9298,0,0,0,L,1122011218,1,124.27,126.53,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717625,344374.00
08/04/2015 15:45,2,6.740,ALERT,219.84,362.49,59.938,1438717503,"201051344000900","174011321042388",29.38,28.50,0,295.76,517.58,200.4,191.5,0.915,206920.6,206920.6,9327,0,0,0,L,1122011218,1,124.49,127.20,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717626,344375.00
08/04/2015 15:45,2,7.156,ALERT,219.84,366.10,59.938,1438717503,"201051344000633","174011321042388",28.51,33.30,0,293.96,520.29,206.6,197.5,0.955,195926.8,195926.8,9320,0,0,0,L,1122011218,1,124.72,127.43,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717628,344376.00
08/04/2015 15:45,2,7.328,ALERT,220.97,365.80,59.981,1438717503,"201051344000983","174011321042388",29.06,29.80,0,296.66,521.79,215.8,206.3,0.994,203835.3,203835.3,9311,0,0,0,L,1122011218,1,124.94,127.65,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717630,344377.00
08/04/2015 15:45,2,6.947,ALERT,219.84,364.29,59.959,1438717503,"201051344000917","174011321042388",28.53,35.20,0,296.66,519.39,200.8,191.8,0.946,206667.3,206667.3,9318,0,0,0,L,1122011218,1,124.27,127.43,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717632,344378.00
08/04/2015 15:45,2,7.832,ALERT,221.19,367.60,59.965,1438717503,"201051344000648","174011321042388",29.04,29.80,0,295.76,522.09,230.2,220.3,1.052,201992.4,201992.4,9311,0,0,0,L,1122011218,1,124.72,128.11,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717634,344379.00
08/04/2015 15:45,2,7.719,ALERT,220.97,368.50,59.986,1438717503,"201051344001093","174011321042388",28.84,34.80,0,297.87,519.09,225.5,215.7,1.012,204880.4,204880.4,9306,0,0,0,L,1122011218,1,124.94,127.65,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717636,344380.00
08/04/2015 15:45,2,8.439,ALERT,222.32,371.51,59.949,1438717503,"201051344000645","174011321042388",29.76,30.50,0,295.76,527.20,254.1,243.3,1.127,202884.1,202884.1,9316,0,0,0,L,1122011218,1,125.62,128.56,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717638,344381.00
08/04/2015 15:45,2,7.980,ACTIVE,218.93,377.22,59.928,1438717503,"274151322000085","174011321042388",27.37,45.30,0,326.42,406.37,221.2,211.6,0.826,483156.7,483156.7,10568,0,0,0,L,1151911521,1,126.53,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717638,344382.00
08/04/2015 15:45,2,8.469,ALERT,222.32,371.21,59.949,1438717503,"201051344000651","174011321042388",29.72,35.80,0,297.26,523.90,254.6,243.8,1.140,202162.3,202162.3,9293,0,0,0,L,1122011218,1,125.85,128.11,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717640,344383.00
08/04/2015 15:45,2,8.312,ALERT,221.64,370.90,59.938,1438717503,"201051344000867","174011321042388",30.22,32.20,0,296.06,526.90,254.5,243.7,1.136,194798.9,194798.9,9315,0,0,0,L,1122011218,1,125.40,128.11,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717642,344384.00
08/04/2015 15:45,2,8.336,ALERT,220.06,367.00,59.954,1438717503,"201051344001230","174011321042388",29.58,35.80,0,297.87,521.79,249.5,238.9,1.162,205792.4,205792.4,9323,0,0,0,L,1122011218,1,124.49,127.20,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717644,344385.00
08/04/2015 15:45,2,7.701,ALERT,221.64,368.50,59.959,1438717503,"201051344000576","174011321042388",27.99,28.50,0,296.06,519.99,218.3,208.8,0.986,202045.7,202045.7,9331,0,0,0,L,1122011218,1,125.17,128.11,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717646,344386.00
08/04/2015 15:45,2,0.100,ALERT,219.61,458.37,59.933,1438717503,"201051344000579","174011321042388",36.14,35.80,0,296.66,527.20,3.7,1.6,0.000,208891.3,208891.3,9289,0,0,0,L,1122011218,1,124.72,126.75,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438717647,344387.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344388.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344389.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344390.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344391.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344392.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344393.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344394.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344395.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344396.00
08/04/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1438717503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718384,344397.00
08/04/2015 16:00,2,5.529,ACTIVE,217.58,356.48,59.949,1438718403,"201051344000955","174011321042388",28.80,36.50,0,332.13,426.51,161.3,153.8,0.765,207600.6,207600.6,9302,0,0,0,L,1122011218,1,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718479,344398.00
08/04/2015 16:00,2,5.490,ACTIVE,216.90,351.07,59.949,1438718403,"274151322000095","174011321042388",29.04,45.50,0,329.73,407.57,161.4,153.8,0.605,507167.9,507167.9,10206,0,0,0,L,1151911521,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718480,344399.00
08/04/2015 16:00,2,6.709,ACTIVE,219.16,363.09,59.975,1438718403,"201051344000868","174011321042388",29.02,27.80,0,329.13,424.41,197.2,188.4,0.879,194300.1,194300.1,9315,0,0,0,L,1122011218,1,124.49,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718481,344400.00
08/04/2015 16:00,2,5.516,ACTIVE,219.61,361.29,59.986,1438718403,"201051344000853","174011321042388",29.80,29.00,0,333.93,429.52,166.1,158.4,0.760,200701.5,200701.5,9318,0,0,0,L,1122011218,1,125.17,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718482,344401.00
08/04/2015 16:00,2,5.342,ACTIVE,218.03,358.28,59.954,1438718403,"201051344000582","174011321042388",28.82,34.00,0,331.53,430.72,155.9,148.6,0.716,200105.7,200105.7,9288,0,0,0,L,1122011218,1,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718483,344402.00
08/04/2015 16:00,2,5.008,ALERT,218.26,357.68,59.949,1438718403,"201051344000469","174011321042388",29.12,27.30,0,304.18,519.09,147.7,140.7,0.716,195987.9,195987.9,9310,0,0,0,L,1122011218,1,123.81,126.30,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718485,344403.00
08/04/2015 16:00,2,5.410,ALERT,218.93,360.99,59.965,1438718403,"201051344000988","174011321042388",29.02,30.00,0,305.98,519.99,159.1,151.6,0.734,195197.7,195197.7,9297,0,0,0,L,1122011218,1,124.49,126.53,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718487,344404.00
08/04/2015 16:00,2,4.990,ALERT,218.48,357.68,59.944,1438718403,"201051344001158","174011321042388",28.53,32.00,0,304.48,518.79,144.1,137.2,0.676,200962.6,200962.6,9298,0,0,0,L,1122011218,1,124.27,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718488,344405.00
08/04/2015 16:00,2,5.170,ACTIVE,217.80,356.18,59.954,1438718403,"201051344001025","174011321042388",29.10,36.50,0,333.03,427.11,152.4,145.2,0.689,205196.2,205196.2,9295,0,0,0,L,1122011218,1,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718489,344406.00
08/04/2015 16:00,2,4.977,ALERT,218.71,356.78,59.965,1438718403,"201051344000569","174011321042388",29.44,29.80,0,305.68,521.19,148.3,141.2,0.681,208484.6,208484.6,9318,0,0,0,L,1122011218,1,124.04,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718491,344407.00
08/04/2015 16:00,2,3.719,ACTIVE,216.90,420.80,59.954,1438718403,"274151322000094","174011321042388",39.26,44.00,0,384.43,488.43,147.6,140.5,0.566,386551.6,386551.6,10710,0,0,0,L,1151911521,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718492,344408.00
08/04/2015 16:00,2,4.988,ALERT,218.93,357.68,59.944,1438718403,"201051344000458","174011321042388",29.32,30.80,0,304.48,458.37,148.2,141.1,0.707,204193.3,204193.3,9307,0,0,0,L,1122011218,1,124.94,126.30,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718494,344409.00
08/04/2015 16:00,2,5.584,ACTIVE,216.90,358.28,59.954,1438718403,"274151322000087","174011321042388",26.44,72.70,0,331.83,407.27,149.5,142.3,0.566,458172.7,458172.7,10144,0,0,0,L,1151911521,1,124.49,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718495,344410.00
08/04/2015 16:00,2,6.020,ACTIVE,217.13,357.68,59.959,1438718403,"274151322000052","174011321042388",27.95,44.80,0,331.23,406.67,170.5,162.6,0.650,489857.4,489857.4,10560,0,0,0,L,1151911521,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718496,344411.00
08/04/2015 16:00,2,6.383,ACTIVE,218.03,360.99,59.944,1438718403,"201051344001145","174011321042388",28.98,32.80,0,329.13,424.11,187.4,179.0,0.853,209279.3,209279.3,9316,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718497,344412.00
08/04/2015 16:00,2,6.324,ACTIVE,217.58,359.48,59.949,1438718403,"201051344000685","174011321042388",28.73,34.30,0,328.82,424.71,183.8,175.5,0.879,208059.3,208059.3,9316,0,0,0,L,1122011218,1,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718497,344413.00
08/04/2015 16:00,2,5.826,ACTIVE,216.67,357.68,59.949,1438718403,"274151322000088","174011321042388",28.09,42.50,0,332.73,406.97,165.7,158.0,0.623,469975.0,469975.0,10164,0,0,0,L,1151911521,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718498,344414.00
08/04/2015 16:00,2,5.576,ACTIVE,217.80,357.98,59.938,1438718403,"201051344000438","174011321042388",28.82,36.30,0,330.63,426.21,162.9,155.3,0.760,208085.9,208085.9,9289,0,0,0,L,1122011218,1,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718499,344415.00
08/04/2015 16:00,2,5.582,ACTIVE,218.03,357.08,59.922,1438718403,"201051344001135","174011321042388",28.77,35.60,0,332.73,426.21,162.6,155.0,0.742,199575.2,199575.2,9273,0,0,0,L,1122011218,1,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718500,344416.00
08/04/2015 16:00,2,5.617,ACTIVE,217.58,359.18,59.975,1438718403,"201051344000417","174011321042388",28.73,37.30,0,331.53,424.41,163.4,155.8,0.778,203325.6,203325.6,9289,0,0,0,L,1122011218,1,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718501,344417.00
08/04/2015 16:00,2,5.582,ALERT,217.58,358.28,59.954,1438718403,"201051344000594","174011321042388",29.06,37.00,0,305.68,523.59,164.4,156.7,0.773,204745.9,204745.9,9310,0,0,0,L,1122011218,1,124.04,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718503,344418.00
08/04/2015 16:00,2,5.807,ACTIVE,217.58,368.80,59.949,1438718403,"274151322000083","174011321042388",28.55,45.80,0,332.13,406.97,167.8,160.0,0.658,485787.8,485787.8,10591,0,0,0,L,1151911521,1,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718504,344419.00
08/04/2015 16:00,2,7.311,ACTIVE,220.29,367.60,59.959,1438718403,"201051344000585","174011321042388",28.77,35.00,0,333.03,428.01,213.0,203.7,0.972,204169.5,204169.5,9292,0,0,0,L,1122011218,1,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718505,344420.00
08/04/2015 16:00,2,7.734,ACTIVE,218.71,350.77,59.944,1438718403,"274151322000054","174011321042388",26.16,43.60,0,331.53,407.27,205.7,196.6,0.782,480674.2,480674.2,10154,0,0,0,L,1151911521,1,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718506,344421.00
08/04/2015 16:00,2,7.619,ACTIVE,220.97,367.60,59.965,1438718403,"201051344001203","174011321042388",29.02,35.40,0,332.73,426.81,223.8,214.0,1.025,205089.7,205089.7,9302,0,0,0,L,1122011218,1,125.85,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718507,344422.00
08/04/2015 16:00,2,8.006,ACTIVE,219.39,367.00,59.944,1438718403,"201051344000646","174011321042388",28.45,35.60,0,331.23,425.91,230.3,220.4,1.043,201574.3,201574.3,9288,0,0,0,L,1122011218,1,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718508,344423.00
08/04/2015 16:00,2,5.295,ACTIVE,218.71,423.81,59.954,1438718403,"274151322000068","174011321042388",38.92,44.80,0,386.83,480.31,208.4,199.3,0.769,385796.0,385796.0,10319,0,0,0,L,1151911521,1,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718509,344424.00
08/04/2015 16:00,2,7.102,ACTIVE,218.03,377.52,59.938,1438718403,"274151322000076","174011321042388",28.75,45.30,0,329.43,406.07,206.2,197.1,0.791,513223.9,513223.9,10571,0,0,0,L,1151911521,1,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718510,344425.00
08/04/2015 16:00,2,5.717,ALERT,217.58,358.28,59.954,1438718403,"201051344000890","174011321042388",28.63,36.80,0,306.58,524.50,165.8,158.1,0.760,206178.7,206178.7,9300,0,0,0,L,1122011218,1,124.27,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718512,344426.00
08/04/2015 16:00,2,5.932,ALERT,219.16,362.19,59.944,1438718403,"201051344000900","174011321042388",29.34,27.80,0,308.69,515.18,176.3,168.2,0.813,206957.1,206957.1,9329,0,0,0,L,1122011218,1,124.94,126.53,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718514,344427.00
08/04/2015 16:00,2,5.822,ALERT,218.93,360.08,59.944,1438718403,"201051344000633","174011321042388",28.94,32.60,0,304.48,519.99,170.7,162.8,0.795,195962.6,195962.6,9322,0,0,0,L,1122011218,1,124.72,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718516,344428.00
08/04/2015 16:00,2,4.967,ACTIVE,218.71,357.68,59.938,1438718403,"201051344000983","174011321042388",29.38,29.50,0,333.33,430.72,147.8,140.7,0.689,203871.8,203871.8,9313,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718516,344429.00
08/04/2015 16:00,2,5.100,ACTIVE,217.80,356.48,59.949,1438718403,"201051344000917","174011321042388",28.82,33.80,0,332.43,426.21,148.8,141.7,0.703,206703.5,206703.5,9320,0,0,0,L,1122011218,1,124.04,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718517,344430.00
08/04/2015 16:00,2,5.402,ALERT,218.71,358.58,59.954,1438718403,"201051344000648","174011321042388",28.75,28.50,0,308.09,519.09,157.4,150.0,0.729,202027.8,202027.8,9313,0,0,0,L,1122011218,1,124.27,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718519,344431.00
08/04/2015 16:00,2,5.574,ACTIVE,218.48,357.98,59.954,1438718403,"201051344001093","174011321042388",29.40,34.00,0,332.43,430.72,165.9,158.2,0.769,204916.2,204916.2,9308,0,0,0,L,1122011218,1,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718520,344432.00
08/04/2015 16:00,2,6.227,ACTIVE,220.06,363.99,59.954,1438718403,"201051344000645","174011321042388",29.80,29.00,0,331.23,429.82,188.1,179.7,0.862,202920.1,202920.1,9318,0,0,0,L,1122011218,1,125.40,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718521,344433.00
08/04/2015 16:00,2,5.506,ACTIVE,217.80,363.39,59.965,1438718403,"274151322000085","174011321042388",28.65,44.00,0,332.43,407.87,159.7,152.2,0.605,483190.5,483190.5,10569,0,0,0,L,1151911521,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718522,344434.00
08/04/2015 16:00,2,6.357,ACTIVE,219.84,360.38,59.949,1438718403,"201051344000651","174011321042388",28.49,35.00,0,332.73,427.71,183.4,175.1,0.822,202197.9,202197.9,9295,0,0,0,L,1122011218,1,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718523,344435.00
08/04/2015 16:00,2,5.857,ACTIVE,218.93,359.78,59.970,1438718403,"201051344000867","174011321042388",29.22,31.00,0,330.93,423.20,173.1,165.2,0.769,194834.6,194834.6,9317,0,0,0,L,1122011218,1,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718524,344436.00
08/04/2015 16:00,2,5.467,ACTIVE,217.13,356.48,59.959,1438718403,"201051344001230","174011321042388",28.84,35.00,0,329.73,427.11,159.6,152.1,0.738,205827.9,205827.9,9325,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718525,344437.00
08/04/2015 16:00,2,5.086,ALERT,218.93,359.78,59.954,1438718403,"201051344000576","174011321042388",29.48,27.80,0,308.69,519.99,151.7,144.4,0.685,202080.9,202080.9,9333,0,0,0,L,1122011218,1,124.72,126.07,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718526,344438.00
08/04/2015 16:00,2,4.922,ALERT,218.48,356.48,59.954,1438718403,"201051344000579","174011321042388",28.86,35.00,0,307.18,453.86,143.8,136.9,0.672,208926.6,208926.6,9291,0,0,0,L,1122011218,1,124.27,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438718528,344439.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344440.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344441.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344442.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344443.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344444.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344445.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344446.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344447.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344448.00
08/04/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1438718403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719284,344449.00
08/04/2015 16:15,2,3.941,ACTIVE,215.54,350.77,59.965,1438719304,"201051344000955","174011321042388",27.79,38.00,0,332.73,422.90,110.9,105.1,0.517,207644.2,207644.2,9303,0,0,0,L,1122011218,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719378,344450.00
08/04/2015 16:15,2,4.029,ACTIVE,215.77,346.26,59.965,1438719304,"274151322000095","174011321042388",28.25,47.50,0,329.43,406.67,115.3,109.3,0.433,507212.4,507212.4,10207,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719379,344451.00
08/04/2015 16:15,2,3.992,ACTIVE,216.22,350.77,59.975,1438719304,"201051344000868","174011321042388",28.21,28.80,0,333.33,428.01,114.1,108.2,0.517,194345.1,194345.1,9316,0,0,0,L,1122011218,1,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719380,344452.00
08/04/2015 16:15,2,3.867,ALERT,217.35,354.37,59.965,1438719304,"201051344000853","174011321042388",29.06,29.80,0,312.89,525.40,113.8,107.9,0.539,200746.5,200746.5,9319,0,0,0,L,1122011218,1,124.04,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719382,344453.00
08/04/2015 16:15,2,3.855,ACTIVE,216.67,351.97,59.970,1438719304,"201051344000582","174011321042388",27.89,35.40,0,333.63,430.72,108.9,103.2,0.513,200149.7,200149.7,9289,0,0,0,L,1122011218,1,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719383,344454.00
08/04/2015 16:15,2,3.781,ACTIVE,216.90,351.97,59.975,1438719304,"201051344000469","174011321042388",28.27,28.50,0,333.93,431.62,108.3,102.6,0.521,196032.9,196032.9,9312,0,0,0,L,1122011218,1,123.36,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719384,344455.00
08/04/2015 16:15,2,3.797,ACTIVE,216.90,352.87,59.981,1438719304,"201051344000988","174011321042388",27.99,31.50,0,334.84,431.92,107.7,102.0,0.499,195242.4,195242.4,9299,0,0,0,L,1122011218,1,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719385,344456.00
08/04/2015 16:15,2,3.777,ACTIVE,216.90,351.07,59.975,1438719304,"201051344001158","174011321042388",28.01,32.80,0,334.84,431.32,107.2,101.5,0.508,201006.8,201006.8,9300,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719386,344457.00
08/04/2015 16:15,2,3.900,ACTIVE,216.22,350.77,60.002,1438719304,"201051344001025","174011321042388",27.63,37.50,0,333.63,427.71,109.1,103.4,0.504,205240.9,205240.9,9296,0,0,0,L,1122011218,1,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719387,344458.00
08/04/2015 16:15,2,3.871,ACTIVE,216.67,352.27,59.970,1438719304,"201051344000569","174011321042388",28.98,30.30,0,333.93,430.12,113.6,107.8,0.535,208529.6,208529.6,9320,0,0,0,L,1122011218,1,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719388,344459.00
08/04/2015 16:15,2,2.467,ACTIVE,216.00,406.37,59.975,1438719304,"274151322000094","174011321042388",37.73,45.00,0,379.62,465.89,94.5,89.3,0.362,386589.8,386589.8,10711,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719389,344460.00
08/04/2015 16:15,2,4.023,ACTIVE,217.13,351.97,59.965,1438719304,"201051344000458","174011321042388",28.77,31.00,0,334.84,430.42,117.3,111.3,0.566,204238.2,204238.2,9309,0,0,0,L,1122011218,1,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719390,344461.00
08/04/2015 16:15,2,3.713,ACTIVE,216.00,347.46,59.954,1438719304,"274151322000087","174011321042388",26.38,72.30,0,333.33,404.57,99.2,93.8,0.376,458211.7,458211.7,10145,0,0,0,L,1151911521,1,124.49,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719390,344462.00
08/04/2015 16:15,2,3.879,ACTIVE,216.22,354.67,59.975,1438719304,"274151322000052","174011321042388",27.73,46.00,0,332.13,406.07,109.0,103.2,0.415,489898.4,489898.4,10561,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719391,344463.00
08/04/2015 16:15,2,4.471,ACTIVE,216.67,353.77,59.965,1438719304,"201051344001145","174011321042388",28.15,34.80,0,334.24,423.20,127.7,121.3,0.592,209323.6,209323.6,9317,0,0,0,L,1122011218,1,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719392,344464.00
08/04/2015 16:15,2,4.371,ACTIVE,216.22,353.17,59.933,1438719304,"201051344000685","174011321042388",28.05,35.80,0,333.33,425.01,124.1,117.9,0.605,208103.3,208103.3,9317,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719393,344465.00
08/04/2015 16:15,2,3.969,ACTIVE,216.00,359.78,59.965,1438719304,"274151322000088","174011321042388",27.37,43.80,0,332.73,405.17,110.0,104.2,0.415,470015.0,470015.0,10165,0,0,0,L,1151911521,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719394,344466.00
08/04/2015 16:15,2,4.047,ACTIVE,216.22,351.37,59.965,1438719304,"201051344000438","174011321042388",28.07,37.50,0,333.33,423.81,115.0,109.0,0.557,208129.4,208129.4,9290,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719395,344467.00
08/04/2015 16:15,2,4.021,ACTIVE,216.22,351.37,59.965,1438719304,"201051344001135","174011321042388",27.93,37.30,0,333.33,425.91,113.8,107.9,0.526,199618.8,199618.8,9274,0,0,0,L,1122011218,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719396,344468.00
08/04/2015 16:15,2,3.939,ACTIVE,216.00,351.37,59.965,1438719304,"201051344000417","174011321042388",28.01,38.40,0,333.33,423.50,111.8,106.0,0.535,203368.5,203368.5,9290,0,0,0,L,1122011218,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719397,344469.00
08/04/2015 16:15,2,4.129,ACTIVE,215.77,351.67,59.959,1438719304,"201051344000594","174011321042388",28.19,37.50,0,331.83,426.51,117.9,111.9,0.566,204790.4,204790.4,9312,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719398,344470.00
08/04/2015 16:15,2,3.887,ACTIVE,215.54,359.48,59.959,1438719304,"274151322000083","174011321042388",27.69,47.30,0,333.03,405.47,108.9,103.2,0.438,485829.1,485829.1,10592,0,0,0,L,1151911521,1,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719399,344471.00
08/04/2015 16:15,2,4.066,ACTIVE,216.45,352.27,59.970,1438719304,"201051344000585","174011321042388",28.25,35.80,0,332.73,428.91,116.3,110.4,0.530,204214.3,204214.3,9293,0,0,0,L,1122011218,1,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719400,344472.00
08/04/2015 16:15,2,3.768,ACTIVE,215.77,357.38,59.959,1438719304,"274151322000054","174011321042388",27.59,45.00,0,332.43,406.07,105.2,99.6,0.402,480714.6,480714.6,10155,0,0,0,L,1151911521,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719401,344473.00
08/04/2015 16:15,2,4.016,ACTIVE,216.22,349.56,59.959,1438719304,"201051344001203","174011321042388",28.19,36.80,0,334.24,427.11,114.6,108.7,0.535,205133.8,205133.8,9303,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719402,344474.00
08/04/2015 16:15,2,3.951,ACTIVE,215.32,351.67,59.965,1438719304,"201051344000646","174011321042388",28.05,36.50,0,332.73,424.11,112.4,106.5,0.535,201617.6,201617.6,9289,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719403,344475.00
08/04/2015 16:15,2,2.500,ACTIVE,216.67,412.38,59.959,1438719304,"274151322000068","174011321042388",38.53,44.80,0,385.93,466.49,97.2,91.8,0.362,385833.8,385833.8,10320,0,0,0,L,1151911521,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719404,344476.00
08/04/2015 16:15,2,4.070,ACTIVE,216.45,360.99,59.944,1438719304,"274151322000076","174011321042388",28.19,45.80,0,331.83,406.97,116.1,110.2,0.446,513267.5,513267.5,10572,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719405,344477.00
08/04/2015 16:15,2,4.184,ACTIVE,215.54,350.77,59.965,1438719304,"201051344000890","174011321042388",27.87,37.50,0,333.03,424.71,118.2,112.1,0.544,206222.3,206222.3,9302,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719405,344478.00
08/04/2015 16:15,2,4.090,ACTIVE,216.67,353.77,59.981,1438719304,"201051344000900","174011321042388",29.08,28.30,0,333.63,428.91,120.5,114.4,0.557,207002.0,207002.0,9331,0,0,0,L,1122011218,1,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719406,344479.00
08/04/2015 16:15,2,4.188,ACTIVE,216.22,352.57,59.970,1438719304,"201051344000633","174011321042388",28.05,33.50,0,333.33,428.61,118.9,112.8,0.566,196006.5,196006.5,9324,0,0,0,L,1122011218,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719407,344480.00
08/04/2015 16:15,2,4.162,ACTIVE,216.90,352.87,59.965,1438719304,"201051344000983","174011321042388",28.94,30.50,0,333.03,429.82,122.0,115.8,0.579,203916.5,203916.5,9314,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719408,344481.00
08/04/2015 16:15,2,4.242,ACTIVE,216.45,352.57,59.970,1438719304,"201051344000917","174011321042388",27.95,35.20,0,333.33,427.11,120.0,113.9,0.570,206747.5,206747.5,9321,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719409,344482.00
08/04/2015 16:15,2,4.230,ACTIVE,216.90,353.17,59.981,1438719304,"201051344000648","174011321042388",28.65,29.50,0,334.24,430.42,122.8,116.6,0.575,202071.6,202071.6,9315,0,0,0,L,1122011218,1,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719410,344483.00
08/04/2015 16:15,2,4.193,ACTIVE,216.67,352.87,59.986,1438719304,"201051344001093","174011321042388",28.45,34.50,0,333.63,428.31,120.9,114.8,0.557,204959.4,204959.4,9309,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719411,344484.00
