ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 16:15,2,4.402,ACTIVE,217.13,353.47,59.981,1438719304,"201051344000645","174011321042388",28.69,29.80,0,334.24,429.82,127.9,121.6,0.583,202964.4,202964.4,9319,0,0,0,L,1122011218,1,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719412,344485.00
08/04/2015 16:15,2,4.051,ACTIVE,216.00,349.56,59.959,1438719304,"274151322000085","174011321042388",27.71,44.80,0,332.43,405.47,113.7,107.8,0.433,483231.2,483231.2,10570,0,0,0,L,1151911521,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719413,344486.00
08/04/2015 16:15,2,4.820,ACTIVE,217.35,354.67,59.970,1438719304,"201051344000651","174011321042388",27.49,36.00,0,333.33,427.71,134.3,127.7,0.614,202241.4,202241.4,9296,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719414,344487.00
08/04/2015 16:15,2,4.711,ACTIVE,217.13,354.37,59.954,1438719304,"201051344000867","174011321042388",28.37,31.50,0,333.03,422.90,135.2,128.6,0.623,194878.5,194878.5,9318,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719415,344488.00
08/04/2015 16:15,2,4.648,ACTIVE,216.00,350.77,59.965,1438719304,"201051344001230","174011321042388",28.09,35.80,0,332.13,423.20,132.3,125.7,0.610,205871.2,205871.2,9326,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719415,344489.00
08/04/2015 16:15,2,4.699,ACTIVE,217.80,356.78,59.965,1438719304,"201051344000576","174011321042388",28.65,28.30,0,336.04,430.72,136.3,129.6,0.623,202125.1,202125.1,9335,0,0,0,L,1122011218,1,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719416,344490.00
08/04/2015 16:15,2,4.436,ACTIVE,217.80,354.37,59.965,1438719304,"201051344000579","174011321042388",28.19,35.80,0,334.84,431.32,126.7,120.3,0.605,208970.3,208970.3,9293,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438719417,344491.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344492.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344493.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344494.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344495.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344496.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344497.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344498.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344499.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344500.00
08/04/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1438719304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720185,344501.00
08/04/2015 16:30,2,6.627,ACTIVE,217.58,359.48,59.970,1438720203,"201051344000955","174011321042388",27.91,38.00,0,331.53,422.30,186.8,178.4,0.866,207682.8,207682.8,9304,0,0,0,L,1122011218,1,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720278,344502.00
08/04/2015 16:30,2,6.082,ACTIVE,215.77,374.51,59.991,1438720203,"274151322000095","174011321042388",28.53,46.60,0,325.82,406.67,175.5,167.5,0.663,507252.2,507252.2,10208,0,0,0,L,1151911521,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720279,344503.00
08/04/2015 16:30,2,6.586,ACTIVE,218.03,360.69,59.986,1438720203,"201051344000868","174011321042388",28.84,29.80,0,332.43,427.41,192.4,183.8,0.884,194385.1,194385.1,9317,0,0,0,L,1122011218,1,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720280,344504.00
08/04/2015 16:30,2,7.471,ACTIVE,220.52,367.30,59.986,1438720203,"201051344000853","174011321042388",28.59,30.50,0,333.93,427.71,216.3,206.9,1.003,200787.1,200787.1,9321,0,0,0,L,1122011218,1,125.17,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720281,344505.00
08/04/2015 16:30,2,6.992,ACTIVE,218.93,363.69,60.007,1438720203,"201051344000582","174011321042388",28.43,36.30,0,333.03,429.22,201.2,192.3,0.928,200188.7,200188.7,9290,0,0,0,L,1122011218,1,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720282,344506.00
08/04/2015 16:30,2,6.688,ACTIVE,219.84,362.49,60.018,1438720203,"201051344000469","174011321042388",28.98,29.30,0,333.03,428.31,196.1,187.3,0.919,196072.9,196072.9,9313,0,0,0,L,1122011218,1,124.04,127.43,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720282,344507.00
08/04/2015 16:30,2,6.588,ACTIVE,219.39,365.80,59.996,1438720203,"201051344000988","174011321042388",28.37,32.20,0,332.13,427.71,189.2,180.7,0.866,195282.2,195282.2,9300,0,0,0,L,1122011218,1,124.27,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720283,344508.00
08/04/2015 16:30,2,6.268,ACTIVE,218.93,360.69,59.986,1438720203,"201051344001158","174011321042388",28.25,34.00,0,333.33,427.41,179.1,171.0,0.822,201046.2,201046.2,9301,0,0,0,L,1122011218,1,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720284,344509.00
08/04/2015 16:30,2,5.898,ACTIVE,217.35,359.48,59.986,1438720203,"201051344001025","174011321042388",28.33,38.20,0,333.33,426.51,169.0,161.2,0.751,205280.8,205280.8,9297,0,0,0,L,1122011218,1,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720285,344510.00
08/04/2015 16:30,2,5.031,ACTIVE,217.58,357.68,59.975,1438720203,"201051344000569","174011321042388",28.98,31.30,0,333.33,428.31,147.8,140.8,0.694,208570.2,208570.2,9321,0,0,0,L,1122011218,1,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720286,344511.00
08/04/2015 16:30,2,3.488,ACTIVE,216.22,410.58,59.991,1438720203,"274151322000094","174011321042388",38.25,44.80,0,381.12,465.89,135.0,128.4,0.517,386623.9,386623.9,10712,0,0,0,L,1151911521,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720287,344512.00
08/04/2015 16:30,2,5.715,ACTIVE,218.03,357.68,59.991,1438720203,"201051344000458","174011321042388",28.49,32.00,0,333.33,427.41,165.0,157.3,0.795,204278.5,204278.5,9310,0,0,0,L,1122011218,1,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720288,344513.00
08/04/2015 16:30,2,5.045,ACTIVE,216.22,365.19,60.018,1438720203,"274151322000087","174011321042388",26.78,72.30,0,332.13,400.96,136.9,130.2,0.517,458246.5,458246.5,10146,0,0,0,L,1151911521,1,124.49,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720289,344514.00
08/04/2015 16:30,2,5.242,ACTIVE,216.67,366.70,59.981,1438720203,"274151322000052","174011321042388",27.93,46.20,0,329.73,403.37,148.3,141.2,0.575,489935.4,489935.4,10562,0,0,0,L,1151911521,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720290,344515.00
08/04/2015 16:30,2,6.752,ACTIVE,217.13,360.38,60.012,1438720203,"201051344001145","174011321042388",28.55,35.20,0,332.13,423.50,195.1,186.4,0.879,209363.6,209363.6,9318,0,0,0,L,1122011218,1,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720291,344516.00
08/04/2015 16:30,2,6.012,ACTIVE,216.90,359.78,59.981,1438720203,"201051344000685","174011321042388",28.23,36.30,0,332.73,422.00,171.8,163.9,0.831,208143.0,208143.0,9318,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720292,344517.00
08/04/2015 16:30,2,5.811,ACTIVE,216.45,368.50,60.002,1438720203,"274151322000088","174011321042388",27.17,43.40,0,330.93,401.56,159.8,152.3,0.605,470051.1,470051.1,10166,0,0,0,L,1151911521,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720293,344518.00
08/04/2015 16:30,2,6.805,ACTIVE,218.71,361.89,59.975,1438720203,"201051344000438","174011321042388",28.45,38.00,0,332.73,423.20,195.9,187.2,0.915,208168.6,208168.6,9291,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720294,344519.00
08/04/2015 16:30,2,7.209,ACTIVE,219.16,362.19,59.986,1438720203,"201051344001135","174011321042388",28.11,37.50,0,332.73,426.51,205.3,196.3,0.924,199657.9,199657.9,9275,0,0,0,L,1122011218,1,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720294,344520.00
08/04/2015 16:30,2,7.035,ACTIVE,218.26,362.79,59.996,1438720203,"201051344000417","174011321042388",27.89,38.40,0,332.43,422.90,198.7,189.9,0.924,203407.2,203407.2,9291,0,0,0,L,1122011218,1,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720295,344521.00
08/04/2015 16:30,2,6.564,ACTIVE,217.58,361.59,59.975,1438720203,"201051344000594","174011321042388",28.15,38.40,0,331.53,422.60,187.1,178.6,0.853,204830.5,204830.5,9313,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720297,344522.00
08/04/2015 16:30,2,6.588,ACTIVE,216.45,352.27,59.975,1438720203,"274151322000083","174011321042388",27.75,47.30,0,328.22,403.97,185.0,176.7,0.738,485866.6,485866.6,10593,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720297,344523.00
08/04/2015 16:30,2,7.043,ACTIVE,219.16,366.10,59.996,1438720203,"201051344000585","174011321042388",28.19,36.30,0,332.13,427.41,201.2,192.3,0.932,204254.8,204254.8,9294,0,0,0,L,1122011218,1,123.81,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720298,344524.00
08/04/2015 16:30,2,6.699,ACTIVE,217.58,374.51,59.981,1438720203,"274151322000054","174011321042388",27.97,45.30,0,331.23,403.07,189.8,181.2,0.725,480751.3,480751.3,10156,0,0,0,L,1151911521,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720299,344525.00
08/04/2015 16:30,2,7.096,ACTIVE,219.39,363.09,59.965,1438720203,"201051344001203","174011321042388",28.19,37.30,0,332.73,427.71,202.3,193.3,0.932,205173.7,205173.7,9304,0,0,0,L,1122011218,1,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720300,344526.00
08/04/2015 16:30,2,6.383,ACTIVE,217.58,360.99,59.965,1438720203,"201051344000646","174011321042388",28.31,37.00,0,331.83,423.20,182.9,174.6,0.849,201656.9,201656.9,9290,0,0,0,L,1122011218,1,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720301,344527.00
08/04/2015 16:30,2,3.803,ACTIVE,217.35,425.31,59.991,1438720203,"274151322000068","174011321042388",38.05,44.50,0,369.10,460.17,146.4,139.4,0.548,385868.1,385868.1,10321,0,0,0,L,1151911521,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720302,344528.00
08/04/2015 16:30,2,5.453,ACTIVE,216.90,351.07,59.991,1438720203,"274151322000076","174011321042388",28.39,46.20,0,331.83,411.18,156.5,149.1,0.601,513307.3,513307.3,10573,0,0,0,L,1151911521,1,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720303,344529.00
08/04/2015 16:30,2,5.352,ACTIVE,216.45,355.88,59.975,1438720203,"201051344000890","174011321042388",28.25,38.00,0,331.53,422.30,153.1,145.8,0.716,206261.9,206261.9,9303,0,0,0,L,1122011218,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720304,344530.00
08/04/2015 16:30,2,6.928,ACTIVE,219.16,363.69,59.991,1438720203,"201051344000900","174011321042388",28.86,29.00,0,332.73,428.01,202.8,193.8,0.946,207043.4,207043.4,9332,0,0,0,L,1122011218,1,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720305,344531.00
08/04/2015 16:30,2,7.498,ACTIVE,219.61,366.70,59.981,1438720203,"201051344000633","174011321042388",28.31,34.80,0,333.03,428.31,215.0,205.6,1.021,196046.7,196046.7,9325,0,0,0,L,1122011218,1,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720306,344532.00
08/04/2015 16:30,2,7.418,ACTIVE,220.97,366.70,60.039,1438720203,"201051344000983","174011321042388",28.98,30.80,0,333.03,428.31,217.7,208.2,1.008,203957.5,203957.5,9315,0,0,0,L,1122011218,1,125.17,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720307,344533.00
08/04/2015 16:30,2,7.781,ACTIVE,219.84,368.50,59.975,1438720203,"201051344000917","174011321042388",28.31,36.30,0,331.83,427.11,223.2,213.5,1.061,206787.7,206787.7,9322,0,0,0,L,1122011218,1,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720308,344534.00
08/04/2015 16:30,2,7.689,ACTIVE,220.74,368.20,60.002,1438720203,"201051344000648","174011321042388",28.41,30.30,0,333.33,428.91,221.1,211.5,0.999,202111.8,202111.8,9316,0,0,0,L,1122011218,1,124.49,127.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720309,344535.00
08/04/2015 16:30,2,7.525,ACTIVE,220.06,365.19,59.975,1438720203,"201051344001093","174011321042388",28.59,35.60,0,333.03,428.01,217.8,208.3,0.990,204998.9,204998.9,9310,0,0,0,L,1122011218,1,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720310,344536.00
08/04/2015 16:30,2,7.684,ACTIVE,220.97,368.20,60.002,1438720203,"201051344000645","174011321042388",28.71,31.30,0,333.63,427.41,223.4,213.7,0.994,203005.2,203005.2,9320,0,0,0,L,1122011218,1,125.17,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720311,344537.00
08/04/2015 16:30,2,7.248,ACTIVE,217.80,378.42,59.959,1438720203,"274151322000085","174011321042388",27.87,45.30,0,331.23,403.67,204.4,195.3,0.778,483268.5,483268.5,10571,0,0,0,L,1151911521,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720312,344538.00
08/04/2015 16:30,2,7.686,ACTIVE,220.29,365.80,59.986,1438720203,"201051344000651","174011321042388",28.19,37.00,0,333.03,427.41,219.3,209.8,0.977,202281.3,202281.3,9297,0,0,0,L,1122011218,1,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720312,344539.00
08/04/2015 16:30,2,7.529,ACTIVE,219.84,364.29,59.954,1438720203,"201051344000867","174011321042388",28.49,32.40,0,333.03,426.81,217.1,207.7,0.972,194919.0,194919.0,9319,0,0,0,L,1122011218,1,124.94,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720313,344540.00
08/04/2015 16:30,2,7.412,ACTIVE,218.26,363.39,59.996,1438720203,"201051344001230","174011321042388",28.51,36.00,0,331.23,422.60,213.7,204.3,0.986,205911.2,205911.2,9327,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720314,344541.00
08/04/2015 16:30,2,6.053,ACTIVE,219.61,363.09,60.002,1438720203,"201051344000576","174011321042388",28.92,29.50,0,333.03,428.31,176.8,168.7,0.787,202166.1,202166.1,9336,0,0,0,L,1122011218,1,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720315,344542.00
08/04/2015 16:30,2,5.963,ACTIVE,219.16,360.99,59.996,1438720203,"201051344000579","174011321042388",27.85,37.00,0,333.93,427.41,168.4,160.6,0.791,209010.7,209010.7,9294,0,0,0,L,1122011218,1,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438720316,344543.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344544.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344545.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344546.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344547.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344548.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344549.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344550.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344551.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344552.00
08/04/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1438720203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721084,344553.00
08/04/2015 16:45,2,5.348,ACTIVE,217.13,355.88,59.959,1438721103,"201051344000955","174011321042388",28.75,38.00,0,330.33,418.70,155.7,148.3,0.747,207717.0,207717.0,9305,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721179,344554.00
08/04/2015 16:45,2,5.650,ACTIVE,216.90,348.96,59.991,1438721103,"274151322000095","174011321042388",28.55,45.00,0,330.03,403.97,163.4,155.8,0.614,507287.4,507287.4,10209,0,0,0,L,1151911521,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721179,344555.00
08/04/2015 16:45,2,6.076,ACTIVE,218.26,357.68,59.991,1438721103,"201051344000868","174011321042388",28.63,29.80,0,332.43,421.70,176.1,168.0,0.800,194419.9,194419.9,9318,0,0,0,L,1122011218,1,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721180,344556.00
08/04/2015 16:45,2,6.389,ACTIVE,220.06,365.80,60.002,1438721103,"201051344000853","174011321042388",28.80,30.50,0,333.93,426.51,186.5,178.1,0.866,200822.3,200822.3,9322,0,0,0,L,1122011218,1,125.40,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721181,344557.00
08/04/2015 16:45,2,6.432,ACTIVE,219.16,360.69,59.954,1438721103,"201051344000582","174011321042388",28.27,36.80,0,332.13,419.90,184.3,176.0,0.857,200223.0,200223.0,9291,0,0,0,L,1122011218,1,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721182,344558.00
08/04/2015 16:45,2,6.098,ACTIVE,219.61,361.59,59.991,1438721103,"201051344000469","174011321042388",28.69,29.80,0,332.43,421.10,177.1,169.0,0.835,196107.9,196107.9,9314,0,0,0,L,1122011218,1,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721183,344559.00
08/04/2015 16:45,2,6.230,ACTIVE,219.84,360.99,59.970,1438721103,"201051344000988","174011321042388",28.23,33.00,0,332.13,420.50,178.2,170.1,0.840,195317.0,195317.0,9301,0,0,0,L,1122011218,1,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721184,344560.00
08/04/2015 16:45,2,6.467,ACTIVE,220.29,363.39,59.922,1438721103,"201051344001158","174011321042388",28.41,33.50,0,333.03,419.00,186.1,177.6,0.862,201080.6,201080.6,9302,0,0,0,L,1122011218,1,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721185,344561.00
08/04/2015 16:45,2,6.102,ACTIVE,218.26,359.48,59.986,1438721103,"201051344001025","174011321042388",28.35,37.50,0,331.83,420.50,175.2,167.2,0.787,205315.9,205315.9,9298,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721186,344562.00
08/04/2015 16:45,2,5.990,ACTIVE,219.39,361.89,59.975,1438721103,"201051344000569","174011321042388",29.08,31.00,0,332.73,422.30,176.5,168.4,0.818,208605.2,208605.2,9322,0,0,0,L,1122011218,1,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721187,344563.00
08/04/2015 16:45,2,4.029,ACTIVE,217.13,424.41,59.981,1438721103,"274151322000094","174011321042388",38.65,43.40,0,384.73,461.38,157.4,150.0,0.601,386653.8,386653.8,10713,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721188,344564.00
08/04/2015 16:45,2,6.854,ACTIVE,220.52,363.99,59.970,1438721103,"201051344000458","174011321042388",29.10,32.00,0,333.33,422.00,201.9,192.9,0.977,204313.6,204313.6,9311,0,0,0,L,1122011218,1,125.17,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721189,344565.00
08/04/2015 16:45,2,6.104,ACTIVE,217.13,352.57,59.965,1438721103,"274151322000087","174011321042388",27.19,71.30,0,329.43,396.75,168.1,160.3,0.628,458277.2,458277.2,10147,0,0,0,L,1151911521,1,125.17,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721190,344566.00
08/04/2015 16:45,2,6.322,ACTIVE,217.58,364.29,59.949,1438721103,"274151322000052","174011321042388",28.65,44.00,0,327.62,400.96,183.3,175.0,0.707,489968.0,489968.0,10563,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721191,344567.00
08/04/2015 16:45,2,6.969,ACTIVE,218.03,361.59,60.023,1438721103,"201051344001145","174011321042388",28.47,35.00,0,332.13,421.10,200.8,191.9,0.902,209398.9,209398.9,9319,0,0,0,L,1122011218,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721191,344568.00
08/04/2015 16:45,2,6.711,ACTIVE,218.03,360.99,59.938,1438721103,"201051344000685","174011321042388",28.53,36.30,0,330.63,419.00,193.7,185.1,0.928,208177.9,208177.9,9319,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721192,344569.00
08/04/2015 16:45,2,5.895,ACTIVE,216.90,369.40,59.965,1438721103,"274151322000088","174011321042388",27.97,42.00,0,329.43,399.76,166.7,159.0,0.623,470082.8,470082.8,10167,0,0,0,L,1151911521,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721193,344570.00
08/04/2015 16:45,2,6.211,ACTIVE,218.48,360.69,59.996,1438721103,"201051344000438","174011321042388",28.69,37.30,0,332.43,420.80,180.5,172.3,0.835,208203.1,208203.1,9292,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721194,344571.00
08/04/2015 16:45,2,6.424,ACTIVE,218.71,360.38,59.986,1438721103,"201051344001135","174011321042388",28.37,38.20,0,332.13,419.60,184.4,176.1,0.826,199692.3,199692.3,9276,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721195,344572.00
08/04/2015 16:45,2,6.242,ACTIVE,218.03,360.69,59.965,1438721103,"201051344000417","174011321042388",27.73,37.80,0,332.13,419.00,175.4,167.4,0.835,203441.1,203441.1,9292,0,0,0,L,1122011218,1,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721196,344573.00
08/04/2015 16:45,2,6.703,ACTIVE,218.03,361.89,59.959,1438721103,"201051344000594","174011321042388",28.27,38.20,0,330.03,422.90,191.9,183.3,0.862,204865.5,204865.5,9314,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721197,344574.00
08/04/2015 16:45,2,6.199,ACTIVE,216.22,353.77,59.986,1438721103,"274151322000083","174011321042388",28.31,45.80,0,329.73,397.05,177.3,169.2,0.703,485899.7,485899.7,10594,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721198,344575.00
08/04/2015 16:45,2,5.920,ACTIVE,218.26,359.48,59.965,1438721103,"201051344000585","174011321042388",28.53,36.80,0,332.13,419.60,171.0,163.1,0.791,204290.4,204290.4,9295,0,0,0,L,1122011218,1,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721199,344576.00
08/04/2015 16:45,2,5.936,ACTIVE,216.90,349.56,59.959,1438721103,"274151322000054","174011321042388",27.91,44.00,0,328.22,401.56,167.7,159.9,0.636,480783.4,480783.4,10157,0,0,0,L,1151911521,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721200,344577.00
08/04/2015 16:45,2,5.666,ACTIVE,218.03,357.38,59.965,1438721103,"201051344001203","174011321042388",28.41,37.00,0,332.73,419.90,163.1,155.5,0.765,205208.4,205208.4,9305,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721201,344578.00
08/04/2015 16:45,2,5.668,ACTIVE,217.13,357.68,60.002,1438721103,"201051344000646","174011321042388",28.25,35.80,0,329.73,419.00,162.2,154.6,0.765,201691.3,201691.3,9291,0,0,0,L,1122011218,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721202,344579.00
08/04/2015 16:45,2,3.451,ACTIVE,217.35,421.40,59.986,1438721103,"274151322000068","174011321042388",39.24,43.60,0,354.97,466.49,137.4,130.7,0.504,385898.0,385898.0,10322,0,0,0,L,1151911521,1,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721203,344580.00
08/04/2015 16:45,2,5.748,ACTIVE,218.03,357.08,59.970,1438721103,"274151322000076","174011321042388",28.55,44.30,0,330.63,404.57,166.3,158.6,0.641,513342.3,513342.3,10574,0,0,0,L,1151911521,1,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721204,344581.00
08/04/2015 16:45,2,6.393,ACTIVE,217.35,358.28,59.986,1438721103,"201051344000890","174011321042388",28.41,36.80,0,331.23,417.19,183.8,175.4,0.831,206296.5,206296.5,9304,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721204,344582.00
08/04/2015 16:45,2,6.520,ACTIVE,219.16,362.49,59.975,1438721103,"201051344000900","174011321042388",29.26,29.80,0,332.13,422.00,193.2,184.6,0.879,207078.8,207078.8,9333,0,0,0,L,1122011218,1,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721205,344583.00
08/04/2015 16:45,2,6.607,ACTIVE,218.93,362.19,59.991,1438721103,"201051344000633","174011321042388",28.65,34.50,0,332.43,419.90,191.6,183.0,0.906,196081.3,196081.3,9326,0,0,0,L,1122011218,1,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721206,344584.00
08/04/2015 16:45,2,6.951,ACTIVE,220.29,366.40,59.965,1438721103,"201051344000983","174011321042388",28.71,31.30,0,332.73,421.70,202.2,193.2,0.924,203992.8,203992.8,9316,0,0,0,L,1122011218,1,125.17,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721207,344585.00
08/04/2015 16:45,2,7.113,ACTIVE,219.39,363.39,60.002,1438721103,"201051344000917","174011321042388",28.27,37.00,0,331.83,419.00,203.6,194.6,0.959,206822.7,206822.7,9323,0,0,0,L,1122011218,1,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721208,344586.00
08/04/2015 16:45,2,7.107,ACTIVE,220.29,362.79,59.986,1438721103,"201051344000648","174011321042388",28.75,30.80,0,333.33,421.70,206.8,197.6,0.950,202146.3,202146.3,9317,0,0,0,L,1122011218,1,124.72,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721209,344587.00
08/04/2015 16:45,2,6.977,ACTIVE,219.61,363.39,60.002,1438721103,"201051344001093","174011321042388",28.37,35.80,0,332.13,417.79,200.3,191.4,0.915,205033.0,205033.0,9311,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721210,344588.00
08/04/2015 16:45,2,6.488,ACTIVE,219.61,359.78,59.996,1438721103,"201051344000645","174011321042388",28.47,31.50,0,332.73,420.80,186.8,178.4,0.831,203040.1,203040.1,9321,0,0,0,L,1122011218,1,124.94,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721211,344589.00
08/04/2015 16:45,2,5.836,ACTIVE,216.90,357.08,59.959,1438721103,"274151322000085","174011321042388",28.27,43.80,0,330.33,399.76,166.8,159.1,0.628,483300.9,483300.9,10572,0,0,0,L,1151911521,1,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721212,344590.00
08/04/2015 16:45,2,5.648,ACTIVE,218.03,357.98,59.991,1438721103,"201051344000651","174011321042388",28.15,37.80,0,332.73,418.09,160.9,153.4,0.725,202315.9,202315.9,9298,0,0,0,L,1122011218,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721213,344591.00
08/04/2015 16:45,2,5.455,ACTIVE,217.58,356.48,60.002,1438721103,"201051344000867","174011321042388",28.47,33.00,0,333.03,420.50,157.3,149.9,0.734,194953.7,194953.7,9320,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721214,344592.00
08/04/2015 16:45,2,5.896,ACTIVE,217.35,357.98,59.975,1438721103,"201051344001230","174011321042388",28.67,35.40,0,329.43,414.49,171.5,163.6,0.809,205945.7,205945.7,9328,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721215,344593.00
08/04/2015 16:45,2,5.428,ACTIVE,218.93,360.99,60.028,1438721103,"201051344000576","174011321042388",28.75,29.50,0,332.73,422.30,157.8,150.4,0.703,202200.9,202200.9,9337,0,0,0,L,1122011218,1,124.72,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721215,344594.00
08/04/2015 16:45,2,4.799,ACTIVE,218.03,356.18,59.975,1438721103,"201051344000579","174011321042388",28.49,36.50,0,333.03,419.60,138.3,131.6,0.645,209045.5,209045.5,9295,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721216,344595.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344596.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344597.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344598.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344599.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344600.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344601.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344602.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344603.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344604.00
08/04/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1438721103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438721983,344605.00
08/04/2015 17:00,2,5.174,ACTIVE,216.67,353.77,59.965,1438722004,"201051344000955","174011321042388",28.78,36.50,0,319.51,411.48,150.8,143.7,0.716,207751.9,207751.9,9306,0,0,0,L,1122011218,1,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722079,344606.00
08/04/2015 17:00,2,5.295,ACTIVE,216.00,349.86,59.970,1438722004,"274151322000095","174011321042388",29.02,44.50,0,326.12,397.96,155.6,148.3,0.588,507323.3,507323.3,10210,0,0,0,L,1151911521,1,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722080,344607.00
08/04/2015 17:00,2,5.232,ACTIVE,217.35,356.18,59.986,1438722004,"201051344000868","174011321042388",29.34,29.00,0,319.81,414.49,155.4,148.1,0.707,194455.7,194455.7,9319,0,0,0,L,1122011218,1,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722081,344608.00
08/04/2015 17:00,2,5.291,ACTIVE,218.93,358.58,59.975,1438722004,"201051344000853","174011321042388",29.22,29.30,0,321.61,413.89,156.6,149.2,0.729,200858.5,200858.5,9323,0,0,0,L,1122011218,1,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722082,344609.00
08/04/2015 17:00,2,5.197,ACTIVE,217.80,356.48,59.991,1438722004,"201051344000582","174011321042388",29.00,35.00,0,317.10,413.89,152.6,145.4,0.703,200258.2,200258.2,9292,0,0,0,L,1122011218,1,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722083,344610.00
08/04/2015 17:00,2,5.209,ACTIVE,218.48,357.68,59.975,1438722004,"201051344000469","174011321042388",29.48,28.30,0,317.10,413.89,155.4,148.1,0.747,196143.7,196143.7,9315,0,0,0,L,1122011218,1,124.27,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722084,344611.00
08/04/2015 17:00,2,5.264,ACTIVE,218.26,360.38,59.949,1438722004,"201051344000988","174011321042388",29.04,30.80,0,321.01,413.89,154.9,147.6,0.720,195352.6,195352.6,9302,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722085,344612.00
08/04/2015 17:00,2,5.252,ACTIVE,218.26,356.78,59.970,1438722004,"201051344001158","174011321042388",28.82,32.40,0,321.31,412.08,153.3,146.1,0.716,201115.9,201115.9,9303,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722086,344613.00
08/04/2015 17:00,2,5.357,ACTIVE,217.35,357.08,59.991,1438722004,"201051344001025","174011321042388",28.84,36.30,0,319.21,414.19,156.6,149.2,0.725,205351.9,205351.9,9299,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722087,344614.00
08/04/2015 17:00,2,5.201,ACTIVE,218.03,357.38,59.975,1438722004,"201051344000569","174011321042388",29.44,30.00,0,321.31,413.29,155.1,147.7,0.716,208641.1,208641.1,9323,0,0,0,L,1122011218,1,124.04,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722088,344615.00
08/04/2015 17:00,2,3.383,ACTIVE,216.22,413.29,59.965,1438722004,"274151322000094","174011321042388",38.11,42.80,0,379.92,456.87,130.5,124.0,0.504,386684.2,386684.2,10714,0,0,0,L,1151911521,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722089,344616.00
08/04/2015 17:00,2,5.221,ACTIVE,218.26,357.08,59.944,1438722004,"201051344000458","174011321042388",29.40,31.30,0,319.51,412.98,155.4,148.1,0.738,204349.5,204349.5,9312,0,0,0,L,1122011218,1,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722089,344617.00
08/04/2015 17:00,2,4.908,ACTIVE,216.00,350.17,59.970,1438722004,"274151322000087","174011321042388",27.37,69.70,0,329.43,390.74,136.1,129.5,0.513,458308.7,458308.7,10148,0,0,0,L,1151911521,1,124.27,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722090,344618.00
08/04/2015 17:00,2,4.969,ACTIVE,216.67,354.37,59.959,1438722004,"274151322000052","174011321042388",28.19,43.40,0,327.02,393.75,141.7,134.9,0.544,490001.2,490001.2,10564,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722091,344619.00
08/04/2015 17:00,2,5.312,ACTIVE,216.67,355.28,59.975,1438722004,"201051344001145","174011321042388",28.80,33.50,0,317.40,414.49,155.1,147.7,0.703,209434.8,209434.8,9320,0,0,0,L,1122011218,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722092,344620.00
08/04/2015 17:00,2,5.256,ACTIVE,216.45,354.67,59.975,1438722004,"201051344000685","174011321042388",28.80,34.50,0,316.20,413.29,153.3,146.0,0.760,208213.3,208213.3,9320,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722093,344621.00
08/04/2015 17:00,2,4.840,ACTIVE,216.00,351.37,59.949,1438722004,"274151322000088","174011321042388",28.21,41.80,0,330.63,392.85,138.3,131.6,0.526,470115.0,470115.0,10168,0,0,0,L,1151911521,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722094,344622.00
08/04/2015 17:00,2,5.189,ACTIVE,217.35,354.97,59.981,1438722004,"201051344000438","174011321042388",28.77,36.00,0,318.91,413.89,151.1,143.9,0.712,208238.1,208238.1,9293,0,0,0,L,1122011218,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722095,344623.00
08/04/2015 17:00,2,5.219,ACTIVE,217.13,354.07,59.986,1438722004,"201051344001135","174011321042388",28.69,36.00,0,320.71,413.29,151.6,144.4,0.707,199727.3,199727.3,9277,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722096,344624.00
08/04/2015 17:00,2,5.170,ACTIVE,216.90,354.07,59.996,1438722004,"201051344000417","174011321042388",28.49,36.80,0,318.61,411.78,149.2,142.1,0.707,203475.6,203475.6,9293,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722098,344625.00
08/04/2015 17:00,2,5.277,ACTIVE,216.67,355.58,59.981,1438722004,"201051344000594","174011321042388",28.80,37.50,0,318.00,414.19,153.8,146.6,0.734,204901.1,204901.1,9315,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722098,344626.00
08/04/2015 17:00,2,5.020,ACTIVE,215.77,358.88,59.991,1438722004,"274151322000083","174011321042388",28.41,45.50,0,327.92,394.95,144.4,137.4,0.570,485933.3,485933.3,10595,0,0,0,L,1151911521,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722099,344627.00
08/04/2015 17:00,2,5.441,ACTIVE,217.80,357.38,59.981,1438722004,"201051344000585","174011321042388",28.69,35.20,0,320.41,413.89,158.1,150.6,0.729,204326.9,204326.9,9296,0,0,0,L,1122011218,1,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722100,344628.00
08/04/2015 17:00,2,4.893,ACTIVE,216.00,347.46,59.970,1438722004,"274151322000054","174011321042388",28.31,43.20,0,329.13,394.65,140.2,133.4,0.539,480816.0,480816.0,10158,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722101,344629.00
08/04/2015 17:00,2,5.170,ACTIVE,217.58,355.88,59.959,1438722004,"201051344001203","174011321042388",29.26,35.60,0,319.81,413.59,153.2,145.9,0.720,205243.9,205243.9,9306,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722102,344630.00
08/04/2015 17:00,2,5.213,ACTIVE,216.45,356.18,59.954,1438722004,"201051344000646","174011321042388",28.65,35.40,0,319.21,411.18,151.3,144.1,0.720,201726.4,201726.4,9292,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722103,344631.00
08/04/2015 17:00,2,3.275,ACTIVE,217.13,425.01,59.965,1438722004,"274151322000068","174011321042388",39.22,43.40,0,336.34,456.57,130.2,123.7,0.491,385928.4,385928.4,10323,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722104,344632.00
