ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 17:00,2,5.174,ACTIVE,216.90,355.58,60.007,1438722004,"274151322000076","174011321042388",28.94,43.60,0,327.62,398.26,151.7,144.5,0.583,513377.8,513377.8,10575,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722105,344633.00
08/04/2015 17:00,2,5.211,ACTIVE,216.67,355.28,59.975,1438722004,"201051344000890","174011321042388",28.82,35.80,0,319.81,408.18,152.2,145.0,0.698,206331.7,206331.7,9305,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722106,344634.00
08/04/2015 17:00,2,5.215,ACTIVE,218.03,357.68,59.991,1438722004,"201051344000900","174011321042388",29.40,28.00,0,319.21,414.79,155.3,148.0,0.712,207114.8,207114.8,9334,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722107,344635.00
08/04/2015 17:00,2,5.154,ACTIVE,217.35,357.08,59.991,1438722004,"201051344000633","174011321042388",29.20,33.30,0,321.91,413.29,152.4,145.2,0.716,196116.7,196116.7,9327,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722108,344636.00
08/04/2015 17:00,2,5.170,ACTIVE,218.26,356.78,59.965,1438722004,"201051344000983","174011321042388",29.62,30.00,0,321.01,414.49,155.1,147.8,0.734,204028.8,204028.8,9317,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722109,344637.00
08/04/2015 17:00,2,5.215,ACTIVE,217.35,357.08,59.949,1438722004,"201051344000917","174011321042388",29.14,35.00,0,318.91,414.19,153.9,146.7,0.729,206858.3,206858.3,9324,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722110,344638.00
08/04/2015 17:00,2,5.170,ACTIVE,218.03,356.78,59.959,1438722004,"201051344000648","174011321042388",28.96,29.50,0,318.61,413.29,151.6,144.4,0.707,202181.4,202181.4,9318,0,0,0,L,1122011218,1,124.04,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722110,344639.00
08/04/2015 17:00,2,5.086,ACTIVE,217.35,355.28,59.938,1438722004,"201051344001093","174011321042388",29.00,33.80,0,318.91,411.48,149.5,142.3,0.681,205067.7,205067.7,9312,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722111,344640.00
08/04/2015 17:00,2,5.299,ACTIVE,218.26,357.08,59.959,1438722004,"201051344000645","174011321042388",28.61,30.00,0,321.01,412.98,153.5,146.2,0.694,203075.7,203075.7,9322,0,0,0,L,1122011218,1,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722112,344641.00
08/04/2015 17:00,2,4.879,ACTIVE,216.45,347.76,59.949,1438722004,"274151322000085","174011321042388",28.63,42.80,0,330.63,393.75,141.5,134.7,0.539,483333.8,483333.8,10573,0,0,0,L,1151911521,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722113,344642.00
08/04/2015 17:00,2,5.264,ACTIVE,217.80,356.78,59.970,1438722004,"201051344000651","174011321042388",28.55,35.60,0,319.21,411.78,152.2,144.9,0.694,202351.0,202351.0,9299,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722114,344643.00
08/04/2015 17:00,2,5.227,ACTIVE,217.58,354.67,59.996,1438722004,"201051344000867","174011321042388",28.80,31.50,0,320.41,412.98,152.5,145.3,0.694,194989.0,194989.0,9321,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722115,344644.00
08/04/2015 17:00,2,5.182,ACTIVE,216.67,355.58,59.944,1438722004,"201051344001230","174011321042388",28.84,34.30,0,317.70,408.48,151.3,144.2,0.725,205980.9,205980.9,9329,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722116,344645.00
08/04/2015 17:00,2,5.221,ACTIVE,218.48,358.88,59.970,1438722004,"201051344000576","174011321042388",28.92,28.30,0,320.71,412.68,152.8,145.6,0.707,202236.4,202236.4,9338,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722117,344646.00
08/04/2015 17:00,2,5.234,ACTIVE,218.48,357.68,59.981,1438722004,"201051344000579","174011321042388",28.80,35.00,0,320.41,412.98,152.7,145.5,0.716,209080.9,209080.9,9296,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722118,344647.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344648.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344649.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344650.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344651.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344652.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344653.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344654.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344655.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344656.00
08/04/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1438722004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722884,344657.00
08/04/2015 17:15,2,4.580,ACTIVE,216.00,351.37,59.944,1438722904,"201051344000955","174011321042388",28.77,35.80,0,330.03,389.24,133.4,126.9,0.628,207785.4,207785.4,9307,0,0,0,L,1122011218,1,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722979,344658.00
08/04/2015 17:15,2,4.695,ACTIVE,215.77,345.96,59.949,1438722904,"274151322000095","174011321042388",29.08,43.80,0,331.53,379.92,138.0,131.3,0.521,507358.0,507358.0,10211,0,0,0,L,1151911521,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722980,344659.00
08/04/2015 17:15,2,4.658,ACTIVE,216.90,353.17,59.954,1438722904,"201051344000868","174011321042388",29.20,28.00,0,331.23,390.44,137.8,131.1,0.632,194490.2,194490.2,9320,0,0,0,L,1122011218,1,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722981,344660.00
08/04/2015 17:15,2,4.648,ACTIVE,218.26,355.58,59.954,1438722904,"201051344000853","174011321042388",29.50,28.50,0,334.24,396.15,138.8,132.1,0.658,200893.3,200893.3,9324,0,0,0,L,1122011218,1,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722982,344661.00
08/04/2015 17:15,2,4.650,ACTIVE,217.35,354.07,59.949,1438722904,"201051344000582","174011321042388",28.80,33.50,0,332.43,390.44,135.8,129.1,0.632,200292.1,200292.1,9293,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722983,344662.00
08/04/2015 17:15,2,4.604,ACTIVE,217.80,355.58,59.965,1438722904,"201051344000469","174011321042388",29.58,26.80,0,332.43,391.34,137.8,131.1,0.667,196178.2,196178.2,9316,0,0,0,L,1122011218,1,123.59,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722984,344663.00
08/04/2015 17:15,2,4.689,ACTIVE,217.80,356.18,59.991,1438722904,"201051344000988","174011321042388",29.04,29.50,0,332.13,393.45,137.9,131.2,0.645,195387.1,195387.1,9303,0,0,0,L,1122011218,1,123.81,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722985,344664.00
08/04/2015 17:15,2,4.650,ACTIVE,217.80,355.28,59.986,1438722904,"201051344001158","174011321042388",28.98,30.50,0,332.43,391.04,136.4,129.8,0.645,201150.1,201150.1,9304,0,0,0,L,1122011218,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722985,344665.00
08/04/2015 17:15,2,4.717,ACTIVE,216.90,352.87,59.970,1438722904,"201051344001025","174011321042388",29.16,35.00,0,332.43,391.04,139.3,132.5,0.628,205386.8,205386.8,9300,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722986,344666.00
08/04/2015 17:15,2,4.617,ACTIVE,217.58,355.58,59.981,1438722904,"201051344000569","174011321042388",29.46,29.30,0,332.43,391.04,137.7,131.0,0.641,208675.7,208675.7,9324,0,0,0,L,1122011218,1,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722987,344667.00
08/04/2015 17:15,2,2.990,ACTIVE,216.22,418.39,59.959,1438722904,"274151322000094","174011321042388",38.35,42.30,0,393.45,451.46,116.0,110.1,0.442,386713.2,386713.2,10715,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722988,344668.00
08/04/2015 17:15,2,4.678,ACTIVE,217.80,354.97,59.928,1438722904,"201051344000458","174011321042388",29.24,29.80,0,333.03,391.04,138.6,131.8,0.663,204384.2,204384.2,9313,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722989,344669.00
08/04/2015 17:15,2,4.363,ACTIVE,216.00,356.78,59.944,1438722904,"274151322000087","174011321042388",27.47,67.00,0,332.13,375.71,121.3,115.2,0.455,458339.1,458339.1,10149,0,0,0,L,1151911521,1,124.49,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722990,344670.00
08/04/2015 17:15,2,4.375,ACTIVE,216.22,358.58,59.949,1438722904,"274151322000052","174011321042388",28.43,43.00,0,331.83,376.92,126.0,119.7,0.482,490032.8,490032.8,10565,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722991,344671.00
08/04/2015 17:15,2,4.676,ACTIVE,216.22,352.57,59.965,1438722904,"201051344001145","174011321042388",29.18,32.40,0,331.53,390.14,138.3,131.6,0.628,209469.4,209469.4,9321,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722992,344672.00
08/04/2015 17:15,2,4.664,ACTIVE,216.22,351.67,59.970,1438722904,"201051344000685","174011321042388",28.94,33.30,0,330.93,391.04,136.6,129.9,0.645,208247.6,208247.6,9321,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722993,344673.00
08/04/2015 17:15,2,4.260,ACTIVE,215.77,361.89,59.981,1438722904,"274151322000088","174011321042388",28.37,40.20,0,332.13,376.31,122.3,116.2,0.460,470145.8,470145.8,10169,0,0,0,L,1151911521,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722994,344674.00
08/04/2015 17:15,2,4.637,ACTIVE,216.67,352.87,60.002,1438722904,"201051344000438","174011321042388",28.57,35.20,0,330.93,389.54,134.2,127.6,0.628,208271.8,208271.8,9294,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722995,344675.00
08/04/2015 17:15,2,4.637,ACTIVE,216.67,353.17,59.959,1438722904,"201051344001135","174011321042388",28.80,34.80,0,330.33,389.24,135.2,128.6,0.619,199761.2,199761.2,9278,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722996,344676.00
08/04/2015 17:15,2,4.609,ACTIVE,216.22,351.97,59.975,1438722904,"201051344000417","174011321042388",28.49,35.80,0,330.63,389.24,132.9,126.3,0.641,203509.0,203509.0,9294,0,0,0,L,1122011218,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722997,344677.00
08/04/2015 17:15,2,4.676,ACTIVE,216.22,352.87,59.991,1438722904,"201051344000594","174011321042388",29.08,36.00,0,330.03,391.34,137.7,131.0,0.645,204935.6,204935.6,9316,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722998,344678.00
08/04/2015 17:15,2,4.451,ACTIVE,215.77,348.06,59.981,1438722904,"274151322000083","174011321042388",28.59,44.80,0,332.43,377.82,128.8,122.4,0.495,485965.6,485965.6,10596,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438722999,344679.00
08/04/2015 17:15,2,4.846,ACTIVE,217.35,354.67,59.959,1438722904,"201051344000585","174011321042388",28.88,34.00,0,332.13,391.04,141.7,134.8,0.654,204362.3,204362.3,9297,0,0,0,L,1122011218,1,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723000,344680.00
08/04/2015 17:15,2,4.355,ACTIVE,216.00,360.38,59.959,1438722904,"274151322000054","174011321042388",28.27,42.00,0,332.13,377.22,124.7,118.4,0.477,480847.3,480847.3,10159,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723000,344681.00
08/04/2015 17:15,2,4.623,ACTIVE,216.90,352.87,59.991,1438722904,"201051344001203","174011321042388",29.16,34.50,0,332.73,390.44,136.6,129.9,0.641,205278.1,205278.1,9307,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723001,344682.00
08/04/2015 17:15,2,4.598,ACTIVE,216.00,353.17,60.023,1438722904,"201051344000646","174011321042388",28.98,34.30,0,329.43,390.44,134.9,128.3,0.636,201760.2,201760.2,9293,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723002,344683.00
08/04/2015 17:15,2,2.895,ACTIVE,216.67,433.12,59.959,1438722904,"274151322000068","174011321042388",39.32,42.50,0,386.53,449.35,115.5,109.5,0.433,385957.4,385957.4,10324,0,0,0,L,1151911521,1,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723003,344684.00
08/04/2015 17:15,2,4.598,ACTIVE,216.67,364.29,59.965,1438722904,"274151322000076","174011321042388",28.98,43.00,0,332.43,379.32,134.8,128.2,0.513,513411.8,513411.8,10576,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723004,344685.00
08/04/2015 17:15,2,4.607,ACTIVE,216.00,352.57,59.986,1438722904,"201051344000890","174011321042388",29.14,35.20,0,330.33,390.44,135.8,129.2,0.628,206365.7,206365.7,9306,0,0,0,L,1122011218,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723005,344686.00
08/04/2015 17:15,2,4.654,ACTIVE,217.35,354.67,59.965,1438722904,"201051344000900","174011321042388",29.38,27.80,0,332.43,391.34,138.5,131.7,0.641,207149.6,207149.6,9335,0,0,0,L,1122011218,1,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723006,344687.00
08/04/2015 17:15,2,4.674,ACTIVE,216.90,354.67,59.970,1438722904,"201051344000633","174011321042388",28.82,32.20,0,331.83,390.44,136.4,129.7,0.641,196150.9,196150.9,9328,0,0,0,L,1122011218,1,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723007,344688.00
08/04/2015 17:15,2,4.650,ACTIVE,217.58,355.28,59.986,1438722904,"201051344000983","174011321042388",29.48,29.30,0,332.43,391.04,138.8,132.1,0.658,204063.5,204063.5,9318,0,0,0,L,1122011218,1,124.04,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723008,344689.00
08/04/2015 17:15,2,4.643,ACTIVE,216.90,351.97,59.954,1438722904,"201051344000917","174011321042388",29.30,33.30,0,331.83,389.84,137.8,131.1,0.650,206892.9,206892.9,9325,0,0,0,L,1122011218,1,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723009,344690.00
08/04/2015 17:15,2,4.629,ACTIVE,217.35,354.37,59.975,1438722904,"201051344000648","174011321042388",28.92,28.50,0,333.03,391.34,135.6,128.9,0.636,202215.4,202215.4,9319,0,0,0,L,1122011218,1,123.36,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723010,344691.00
08/04/2015 17:15,2,4.518,ACTIVE,216.90,354.37,59.970,1438722904,"201051344001093","174011321042388",29.10,32.40,0,332.13,388.64,133.1,126.5,0.614,205101.2,205101.2,9313,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723011,344692.00
08/04/2015 17:15,2,4.695,ACTIVE,217.58,354.67,59.981,1438722904,"201051344000645","174011321042388",28.90,29.30,0,333.03,391.34,137.3,130.6,0.623,203110.1,203110.1,9323,0,0,0,L,1122011218,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723012,344693.00
08/04/2015 17:15,2,4.350,ACTIVE,216.00,349.26,59.975,1438722904,"274151322000085","174011321042388",28.61,41.00,0,332.73,376.92,125.9,119.6,0.486,483365.4,483365.4,10574,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723013,344694.00
08/04/2015 17:15,2,4.658,ACTIVE,217.13,354.07,59.959,1438722904,"201051344000651","174011321042388",28.86,33.80,0,332.43,389.54,136.2,129.5,0.619,202385.2,202385.2,9300,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723014,344695.00
08/04/2015 17:15,2,4.666,ACTIVE,216.90,353.17,59.959,1438722904,"201051344000867","174011321042388",28.90,30.30,0,331.83,389.24,136.7,130.0,0.628,195023.2,195023.2,9322,0,0,0,L,1122011218,1,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723014,344696.00
08/04/2015 17:15,2,4.576,ACTIVE,216.00,351.07,59.975,1438722904,"201051344001230","174011321042388",29.20,33.00,0,329.43,389.84,135.3,128.6,0.636,206014.8,206014.8,9330,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723015,344697.00
08/04/2015 17:15,2,4.633,ACTIVE,217.80,356.48,59.996,1438722904,"201051344000576","174011321042388",29.10,27.50,0,332.73,393.75,136.7,130.0,0.623,202270.7,202270.7,9339,0,0,0,L,1122011218,1,124.04,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723016,344698.00
08/04/2015 17:15,2,4.656,ACTIVE,217.80,354.37,59.986,1438722904,"201051344000579","174011321042388",29.06,34.00,0,333.03,390.74,137.1,130.4,0.641,209115.2,209115.2,9297,0,0,0,L,1122011218,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723017,344699.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344700.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344701.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344702.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344703.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344704.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344705.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344706.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344707.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344708.00
08/04/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1438722904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723784,344709.00
08/04/2015 17:30,2,4.170,ACTIVE,216.00,349.26,59.944,1438723803,"201051344000955","174011321042388",28.61,35.60,0,320.11,387.14,120.9,114.8,0.579,207815.2,207815.2,9308,0,0,0,L,1122011218,1,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723877,344710.00
08/04/2015 17:30,2,4.287,ACTIVE,216.00,362.79,59.944,1438723803,"274151322000095","174011321042388",29.04,43.00,0,330.93,382.03,126.1,119.8,0.491,507389.1,507389.1,10212,0,0,0,L,1151911521,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723878,344711.00
08/04/2015 17:30,2,4.219,ACTIVE,216.45,351.67,59.949,1438723803,"201051344000868","174011321042388",29.18,27.50,0,320.11,389.54,124.7,118.4,0.583,194521.0,194521.0,9321,0,0,0,L,1122011218,1,123.36,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723879,344712.00
08/04/2015 17:30,2,4.285,ACTIVE,217.80,353.47,59.938,1438723803,"201051344000853","174011321042388",29.10,28.00,0,322.81,393.75,126.3,120.0,0.592,200924.5,200924.5,9325,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723880,344713.00
08/04/2015 17:30,2,4.242,ACTIVE,217.13,353.77,59.986,1438723803,"201051344000582","174011321042388",28.57,33.80,0,321.31,388.04,122.8,116.6,0.570,200322.4,200322.4,9294,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723881,344714.00
08/04/2015 17:30,2,4.230,ACTIVE,217.35,351.67,59.981,1438723803,"201051344000469","174011321042388",29.10,27.00,0,319.21,387.74,124.7,118.4,0.601,196209.1,196209.1,9317,0,0,0,L,1122011218,1,123.59,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723882,344715.00
08/04/2015 17:30,2,4.281,ACTIVE,217.13,353.17,59.949,1438723803,"201051344000988","174011321042388",28.82,29.80,0,321.61,390.44,125.0,118.7,0.579,195418.0,195418.0,9304,0,0,0,L,1122011218,1,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723882,344716.00
08/04/2015 17:30,2,4.229,ACTIVE,217.35,352.57,59.975,1438723803,"201051344001158","174011321042388",28.82,30.80,0,321.91,388.94,123.4,117.2,0.579,201180.6,201180.6,9305,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723883,344717.00
08/04/2015 17:30,2,4.318,ACTIVE,216.45,351.97,59.981,1438723803,"201051344001025","174011321042388",28.80,34.80,0,320.41,386.83,126.0,119.7,0.570,205418.0,205418.0,9301,0,0,0,L,1122011218,1,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723884,344718.00
08/04/2015 17:30,2,4.215,ACTIVE,217.13,353.17,59.981,1438723803,"201051344000569","174011321042388",29.36,29.00,0,321.61,394.35,125.3,119.0,0.588,208706.6,208706.6,9325,0,0,0,L,1122011218,1,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723885,344719.00
08/04/2015 17:30,2,2.662,ACTIVE,216.00,422.30,59.981,1438723803,"274151322000094","174011321042388",38.88,41.30,0,393.75,455.06,104.5,99.0,0.398,386738.9,386738.9,10716,0,0,0,L,1151911521,1,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723886,344720.00
08/04/2015 17:30,2,4.277,ACTIVE,217.35,351.37,59.981,1438723803,"201051344000458","174011321042388",29.16,29.50,0,323.11,391.04,126.3,120.0,0.605,204415.3,204415.3,9314,0,0,0,L,1122011218,1,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723887,344721.00
08/04/2015 17:30,2,3.965,ACTIVE,216.00,357.98,60.002,1438723803,"274151322000087","174011321042388",27.47,65.70,0,330.63,382.93,110.4,104.6,0.429,458366.2,458366.2,10150,0,0,0,L,1151911521,1,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723888,344722.00
08/04/2015 17:30,2,3.965,ACTIVE,215.77,357.38,59.912,1438723803,"274151322000052","174011321042388",28.59,42.00,0,329.13,382.63,114.6,108.7,0.433,490061.0,490061.0,10566,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723889,344723.00
08/04/2015 17:30,2,4.326,ACTIVE,216.00,350.77,59.959,1438723803,"201051344001145","174011321042388",28.75,32.40,0,323.72,385.63,125.9,119.6,0.579,209500.5,209500.5,9322,0,0,0,L,1122011218,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723890,344724.00
08/04/2015 17:30,2,4.281,ACTIVE,216.00,350.77,59.959,1438723803,"201051344000685","174011321042388",28.53,33.50,0,317.70,385.93,123.8,117.5,0.605,208278.2,208278.2,9322,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723891,344725.00
08/04/2015 17:30,2,3.861,ACTIVE,215.77,346.26,59.970,1438723803,"274151322000088","174011321042388",28.33,39.50,0,330.63,382.33,110.8,105.0,0.415,470173.2,470173.2,10170,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723892,344726.00
08/04/2015 17:30,2,4.186,ACTIVE,216.67,351.67,59.986,1438723803,"201051344000438","174011321042388",28.82,35.20,0,320.41,387.14,122.2,116.0,0.579,208302.0,208302.0,9295,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723893,344727.00
08/04/2015 17:30,2,4.209,ACTIVE,216.22,350.47,59.975,1438723803,"201051344001135","174011321042388",28.71,35.40,0,321.61,385.33,122.3,116.2,0.570,199791.5,199791.5,9279,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723894,344728.00
08/04/2015 17:30,2,4.148,ACTIVE,216.00,350.77,59.965,1438723803,"201051344000417","174011321042388",28.71,35.00,0,320.11,386.83,120.6,114.5,0.575,203538.8,203538.8,9295,0,0,0,L,1122011218,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723895,344729.00
08/04/2015 17:30,2,4.248,ACTIVE,215.77,350.17,59.986,1438723803,"201051344000594","174011321042388",29.08,35.00,0,320.41,386.83,125.1,118.8,0.583,204966.6,204966.6,9317,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723896,344730.00
08/04/2015 17:30,2,4.061,ACTIVE,215.32,359.18,59.949,1438723803,"274151322000083","174011321042388",28.63,43.00,0,330.33,383.53,117.6,111.6,0.473,485994.5,485994.5,10597,0,0,0,L,1151911521,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723897,344731.00
08/04/2015 17:30,2,4.447,ACTIVE,216.67,352.87,59.954,1438723803,"201051344000585","174011321042388",28.61,33.50,0,319.51,386.23,128.9,122.5,0.597,204394.2,204394.2,9298,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723898,344732.00
08/04/2015 17:30,2,3.951,ACTIVE,215.77,351.67,59.933,1438723803,"274151322000054","174011321042388",28.21,40.80,0,329.73,382.93,112.8,106.9,0.415,480875.2,480875.2,10160,0,0,0,L,1151911521,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723899,344733.00
08/04/2015 17:30,2,4.223,ACTIVE,216.67,349.86,59.944,1438723803,"201051344001203","174011321042388",28.80,34.50,0,319.81,385.93,123.2,117.0,0.583,205308.6,205308.6,9308,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723900,344734.00
08/04/2015 17:30,2,4.211,ACTIVE,215.77,350.77,59.965,1438723803,"201051344000646","174011321042388",28.69,34.00,0,318.61,385.63,122.4,116.2,0.575,201790.5,201790.5,9294,0,0,0,L,1122011218,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723901,344735.00
08/04/2015 17:30,2,2.588,ACTIVE,216.45,430.12,59.949,1438723803,"274151322000068","174011321042388",39.38,41.80,0,394.05,456.87,104.0,98.5,0.393,385983.1,385983.1,10325,0,0,0,L,1151911521,1,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723902,344736.00
08/04/2015 17:30,2,4.197,ACTIVE,216.67,352.27,59.965,1438723803,"274151322000076","174011321042388",28.94,41.50,0,332.13,381.12,123.1,116.9,0.477,513442.2,513442.2,10577,0,0,0,L,1151911521,1,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723903,344737.00
08/04/2015 17:30,2,4.227,ACTIVE,215.77,350.17,59.954,1438723803,"201051344000890","174011321042388",28.71,34.80,0,319.51,385.63,122.9,116.7,0.566,206396.2,206396.2,9307,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723904,344738.00
08/04/2015 17:30,2,4.225,ACTIVE,217.13,351.67,59.975,1438723803,"201051344000900","174011321042388",29.50,27.50,0,322.81,391.94,126.2,119.9,0.561,207180.8,207180.8,9336,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723905,344739.00
08/04/2015 17:30,2,4.209,ACTIVE,216.90,353.77,59.970,1438723803,"201051344000633","174011321042388",29.08,31.50,0,319.21,391.94,123.9,117.7,0.592,196181.6,196181.6,9329,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723906,344740.00
08/04/2015 17:30,2,4.254,ACTIVE,217.58,354.07,59.970,1438723803,"201051344000983","174011321042388",29.34,28.50,0,322.21,391.94,126.3,120.0,0.601,204094.8,204094.8,9319,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723907,344741.00
08/04/2015 17:30,2,4.279,ACTIVE,216.90,351.37,59.954,1438723803,"201051344000917","174011321042388",28.78,34.00,0,320.71,385.93,124.7,118.4,0.601,206923.8,206923.8,9326,0,0,0,L,1122011218,1,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723908,344742.00
08/04/2015 17:30,2,4.156,ACTIVE,217.35,351.67,59.938,1438723803,"201051344000648","174011321042388",29.34,28.30,0,319.21,394.05,123.5,117.3,0.592,202246.0,202246.0,9320,0,0,0,L,1122011218,1,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723909,344743.00
08/04/2015 17:30,2,4.105,ACTIVE,216.67,351.97,59.938,1438723803,"201051344001093","174011321042388",28.75,32.60,0,321.61,387.44,119.6,113.5,0.552,205130.9,205130.9,9314,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723910,344744.00
08/04/2015 17:30,2,4.271,ACTIVE,217.35,351.97,59.965,1438723803,"201051344000645","174011321042388",28.82,28.50,0,322.81,390.14,124.7,118.5,0.570,203141.0,203141.0,9324,0,0,0,L,1122011218,1,124.27,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723910,344745.00
08/04/2015 17:30,2,3.930,ACTIVE,216.22,359.18,59.959,1438723803,"274151322000085","174011321042388",28.55,41.00,0,331.53,383.23,113.7,107.8,0.429,483393.5,483393.5,10575,0,0,0,L,1151911521,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723911,344746.00
08/04/2015 17:30,2,4.244,ACTIVE,217.13,353.17,59.949,1438723803,"201051344000651","174011321042388",28.59,34.30,0,320.11,389.54,122.9,116.7,0.570,202415.7,202415.7,9301,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723912,344747.00
08/04/2015 17:30,2,4.217,ACTIVE,216.90,351.67,59.928,1438723803,"201051344000867","174011321042388",29.02,30.00,0,319.21,391.34,123.9,117.7,0.566,195053.9,195053.9,9323,0,0,0,L,1122011218,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723913,344748.00
08/04/2015 17:30,2,4.189,ACTIVE,216.00,350.47,59.970,1438723803,"201051344001230","174011321042388",28.78,33.00,0,321.61,385.03,122.2,116.0,0.583,206045.1,206045.1,9331,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723914,344749.00
08/04/2015 17:30,2,4.182,ACTIVE,217.58,352.87,59.949,1438723803,"201051344000576","174011321042388",29.26,27.00,0,325.52,394.35,124.0,117.7,0.570,202301.4,202301.4,9340,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723915,344750.00
08/04/2015 17:30,2,4.193,ACTIVE,217.35,353.47,59.933,1438723803,"201051344000579","174011321042388",29.26,33.50,0,322.21,385.63,124.3,118.1,0.583,209146.1,209146.1,9298,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438723916,344751.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344752.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344753.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344754.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344755.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344756.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344757.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344758.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344759.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344760.00
08/04/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1438723803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724683,344761.00
08/04/2015 17:45,2,3.535,ACTIVE,215.32,348.06,59.981,1438724703,"201051344000955","174011321042388",28.84,35.40,0,332.73,379.62,103.3,97.7,0.495,207841.8,207841.8,9309,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724778,344762.00
08/04/2015 17:45,2,3.680,ACTIVE,215.32,347.46,59.986,1438724703,"274151322000095","174011321042388",29.10,40.60,0,333.33,373.91,108.4,102.7,0.402,507416.9,507416.9,10213,0,0,0,L,1151911521,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724779,344763.00
08/04/2015 17:45,2,3.615,ACTIVE,216.00,349.26,59.970,1438724703,"201051344000868","174011321042388",29.02,27.00,0,333.33,381.73,106.3,100.6,0.486,194548.3,194548.3,9322,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724779,344764.00
08/04/2015 17:45,2,3.635,ACTIVE,217.13,350.47,59.954,1438724703,"201051344000853","174011321042388",29.32,27.50,0,333.93,382.03,107.8,102.2,0.508,200952.3,200952.3,9326,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724780,344765.00
08/04/2015 17:45,2,3.635,ACTIVE,216.45,349.26,59.986,1438724703,"201051344000582","174011321042388",28.51,34.30,0,333.03,381.73,105.0,99.4,0.495,200349.4,200349.4,9295,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724781,344766.00
08/04/2015 17:45,2,3.615,ACTIVE,216.45,350.17,59.986,1438724703,"201051344000469","174011321042388",29.10,27.00,0,333.03,381.42,106.6,100.9,0.513,196236.5,196236.5,9318,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724782,344767.00
08/04/2015 17:45,2,3.650,ACTIVE,216.67,351.67,59.970,1438724703,"201051344000988","174011321042388",28.84,29.30,0,332.43,381.12,106.7,101.0,0.499,195445.4,195445.4,9305,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724783,344768.00
08/04/2015 17:45,2,3.643,ACTIVE,216.67,349.26,59.959,1438724703,"201051344001158","174011321042388",28.59,30.50,0,333.33,381.12,105.5,100.0,0.495,201207.7,201207.7,9306,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724784,344769.00
08/04/2015 17:45,2,3.740,ACTIVE,216.00,348.96,59.975,1438724703,"201051344001025","174011321042388",28.57,34.50,0,333.63,382.03,108.2,102.5,0.491,205445.7,205445.7,9302,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724785,344770.00
08/04/2015 17:45,2,3.588,ACTIVE,216.45,349.26,59.959,1438724703,"201051344000569","174011321042388",29.48,28.80,0,333.33,382.03,107.2,101.5,0.499,208734.1,208734.1,9326,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724786,344771.00
08/04/2015 17:45,2,2.287,ACTIVE,215.54,418.70,60.002,1438724703,"274151322000094","174011321042388",38.65,41.30,0,391.94,449.95,89.5,84.5,0.340,386761.8,386761.8,10717,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724787,344772.00
08/04/2015 17:45,2,3.639,ACTIVE,216.45,348.36,59.991,1438724703,"201051344000458","174011321042388",29.26,29.30,0,333.33,382.33,107.8,102.1,0.508,204443.0,204443.0,9315,0,0,0,L,1122011218,1,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724788,344773.00
08/04/2015 17:45,2,3.377,ACTIVE,215.54,355.28,59.965,1438724703,"274151322000087","174011321042388",27.63,63.00,0,333.33,369.70,94.4,89.2,0.354,458390.4,458390.4,10151,0,0,0,L,1151911521,1,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724789,344774.00
08/04/2015 17:45,2,3.377,ACTIVE,215.54,355.28,59.975,1438724703,"274151322000052","174011321042388",28.65,40.00,0,333.33,370.30,98.0,92.7,0.376,490086.1,490086.1,10567,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724789,344775.00
08/04/2015 17:45,2,3.674,ACTIVE,215.54,349.26,59.991,1438724703,"201051344001145","174011321042388",29.12,32.40,0,333.33,381.73,108.4,102.7,0.495,209528.3,209528.3,9323,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724791,344776.00
08/04/2015 17:45,2,3.590,ACTIVE,215.54,348.66,59.959,1438724703,"201051344000685","174011321042388",29.20,33.80,0,333.03,380.82,106.2,100.6,0.517,208305.4,208305.4,9323,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724792,344777.00
08/04/2015 17:45,2,3.299,ACTIVE,215.09,349.86,59.991,1438724703,"274151322000088","174011321042388",28.17,38.20,0,333.03,369.40,94.2,88.9,0.358,470197.4,470197.4,10171,0,0,0,L,1151911521,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724793,344778.00
08/04/2015 17:45,2,3.574,ACTIVE,216.00,348.36,59.954,1438724703,"201051344000438","174011321042388",28.88,35.00,0,333.63,381.42,104.5,99.0,0.499,208328.8,208328.8,9296,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724794,344779.00
08/04/2015 17:45,2,3.594,ACTIVE,215.77,348.06,60.012,1438724703,"201051344001135","174011321042388",28.84,35.20,0,333.33,379.92,104.9,99.3,0.482,199818.4,199818.4,9280,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724795,344780.00
