ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 17:45,2,3.594,ACTIVE,215.54,348.36,59.986,1438724703,"201051344000417","174011321042388",28.43,34.80,0,333.33,380.22,103.5,98.0,0.495,203565.3,203565.3,9296,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724796,344781.00
08/04/2015 17:45,2,3.625,ACTIVE,215.54,348.36,59.959,1438724703,"201051344000594","174011321042388",29.18,34.00,0,331.53,381.42,107.3,101.6,0.499,204994.1,204994.1,9318,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724797,344782.00
08/04/2015 17:45,2,3.484,ACTIVE,215.54,342.05,59.970,1438724703,"274151322000083","174011321042388",28.61,41.00,0,333.63,371.51,100.9,95.5,0.384,486020.4,486020.4,10598,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724798,344783.00
08/04/2015 17:45,2,3.836,ACTIVE,216.45,350.17,59.965,1438724703,"201051344000585","174011321042388",28.63,33.50,0,332.43,382.33,111.2,105.4,0.526,204422.6,204422.6,9299,0,0,0,L,1122011218,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724798,344784.00
08/04/2015 17:45,2,3.324,ACTIVE,215.54,343.55,60.002,1438724703,"274151322000054","174011321042388",28.59,40.00,0,333.33,370.30,96.2,90.9,0.367,480899.9,480899.9,10161,0,0,0,L,1151911521,1,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724799,344785.00
08/04/2015 17:45,2,3.625,ACTIVE,216.22,348.66,59.981,1438724703,"201051344001203","174011321042388",28.73,33.80,0,333.33,381.42,105.5,99.9,0.504,205335.7,205335.7,9309,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724800,344786.00
08/04/2015 17:45,2,3.646,ACTIVE,215.32,348.06,59.970,1438724703,"201051344000646","174011321042388",28.41,33.00,0,332.13,380.82,104.9,99.3,0.504,201817.4,201817.4,9295,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724801,344787.00
08/04/2015 17:45,2,2.230,ACTIVE,216.22,421.70,59.991,1438724703,"274151322000068","174011321042388",39.40,40.60,0,397.96,446.35,90.3,85.2,0.340,386006.0,386006.0,10326,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724802,344788.00
08/04/2015 17:45,2,3.570,ACTIVE,216.45,344.15,59.986,1438724703,"274151322000076","174011321042388",29.14,39.50,0,333.03,371.81,105.3,99.7,0.407,513469.2,513469.2,10578,0,0,0,L,1151911521,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724803,344789.00
08/04/2015 17:45,2,3.648,ACTIVE,215.32,347.76,59.991,1438724703,"201051344000890","174011321042388",28.61,33.80,0,332.73,380.52,105.7,100.1,0.486,206423.3,206423.3,9308,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724804,344790.00
08/04/2015 17:45,2,3.641,ACTIVE,216.22,348.36,59.975,1438724703,"201051344000900","174011321042388",29.12,26.80,0,333.33,382.33,107.5,101.8,0.499,207208.5,207208.5,9337,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724805,344791.00
08/04/2015 17:45,2,3.598,ACTIVE,216.22,350.17,60.007,1438724703,"201051344000633","174011321042388",29.14,31.00,0,332.43,381.73,106.2,100.6,0.504,196208.8,196208.8,9330,0,0,0,L,1122011218,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724806,344792.00
08/04/2015 17:45,2,3.660,ACTIVE,216.45,348.66,59.991,1438724703,"201051344000983","174011321042388",29.20,28.30,0,333.03,382.33,108.2,102.5,0.513,204122.6,204122.6,9320,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724807,344793.00
08/04/2015 17:45,2,3.699,ACTIVE,216.22,348.06,59.954,1438724703,"201051344000917","174011321042388",28.57,34.00,0,332.13,381.42,107.0,101.4,0.508,206951.3,206951.3,9327,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724808,344794.00
08/04/2015 17:45,2,3.588,ACTIVE,216.45,348.36,60.002,1438724703,"201051344000648","174011321042388",29.02,28.00,0,333.33,381.42,105.5,99.9,0.491,202273.1,202273.1,9321,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724809,344795.00
08/04/2015 17:45,2,3.463,ACTIVE,216.00,348.06,59.996,1438724703,"201051344001093","174011321042388",29.06,32.40,0,333.03,380.52,101.9,96.4,0.464,205157.1,205157.1,9315,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724809,344796.00
08/04/2015 17:45,2,3.580,ACTIVE,216.45,348.96,59.975,1438724703,"201051344000645","174011321042388",29.38,28.00,0,333.63,380.82,106.5,100.9,0.495,203168.5,203168.5,9325,0,0,0,L,1122011218,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724810,344797.00
08/04/2015 17:45,2,3.344,ACTIVE,215.77,345.96,59.970,1438724703,"274151322000085","174011321042388",28.63,39.00,0,333.03,370.00,97.0,91.7,0.371,483418.4,483418.4,10576,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724811,344798.00
08/04/2015 17:45,2,3.600,ACTIVE,216.45,348.96,59.981,1438724703,"201051344000651","174011321042388",28.92,34.50,0,333.33,380.82,105.4,99.8,0.482,202442.7,202442.7,9302,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724812,344799.00
08/04/2015 17:45,2,3.627,ACTIVE,216.22,347.46,59.991,1438724703,"201051344000867","174011321042388",28.86,29.80,0,333.03,380.52,106.0,100.4,0.486,195081.2,195081.2,9324,0,0,0,L,1122011218,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724813,344800.00
08/04/2015 17:45,2,3.568,ACTIVE,215.54,347.46,59.991,1438724703,"201051344001230","174011321042388",28.98,32.40,0,331.83,377.82,104.8,99.2,0.499,206072.0,206072.0,9332,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724814,344801.00
08/04/2015 17:45,2,3.506,ACTIVE,216.90,349.86,59.975,1438724703,"201051344000576","174011321042388",29.78,26.80,0,332.73,380.82,105.8,100.2,0.495,202328.6,202328.6,9341,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724815,344802.00
08/04/2015 17:45,2,3.658,ACTIVE,216.67,348.96,59.965,1438724703,"201051344000579","174011321042388",28.84,32.80,0,332.43,381.12,107.0,101.3,0.504,209173.5,209173.5,9299,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438724816,344803.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344804.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344805.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344806.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344807.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344808.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344809.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344810.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344811.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344812.00
08/04/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1438724703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725584,344813.00
08/04/2015 18:00,2,3.031,ACTIVE,214.64,346.86,60.023,1438725603,"201051344000955","174011321042388",28.77,35.20,0,330.03,370.90,88.2,83.3,0.424,207864.4,207864.4,9310,0,0,0,L,1122011218,1,122.01,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725678,344814.00
08/04/2015 18:00,2,3.117,ACTIVE,214.87,350.47,60.023,1438725603,"274151322000095","174011321042388",29.36,39.50,0,333.63,369.10,92.7,87.5,0.336,507440.6,507440.6,10214,0,0,0,L,1151911521,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725679,344815.00
08/04/2015 18:00,2,3.055,ACTIVE,214.64,346.56,60.002,1438725603,"201051344000868","174011321042388",29.28,26.50,0,332.73,375.71,90.6,85.5,0.411,194571.6,194571.6,9323,0,0,0,L,1122011218,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725680,344816.00
08/04/2015 18:00,2,3.121,ACTIVE,215.77,348.66,60.023,1438725603,"201051344000853","174011321042388",29.08,27.30,0,332.73,376.01,92.0,86.9,0.442,200976.0,200976.0,9327,0,0,0,L,1122011218,1,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725681,344817.00
08/04/2015 18:00,2,3.100,ACTIVE,215.09,347.16,60.007,1438725603,"201051344000582","174011321042388",28.63,33.80,0,333.03,375.11,89.9,84.9,0.424,200372.5,200372.5,9296,0,0,0,L,1122011218,1,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725682,344818.00
08/04/2015 18:00,2,3.061,ACTIVE,215.32,347.76,60.012,1438725603,"201051344000469","174011321042388",29.30,27.00,0,333.33,376.92,90.8,85.8,0.438,196259.8,196259.8,9319,0,0,0,L,1122011218,1,122.23,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725683,344819.00
08/04/2015 18:00,2,3.121,ACTIVE,215.32,348.96,60.012,1438725603,"201051344000988","174011321042388",28.78,29.30,0,332.73,377.52,91.0,85.9,0.433,195468.8,195468.8,9306,0,0,0,L,1122011218,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725684,344820.00
08/04/2015 18:00,2,3.107,ACTIVE,215.32,347.16,60.018,1438725603,"201051344001158","174011321042388",28.69,29.80,0,333.93,375.41,90.3,85.2,0.420,201230.9,201230.9,9307,0,0,0,L,1122011218,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725685,344821.00
08/04/2015 18:00,2,3.168,ACTIVE,214.64,347.16,60.002,1438725603,"201051344001025","174011321042388",28.96,33.50,0,332.73,374.51,92.9,87.7,0.424,205469.5,205469.5,9303,0,0,0,L,1122011218,1,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725685,344822.00
08/04/2015 18:00,2,3.062,ACTIVE,215.32,347.76,59.996,1438725603,"201051344000569","174011321042388",29.38,28.30,0,333.33,375.71,91.1,86.0,0.429,208757.5,208757.5,9327,0,0,0,L,1122011218,1,122.23,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725686,344823.00
08/04/2015 18:00,2,1.852,ACTIVE,214.64,438.23,59.986,1438725603,"274151322000094","174011321042388",39.56,38.00,0,392.85,462.88,74.2,69.7,0.526,386781.0,386781.0,10718,0,0,0,L,1151911521,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725687,344824.00
08/04/2015 18:00,2,3.113,ACTIVE,215.09,347.76,59.981,1438725603,"201051344000458","174011321042388",29.24,29.00,0,333.33,376.92,92.2,87.1,0.446,204466.7,204466.7,9316,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725688,344825.00
08/04/2015 18:00,2,2.869,ACTIVE,214.41,343.85,60.002,1438725603,"274151322000087","174011321042388",27.73,60.80,0,333.33,365.49,80.5,75.8,0.301,458411.1,458411.1,10152,0,0,0,L,1151911521,1,123.81,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725689,344826.00
08/04/2015 18:00,2,2.822,ACTIVE,214.41,353.17,59.981,1438725603,"274151322000052","174011321042388",28.98,38.80,0,333.33,366.10,82.8,78.0,0.318,490107.5,490107.5,10568,0,0,0,L,1151911521,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725690,344827.00
08/04/2015 18:00,2,3.188,ACTIVE,214.41,347.16,60.007,1438725603,"201051344001145","174011321042388",28.78,32.20,0,333.33,375.41,92.9,87.7,0.433,209552.1,209552.1,9324,0,0,0,L,1122011218,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725691,344828.00
08/04/2015 18:00,2,3.115,ACTIVE,214.64,346.86,60.023,1438725603,"201051344000685","174011321042388",28.77,33.30,0,330.03,373.31,90.8,85.7,0.446,208328.7,208328.7,9324,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725692,344829.00
08/04/2015 18:00,2,2.777,ACTIVE,214.41,345.66,59.975,1438725603,"274151322000088","174011321042388",28.23,37.30,0,333.63,365.19,79.3,74.6,0.296,470217.8,470217.8,10172,0,0,0,L,1151911521,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725693,344830.00
08/04/2015 18:00,2,2.961,ACTIVE,214.87,346.86,59.986,1438725603,"201051344000438","174011321042388",29.70,34.30,0,332.73,374.21,89.0,84.0,0.424,208351.7,208351.7,9297,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725694,344831.00
08/04/2015 18:00,2,3.096,ACTIVE,214.64,345.36,59.991,1438725603,"201051344001135","174011321042388",28.67,34.80,0,332.73,371.81,89.9,84.9,0.411,199841.5,199841.5,9281,0,0,0,L,1122011218,1,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725695,344832.00
08/04/2015 18:00,2,3.062,ACTIVE,214.64,346.56,60.002,1438725603,"201051344000417","174011321042388",28.55,33.50,0,332.43,373.31,88.5,83.5,0.424,203588.0,203588.0,9297,0,0,0,L,1122011218,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725696,344833.00
08/04/2015 18:00,2,3.127,ACTIVE,214.19,346.56,59.970,1438725603,"201051344000594","174011321042388",28.96,33.30,0,330.33,372.41,91.8,86.6,0.433,205017.6,205017.6,9319,0,0,0,L,1122011218,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725697,344834.00
08/04/2015 18:00,2,2.947,ACTIVE,214.64,343.25,59.991,1438725603,"274151322000083","174011321042388",28.82,40.00,0,333.33,366.40,86.1,81.2,0.345,486042.4,486042.4,10599,0,0,0,L,1151911521,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725698,344835.00
08/04/2015 18:00,2,3.254,ACTIVE,215.09,347.46,59.986,1438725603,"201051344000585","174011321042388",29.18,33.00,0,333.03,376.01,96.2,90.9,0.446,204447.2,204447.2,9300,0,0,0,L,1122011218,1,122.23,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725698,344836.00
08/04/2015 18:00,2,2.824,ACTIVE,214.87,353.17,59.986,1438725603,"274151322000054","174011321042388",28.43,38.40,0,333.63,366.10,81.2,76.5,0.309,480920.8,480920.8,10162,0,0,0,L,1151911521,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725699,344837.00
08/04/2015 18:00,2,3.068,ACTIVE,215.09,346.26,59.991,1438725603,"201051344001203","174011321042388",29.02,33.50,0,333.33,374.21,90.2,85.1,0.424,205358.9,205358.9,9310,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725700,344838.00
08/04/2015 18:00,2,3.105,ACTIVE,214.19,345.66,59.965,1438725603,"201051344000646","174011321042388",28.55,33.00,0,329.73,371.51,89.8,84.7,0.429,201840.4,201840.4,9296,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725701,344839.00
08/04/2015 18:00,2,1.930,ACTIVE,215.32,416.29,59.986,1438725603,"274151322000068","174011321042388",38.33,38.00,0,390.44,450.26,74.9,70.4,0.521,386025.3,386025.3,10327,0,0,0,L,1151911521,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725702,344840.00
08/04/2015 18:00,2,3.002,ACTIVE,215.09,355.88,59.981,1438725603,"274151322000076","174011321042388",29.44,38.40,0,334.24,367.60,89.6,84.5,0.345,513492.2,513492.2,10579,0,0,0,L,1151911521,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725703,344841.00
08/04/2015 18:00,2,3.113,ACTIVE,214.41,345.96,60.007,1438725603,"201051344000890","174011321042388",28.67,32.80,0,329.43,372.11,90.4,85.3,0.415,206446.5,206446.5,9309,0,0,0,L,1122011218,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725704,344842.00
08/04/2015 18:00,2,3.051,ACTIVE,215.09,346.86,59.949,1438725603,"201051344000900","174011321042388",29.68,26.50,0,333.33,375.41,91.8,86.6,0.429,207232.0,207232.0,9338,0,0,0,L,1122011218,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725705,344843.00
08/04/2015 18:00,2,3.107,ACTIVE,215.32,349.26,60.002,1438725603,"201051344000633","174011321042388",28.86,30.30,0,332.13,376.31,90.8,85.8,0.433,196232.1,196232.1,9331,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725706,344844.00
08/04/2015 18:00,2,3.096,ACTIVE,215.54,347.16,59.986,1438725603,"201051344000983","174011321042388",29.56,28.30,0,333.03,375.11,92.7,87.5,0.438,204146.3,204146.3,9321,0,0,0,L,1122011218,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725707,344845.00
08/04/2015 18:00,2,3.133,ACTIVE,215.09,346.86,60.002,1438725603,"201051344000917","174011321042388",28.94,33.80,0,331.23,374.81,91.9,86.8,0.438,206974.8,206974.8,9328,0,0,0,L,1122011218,1,122.23,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725708,344846.00
08/04/2015 18:00,2,3.010,ACTIVE,215.32,346.56,60.002,1438725603,"201051344000648","174011321042388",29.56,27.00,0,333.63,375.71,90.0,85.0,0.420,202296.1,202296.1,9322,0,0,0,L,1122011218,1,122.23,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725709,344847.00
08/04/2015 18:00,2,2.941,ACTIVE,214.87,347.46,59.975,1438725603,"201051344001093","174011321042388",29.06,31.80,0,333.03,374.21,86.7,81.7,0.398,205179.4,205179.4,9316,0,0,0,L,1122011218,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725710,344848.00
08/04/2015 18:00,2,3.086,ACTIVE,215.54,347.16,59.996,1438725603,"201051344000645","174011321042388",29.14,27.80,0,333.93,375.11,91.1,86.0,0.420,203191.8,203191.8,9326,0,0,0,L,1122011218,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725711,344849.00
08/04/2015 18:00,2,2.834,ACTIVE,214.87,342.95,59.981,1438725603,"274151322000085","174011321042388",28.59,38.00,0,334.54,365.80,82.1,77.3,0.309,483439.5,483439.5,10577,0,0,0,L,1151911521,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725711,344850.00
08/04/2015 18:00,2,3.096,ACTIVE,215.32,347.46,59.986,1438725603,"201051344000651","174011321042388",28.75,34.30,0,333.03,374.81,90.2,85.1,0.420,202465.8,202465.8,9303,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725712,344851.00
08/04/2015 18:00,2,3.061,ACTIVE,214.87,346.56,59.981,1438725603,"201051344000867","174011321042388",29.22,29.00,0,331.83,371.81,90.6,85.5,0.420,195104.4,195104.4,9325,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725713,344852.00
08/04/2015 18:00,2,3.066,ACTIVE,214.19,345.66,59.981,1438725603,"201051344001230","174011321042388",28.78,31.50,0,329.13,370.60,89.5,84.4,0.429,206095.0,206095.0,9333,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725714,344853.00
08/04/2015 18:00,2,3.021,ACTIVE,215.77,348.36,60.002,1438725603,"201051344000576","174011321042388",29.50,26.00,0,333.93,376.31,90.3,85.2,0.415,202351.8,202351.8,9342,0,0,0,L,1122011218,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725715,344854.00
08/04/2015 18:00,2,3.100,ACTIVE,215.32,347.16,59.975,1438725603,"201051344000579","174011321042388",29.20,32.00,0,333.63,375.41,91.7,86.6,0.429,209196.9,209196.9,9300,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438725716,344855.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344856.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344857.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344858.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344859.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344860.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344861.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344862.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344863.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344864.00
08/04/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1438725603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726484,344865.00
08/04/2015 18:15,2,2.488,ACTIVE,213.29,358.88,59.959,1438726504,"201051344000955","174011321042388",28.92,32.80,0,318.91,394.35,72.9,68.4,0.605,207883.3,207883.3,9311,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726578,344866.00
08/04/2015 18:15,2,2.568,ACTIVE,213.29,371.21,59.965,1438726504,"274151322000095","174011321042388",29.46,38.00,0,328.22,386.23,76.7,72.1,0.535,507460.6,507460.6,10215,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726579,344867.00
08/04/2015 18:15,2,2.527,ACTIVE,213.96,360.69,59.965,1438726504,"201051344000868","174011321042388",29.34,25.30,0,317.70,397.35,75.2,70.6,0.641,194591.1,194591.1,9324,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726580,344868.00
08/04/2015 18:15,2,2.582,ACTIVE,215.09,364.89,59.949,1438726504,"201051344000853","174011321042388",29.22,26.30,0,320.11,399.16,76.5,71.9,0.650,200995.8,200995.8,9328,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726581,344869.00
08/04/2015 18:15,2,2.572,ACTIVE,214.19,362.19,59.949,1438726504,"201051344000582","174011321042388",28.77,31.80,0,318.30,398.56,75.0,70.5,0.641,200391.8,200391.8,9297,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726582,344870.00
08/04/2015 18:15,2,2.537,ACTIVE,214.41,362.79,59.954,1438726504,"201051344000469","174011321042388",29.38,25.50,0,315.90,398.86,75.5,70.9,0.650,196279.3,196279.3,9320,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726583,344871.00
08/04/2015 18:15,2,2.564,ACTIVE,214.19,361.59,59.949,1438726504,"201051344000988","174011321042388",29.12,27.50,0,315.60,399.46,75.7,71.1,0.650,195488.4,195488.4,9307,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726584,344872.00
08/04/2015 18:15,2,2.562,ACTIVE,214.19,363.99,59.933,1438726504,"201051344001158","174011321042388",28.88,28.30,0,319.21,399.16,75.0,70.5,0.597,201250.3,201250.3,9308,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726584,344873.00
08/04/2015 18:15,2,2.645,ACTIVE,213.74,350.47,59.954,1438726504,"201051344001025","174011321042388",29.06,33.00,0,333.03,375.71,77.9,73.3,0.354,205489.6,205489.6,9304,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726585,344874.00
08/04/2015 18:15,2,2.520,ACTIVE,214.19,363.99,59.949,1438726504,"201051344000569","174011321042388",29.56,26.80,0,317.10,397.96,75.5,70.9,0.645,208777.1,208777.1,9328,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726586,344875.00
08/04/2015 18:15,2,1.557,ACTIVE,213.96,427.11,59.928,1438726504,"274151322000094","174011321042388",38.96,35.40,0,390.14,451.76,61.0,57.0,0.424,386796.9,386796.9,10719,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726587,344876.00
08/04/2015 18:15,2,2.562,ACTIVE,214.19,359.18,59.954,1438726504,"201051344000458","174011321042388",29.46,27.80,0,321.91,400.36,76.5,71.9,0.632,204486.5,204486.5,9317,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726588,344877.00
08/04/2015 18:15,2,2.365,ACTIVE,213.96,354.67,59.959,1438726504,"274151322000087","174011321042388",27.73,56.00,0,328.82,382.33,66.4,62.2,0.468,458428.3,458428.3,10153,0,0,0,L,1151911521,1,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726589,344878.00
08/04/2015 18:15,2,2.311,ACTIVE,213.29,364.29,59.938,1438726504,"274151322000052","174011321042388",28.98,35.00,0,326.72,383.83,67.8,63.5,0.468,490125.1,490125.1,10569,0,0,0,L,1151911521,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726590,344879.00
08/04/2015 18:15,2,2.631,ACTIVE,213.74,349.86,59.959,1438726504,"201051344001145","174011321042388",29.18,30.80,0,333.03,376.01,77.8,73.2,0.354,209572.1,209572.1,9325,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726591,344880.00
08/04/2015 18:15,2,2.555,ACTIVE,213.74,359.78,59.938,1438726504,"201051344000685","174011321042388",29.10,31.50,0,315.00,396.15,75.3,70.8,0.676,208348.3,208348.3,9325,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726592,344881.00
08/04/2015 18:15,2,2.225,ACTIVE,213.06,367.90,59.933,1438726504,"274151322000088","174011321042388",28.63,33.50,0,330.33,381.42,64.5,60.3,0.486,470234.6,470234.6,10173,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726593,344882.00
08/04/2015 18:15,2,2.498,ACTIVE,213.51,360.69,59.954,1438726504,"201051344000438","174011321042388",29.22,32.40,0,318.61,397.35,73.9,69.4,0.614,208370.9,208370.9,9298,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726594,344883.00
08/04/2015 18:15,2,2.566,ACTIVE,213.51,362.19,59.901,1438726504,"201051344001135","174011321042388",28.75,32.60,0,318.30,397.05,74.8,70.3,0.636,199860.8,199860.8,9282,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726595,344884.00
08/04/2015 18:15,2,2.521,ACTIVE,213.51,359.78,59.944,1438726504,"201051344000417","174011321042388",28.84,32.00,0,319.21,395.85,73.7,69.2,0.619,203607.1,203607.1,9298,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726596,344885.00
08/04/2015 18:15,2,2.568,ACTIVE,213.51,363.09,59.954,1438726504,"201051344000594","174011321042388",29.34,32.00,0,314.70,399.46,76.3,71.7,0.645,205037.3,205037.3,9320,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726597,344886.00
08/04/2015 18:15,2,2.406,ACTIVE,214.19,350.77,59.954,1438726504,"274151322000083","174011321042388",29.12,36.00,0,328.52,385.03,70.9,66.5,0.513,486060.9,486060.9,10600,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726598,344887.00
08/04/2015 18:15,2,2.732,ACTIVE,213.96,352.87,59.928,1438726504,"201051344000585","174011321042388",29.28,32.00,0,332.43,378.12,81.1,76.3,0.376,204468.0,204468.0,9301,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726599,344888.00
08/04/2015 18:15,2,2.275,ACTIVE,213.51,350.17,59.959,1438726504,"274151322000054","174011321042388",28.77,35.00,0,328.52,382.93,66.3,62.1,0.464,480938.1,480938.1,10163,0,0,0,L,1151911521,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726599,344889.00
08/04/2015 18:15,2,2.523,ACTIVE,213.96,361.29,59.954,1438726504,"201051344001203","174011321042388",29.28,31.50,0,317.40,397.66,74.8,70.3,0.601,205378.2,205378.2,9311,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726600,344890.00
08/04/2015 18:15,2,2.531,ACTIVE,213.06,361.29,59.938,1438726504,"201051344000646","174011321042388",29.10,30.80,0,317.10,397.66,74.7,70.1,0.628,201859.7,201859.7,9297,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726601,344891.00
08/04/2015 18:15,2,1.568,ACTIVE,215.09,415.09,59.938,1438726504,"274151322000068","174011321042388",38.84,35.20,0,390.44,457.47,61.7,57.6,0.393,386041.3,386041.3,10328,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726602,344892.00
08/04/2015 18:15,2,2.461,ACTIVE,214.64,351.67,59.959,1438726504,"274151322000076","174011321042388",29.36,35.60,0,329.43,386.53,73.1,68.7,0.504,513511.3,513511.3,10580,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726603,344893.00
08/04/2015 18:15,2,2.566,ACTIVE,213.29,359.78,59.933,1438726504,"201051344000890","174011321042388",28.98,31.50,0,318.30,397.66,75.4,70.8,0.619,206465.9,206465.9,9310,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726604,344894.00
08/04/2015 18:15,2,2.539,ACTIVE,213.74,363.09,59.981,1438726504,"201051344000900","174011321042388",29.48,25.30,0,317.10,398.86,75.8,71.3,0.641,207251.7,207251.7,9339,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726605,344895.00
08/04/2015 18:15,2,2.551,ACTIVE,213.96,365.49,59.954,1438726504,"201051344000633","174011321042388",29.14,28.50,0,318.61,397.96,75.3,70.8,0.623,196251.6,196251.6,9332,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726606,344896.00
08/04/2015 18:15,2,2.564,ACTIVE,214.19,365.19,59.954,1438726504,"201051344000983","174011321042388",29.62,27.00,0,319.51,399.16,76.9,72.3,0.628,204166.2,204166.2,9322,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726607,344897.00
08/04/2015 18:15,2,2.602,ACTIVE,213.96,363.09,59.944,1438726504,"201051344000917","174011321042388",29.08,32.20,0,319.81,397.96,76.6,72.0,0.614,206994.6,206994.6,9329,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726608,344898.00
08/04/2015 18:15,2,2.533,ACTIVE,214.19,361.89,59.944,1438726504,"201051344000648","174011321042388",29.06,25.50,0,314.70,398.56,74.6,70.1,0.610,202315.5,202315.5,9323,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726609,344899.00
08/04/2015 18:15,2,2.391,ACTIVE,213.51,360.08,59.965,1438726504,"201051344001093","174011321042388",29.46,29.80,0,319.21,394.95,71.3,66.9,0.561,205197.9,205197.9,9317,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726610,344900.00
08/04/2015 18:15,2,2.568,ACTIVE,214.19,362.49,59.991,1438726504,"201051344000645","174011321042388",28.96,26.30,0,318.30,398.56,75.5,70.9,0.592,203211.3,203211.3,9327,0,0,0,L,1122011218,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726610,344901.00
08/04/2015 18:15,2,2.303,ACTIVE,214.19,371.21,59.933,1438726504,"274151322000085","174011321042388",28.69,35.00,0,329.13,383.23,66.9,62.6,0.460,483456.9,483456.9,10578,0,0,0,L,1151911521,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726611,344902.00
08/04/2015 18:15,2,2.545,ACTIVE,213.74,362.79,59.959,1438726504,"201051344000651","174011321042388",29.08,32.20,0,316.80,397.96,75.0,70.5,0.628,202485.3,202485.3,9304,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726612,344903.00
08/04/2015 18:15,2,2.527,ACTIVE,213.74,360.08,59.933,1438726504,"201051344000867","174011321042388",29.34,27.30,0,318.61,397.35,75.1,70.5,0.592,195123.9,195123.9,9326,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726613,344904.00
08/04/2015 18:15,2,2.510,ACTIVE,213.29,362.19,59.954,1438726504,"201051344001230","174011321042388",29.14,30.00,0,318.30,396.45,74.1,69.6,0.632,206114.2,206114.2,9334,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726614,344905.00
08/04/2015 18:15,2,2.486,ACTIVE,214.19,364.89,59.938,1438726504,"201051344000576","174011321042388",29.60,24.80,0,320.11,398.26,74.6,70.1,0.632,202371.1,202371.1,9343,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726615,344906.00
08/04/2015 18:15,2,2.588,ACTIVE,213.96,362.19,59.928,1438726504,"201051344000579","174011321042388",29.10,30.80,0,322.21,399.46,76.3,71.7,0.614,209216.7,209216.7,9301,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438726616,344907.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344908.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344909.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344910.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344911.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344912.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344913.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344914.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344915.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344916.00
08/04/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1438726504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727384,344917.00
08/04/2015 18:30,2,1.961,ACTIVE,212.61,353.77,59.975,1438727403,"201051344000955","174011321042388",28.92,31.00,0,333.33,395.25,57.5,53.5,0.477,207898.5,207898.5,9312,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727478,344918.00
08/04/2015 18:30,2,2.021,ACTIVE,213.74,363.09,59.970,1438727403,"274151322000095","174011321042388",29.58,34.00,0,333.33,388.64,60.5,56.5,0.415,507476.6,507476.6,10216,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727479,344919.00
08/04/2015 18:30,2,2.000,ACTIVE,213.06,354.07,59.996,1438727403,"201051344000868","174011321042388",29.28,23.80,0,331.83,397.35,59.3,55.3,0.473,194606.8,194606.8,9325,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727480,344920.00
08/04/2015 18:30,2,2.039,ACTIVE,213.96,356.78,60.002,1438727403,"201051344000853","174011321042388",29.22,24.50,0,333.33,398.86,60.4,56.3,0.504,201011.8,201011.8,9329,0,0,0,L,1122011218,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727481,344921.00
08/04/2015 18:30,2,2.033,ACTIVE,213.29,356.78,59.996,1438727403,"201051344000582","174011321042388",28.96,29.80,0,333.63,399.46,59.7,55.7,0.508,200407.5,200407.5,9298,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727482,344922.00
08/04/2015 18:30,2,1.998,ACTIVE,213.29,355.28,59.975,1438727403,"201051344000469","174011321042388",29.38,24.00,0,333.63,399.46,59.5,55.5,0.513,196295.1,196295.1,9321,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727482,344923.00
08/04/2015 18:30,2,2.041,ACTIVE,213.29,355.58,59.991,1438727403,"201051344000988","174011321042388",28.86,25.50,0,333.33,399.16,59.7,55.7,0.464,195504.1,195504.1,9308,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727483,344924.00
08/04/2015 18:30,2,2.029,ACTIVE,213.29,354.97,59.986,1438727403,"201051344001158","174011321042388",28.92,26.30,0,334.24,398.26,59.4,55.4,0.499,201266.0,201266.0,9309,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727484,344925.00
08/04/2015 18:30,2,2.098,ACTIVE,213.06,355.88,59.975,1438727403,"201051344001025","174011321042388",29.24,29.50,0,320.41,399.76,62.1,58.0,0.499,205506.0,205506.0,9305,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727485,344926.00
08/04/2015 18:30,2,2.004,ACTIVE,213.51,356.48,59.996,1438727403,"201051344000569","174011321042388",29.30,25.00,0,333.03,397.96,59.5,55.5,0.499,208792.8,208792.8,9329,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727486,344927.00
08/04/2015 18:30,2,1.234,ACTIVE,213.74,413.59,59.981,1438727403,"274151322000094","174011321042388",38.39,33.80,0,335.44,453.56,47.9,44.3,0.327,386809.5,386809.5,10720,0,0,0,L,1151911521,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727487,344928.00
