ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 18:30,2,2.021,ACTIVE,213.51,355.88,59.996,1438727403,"201051344000458","174011321042388",29.60,25.50,0,333.93,399.46,60.7,56.6,0.530,204502.5,204502.5,9318,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727488,344929.00
08/04/2015 18:30,2,1.861,ACTIVE,213.51,350.17,59.949,1438727403,"274151322000087","174011321042388",27.71,52.50,0,335.14,382.63,52.2,48.5,0.349,458442.0,458442.0,10154,0,0,0,L,1151911521,1,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727489,344930.00
08/04/2015 18:30,2,1.807,ACTIVE,212.83,345.66,59.996,1438727403,"274151322000052","174011321042388",28.86,32.60,0,333.93,384.43,52.8,49.0,0.340,490139.2,490139.2,10570,0,0,0,L,1151911521,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727490,344931.00
08/04/2015 18:30,2,2.074,ACTIVE,213.06,355.58,59.981,1438727403,"201051344001145","174011321042388",29.52,27.80,0,318.91,397.96,62.0,57.9,0.513,209588.5,209588.5,9326,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727491,344932.00
08/04/2015 18:30,2,2.039,ACTIVE,213.06,354.97,59.991,1438727403,"201051344000685","174011321042388",28.98,29.30,0,331.53,397.35,59.9,55.9,0.526,208364.0,208364.0,9326,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727491,344933.00
08/04/2015 18:30,2,1.719,ACTIVE,213.29,356.18,59.981,1438727403,"274151322000088","174011321042388",28.61,31.80,0,335.44,382.33,49.8,46.1,0.345,470247.9,470247.9,10174,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727492,344934.00
08/04/2015 18:30,2,1.971,ACTIVE,213.29,354.97,59.986,1438727403,"201051344000438","174011321042388",29.32,30.50,0,333.03,396.45,58.6,54.6,0.491,208386.4,208386.4,9299,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727493,344935.00
08/04/2015 18:30,2,2.023,ACTIVE,212.83,353.47,59.965,1438727403,"201051344001135","174011321042388",29.12,30.30,0,333.33,397.35,59.7,55.7,0.486,199876.5,199876.5,9283,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727494,344936.00
08/04/2015 18:30,2,2.000,ACTIVE,213.29,354.97,59.986,1438727403,"201051344000417","174011321042388",28.94,29.80,0,333.33,396.15,58.7,54.7,0.499,203622.5,203622.5,9299,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727495,344937.00
08/04/2015 18:30,2,2.041,ACTIVE,212.83,355.28,59.981,1438727403,"201051344000594","174011321042388",29.28,29.30,0,332.73,399.46,60.6,56.5,0.504,205053.3,205053.3,9321,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727496,344938.00
08/04/2015 18:30,2,1.898,ACTIVE,213.51,358.28,59.981,1438727403,"274151322000083","174011321042388",29.12,33.50,0,333.93,384.73,56.0,52.1,0.433,486075.7,486075.7,10601,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727497,344939.00
08/04/2015 18:30,2,2.189,ACTIVE,213.51,355.58,59.986,1438727403,"201051344000585","174011321042388",29.58,29.30,0,317.10,398.26,65.6,61.4,0.561,204485.2,204485.2,9302,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727498,344940.00
08/04/2015 18:30,2,1.764,ACTIVE,214.41,350.77,59.970,1438727403,"274151322000054","174011321042388",28.88,32.60,0,334.54,383.83,51.5,47.8,0.345,480951.8,480951.8,10164,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727499,344941.00
08/04/2015 18:30,2,1.977,ACTIVE,213.29,353.47,59.991,1438727403,"201051344001203","174011321042388",29.54,29.30,0,334.84,397.96,59.1,55.1,0.491,205393.9,205393.9,9312,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727500,344942.00
08/04/2015 18:30,2,2.021,ACTIVE,212.61,354.07,59.981,1438727403,"201051344000646","174011321042388",29.04,28.80,0,333.33,396.45,59.5,55.5,0.499,201875.4,201875.4,9298,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727501,344943.00
08/04/2015 18:30,2,1.258,ACTIVE,213.74,406.67,59.959,1438727403,"274151322000068","174011321042388",37.83,33.80,0,336.94,452.36,48.3,44.7,0.323,386054.0,386054.0,10329,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727502,344944.00
08/04/2015 18:30,2,1.918,ACTIVE,214.41,348.36,59.981,1438727403,"274151322000076","174011321042388",29.50,32.60,0,334.24,385.93,57.2,53.3,0.398,513526.5,513526.5,10581,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727503,344945.00
08/04/2015 18:30,2,2.025,ACTIVE,213.06,353.47,59.965,1438727403,"201051344000890","174011321042388",29.24,29.30,0,333.63,396.75,60.0,56.0,0.482,206481.7,206481.7,9311,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727504,344946.00
08/04/2015 18:30,2,1.990,ACTIVE,213.29,355.58,60.018,1438727403,"201051344000900","174011321042388",29.56,23.80,0,332.73,398.26,59.6,55.6,0.508,207267.5,207267.5,9340,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727504,344947.00
08/04/2015 18:30,2,2.008,ACTIVE,213.29,355.58,59.986,1438727403,"201051344000633","174011321042388",29.44,26.30,0,332.13,399.16,59.9,55.8,0.504,196267.4,196267.4,9333,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727505,344948.00
08/04/2015 18:30,2,2.020,ACTIVE,213.29,355.28,59.981,1438727403,"201051344000983","174011321042388",29.82,24.80,0,333.33,398.56,61.0,57.0,0.517,204182.4,204182.4,9323,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727506,344949.00
08/04/2015 18:30,2,2.062,ACTIVE,213.29,355.58,59.986,1438727403,"201051344000917","174011321042388",29.28,29.50,0,333.33,398.26,61.1,57.1,0.517,207010.7,207010.7,9330,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727507,344950.00
08/04/2015 18:30,2,1.979,ACTIVE,213.51,354.97,59.991,1438727403,"201051344000648","174011321042388",29.48,24.00,0,334.54,398.26,59.1,55.1,0.499,202331.0,202331.0,9324,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727508,344951.00
08/04/2015 18:30,2,1.895,ACTIVE,212.83,352.87,59.975,1438727403,"201051344001093","174011321042388",29.10,27.80,0,333.63,395.55,55.9,52.0,0.451,205212.7,205212.7,9318,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727509,344952.00
08/04/2015 18:30,2,1.994,ACTIVE,213.51,356.18,60.002,1438727403,"201051344000645","174011321042388",29.48,24.50,0,333.03,398.56,59.5,55.5,0.477,203227.1,203227.1,9328,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727510,344953.00
08/04/2015 18:30,2,1.771,ACTIVE,213.06,357.08,59.954,1438727403,"274151322000085","174011321042388",29.04,32.80,0,335.44,383.83,52.1,48.3,0.354,483470.7,483470.7,10579,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727511,344954.00
08/04/2015 18:30,2,2.047,ACTIVE,213.51,355.88,59.970,1438727403,"201051344000651","174011321042388",28.73,29.80,0,332.43,397.05,59.6,55.6,0.495,202501.0,202501.0,9305,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727512,344955.00
08/04/2015 18:30,2,2.002,ACTIVE,213.29,354.97,60.018,1438727403,"201051344000867","174011321042388",29.28,25.30,0,332.43,397.35,59.4,55.4,0.486,195139.5,195139.5,9327,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727513,344956.00
08/04/2015 18:30,2,1.996,ACTIVE,212.83,353.47,59.981,1438727403,"201051344001230","174011321042388",29.00,28.00,0,328.22,395.25,58.6,54.7,0.495,206129.8,206129.8,9335,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727514,344957.00
08/04/2015 18:30,2,1.951,ACTIVE,213.74,355.58,60.018,1438727403,"201051344000576","174011321042388",29.72,23.30,0,331.83,397.96,58.7,54.8,0.451,202386.7,202386.7,9344,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727515,344958.00
08/04/2015 18:30,2,2.047,ACTIVE,213.51,356.48,59.991,1438727403,"201051344000579","174011321042388",29.32,28.30,0,333.63,398.56,60.8,56.8,0.504,209232.7,209232.7,9302,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438727516,344959.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344960.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344961.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344962.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344963.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344964.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344965.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344966.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344967.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344968.00
08/04/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1438727403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728283,344969.00
08/04/2015 18:45,2,1.461,ACTIVE,211.93,349.26,60.002,1438728303,"201051344000955","174011321042388",28.78,29.50,0,330.03,380.52,42.6,39.2,0.354,207910.1,207910.1,9313,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728377,344970.00
08/04/2015 18:45,2,1.486,ACTIVE,212.83,355.28,59.959,1438728303,"274151322000095","174011321042388",29.64,31.80,0,334.84,377.22,44.7,41.2,0.301,507488.8,507488.8,10217,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728378,344971.00
08/04/2015 18:45,2,1.504,ACTIVE,212.16,349.26,59.991,1438728303,"201051344000868","174011321042388",28.73,23.50,0,330.63,382.33,43.8,40.3,0.354,194618.7,194618.7,9326,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728379,344972.00
08/04/2015 18:45,2,1.512,ACTIVE,213.29,350.17,59.986,1438728303,"201051344000853","174011321042388",29.24,24.00,0,335.44,385.03,44.8,41.3,0.371,201024.0,201024.0,9330,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728380,344973.00
08/04/2015 18:45,2,1.516,ACTIVE,212.61,350.17,59.986,1438728303,"201051344000582","174011321042388",28.90,28.50,0,330.33,383.83,44.4,41.0,0.371,200419.6,200419.6,9299,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728381,344974.00
08/04/2015 18:45,2,1.482,ACTIVE,212.38,349.56,59.975,1438728303,"201051344000469","174011321042388",29.20,23.80,0,334.24,384.43,43.8,40.4,0.376,196307.0,196307.0,9322,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728382,344975.00
08/04/2015 18:45,2,1.514,ACTIVE,212.38,350.47,59.981,1438728303,"201051344000988","174011321042388",28.67,25.30,0,333.33,385.93,44.0,40.5,0.367,195516.1,195516.1,9309,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728383,344976.00
08/04/2015 18:45,2,1.500,ACTIVE,212.61,349.56,59.996,1438728303,"201051344001158","174011321042388",28.98,25.80,0,333.93,384.43,44.0,40.6,0.371,201278.0,201278.0,9310,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728384,344977.00
08/04/2015 18:45,2,1.566,ACTIVE,212.38,349.86,59.981,1438728303,"201051344001025","174011321042388",29.26,28.00,0,333.93,385.03,46.5,43.0,0.376,205518.6,205518.6,9306,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728385,344978.00
08/04/2015 18:45,2,1.486,ACTIVE,212.38,348.96,59.975,1438728303,"201051344000569","174011321042388",29.20,24.50,0,333.63,383.83,44.0,40.5,0.358,208804.8,208804.8,9330,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728386,344979.00
08/04/2015 18:45,2,0.879,ACTIVE,213.29,418.09,59.986,1438728303,"274151322000094","174011321042388",38.86,32.20,0,336.94,447.55,34.6,31.5,0.234,386818.9,386818.9,10721,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728387,344980.00
08/04/2015 18:45,2,1.531,ACTIVE,212.38,348.66,59.975,1438728303,"201051344000458","174011321042388",29.08,25.00,0,331.23,383.83,45.1,41.6,0.371,204514.8,204514.8,9319,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728388,344981.00
08/04/2015 18:45,2,1.338,ACTIVE,213.06,343.55,59.996,1438728303,"274151322000087","174011321042388",28.27,49.30,0,334.24,373.31,38.3,35.1,0.247,458452.4,458452.4,10155,0,0,0,L,1151911521,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728388,344982.00
08/04/2015 18:45,2,1.309,ACTIVE,212.83,352.27,59.970,1438728303,"274151322000052","174011321042388",29.10,30.50,0,333.33,373.61,38.6,35.3,0.239,490149.7,490149.7,10571,0,0,0,L,1151911521,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728389,344983.00
08/04/2015 18:45,2,1.568,ACTIVE,212.61,349.86,59.970,1438728303,"201051344001145","174011321042388",29.30,26.30,0,331.23,385.03,46.6,43.0,0.367,209601.1,209601.1,9327,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728390,344984.00
08/04/2015 18:45,2,1.512,ACTIVE,212.38,349.26,59.986,1438728303,"201051344000685","174011321042388",29.04,28.00,0,330.03,382.33,44.5,41.0,0.393,208376.1,208376.1,9327,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728391,344985.00
08/04/2015 18:45,2,1.250,ACTIVE,212.83,351.67,59.981,1438728303,"274151322000088","174011321042388",28.21,29.80,0,334.84,372.71,35.7,32.5,0.247,470257.7,470257.7,10175,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728392,344986.00
08/04/2015 18:45,2,1.465,ACTIVE,212.38,349.26,59.965,1438728303,"201051344000438","174011321042388",29.30,29.00,0,329.73,382.63,43.5,40.1,0.354,208398.3,208398.3,9300,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728393,344987.00
08/04/2015 18:45,2,1.516,ACTIVE,212.16,348.66,60.002,1438728303,"201051344001135","174011321042388",28.96,28.80,0,330.93,381.42,44.5,41.0,0.354,199888.5,199888.5,9284,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728394,344988.00
08/04/2015 18:45,2,1.496,ACTIVE,212.16,349.56,59.986,1438728303,"201051344000417","174011321042388",28.88,28.30,0,330.63,381.12,43.8,40.4,0.362,203634.3,203634.3,9300,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728395,344989.00
08/04/2015 18:45,2,1.520,ACTIVE,212.16,349.26,59.991,1438728303,"201051344000594","174011321042388",29.28,28.00,0,328.22,382.33,45.0,41.6,0.376,205065.5,205065.5,9322,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728396,344990.00
08/04/2015 18:45,2,1.412,ACTIVE,212.61,344.45,59.970,1438728303,"274151322000083","174011321042388",28.94,31.50,0,334.54,374.81,41.5,38.1,0.287,486086.9,486086.9,10602,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728397,344991.00
08/04/2015 18:45,2,1.689,ACTIVE,212.83,351.07,59.996,1438728303,"201051344000585","174011321042388",29.20,28.00,0,334.24,386.53,50.0,46.3,0.402,204498.6,204498.6,9303,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728398,344992.00
08/04/2015 18:45,2,1.297,ACTIVE,212.83,350.17,59.965,1438728303,"274151322000054","174011321042388",28.43,31.00,0,335.44,373.31,37.4,34.1,0.265,480962.1,480962.1,10165,0,0,0,L,1151911521,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728399,344993.00
08/04/2015 18:45,2,1.494,ACTIVE,212.61,348.36,60.007,1438728303,"201051344001203","174011321042388",28.84,28.00,0,330.93,382.33,43.7,40.2,0.367,205405.8,205405.8,9313,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728400,344994.00
08/04/2015 18:45,2,1.502,ACTIVE,211.93,348.96,59.986,1438728303,"201051344000646","174011321042388",29.04,27.50,0,329.13,381.12,44.2,40.7,0.367,201887.3,201887.3,9299,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728401,344995.00
08/04/2015 18:45,2,0.893,ACTIVE,214.19,417.49,59.975,1438728303,"274151322000068","174011321042388",38.86,32.20,0,338.44,446.95,35.2,32.0,0.230,386063.5,386063.5,10330,0,0,0,L,1151911521,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728402,344996.00
08/04/2015 18:45,2,1.379,ACTIVE,214.19,346.26,59.975,1438728303,"274151322000076","174011321042388",29.78,30.50,0,336.34,376.31,41.6,38.2,0.274,513537.9,513537.9,10582,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728403,344997.00
08/04/2015 18:45,2,1.514,ACTIVE,212.16,348.36,59.981,1438728303,"201051344000890","174011321042388",29.16,27.80,0,329.73,381.12,44.7,41.2,0.358,206493.9,206493.9,9312,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728404,344998.00
08/04/2015 18:45,2,1.473,ACTIVE,212.38,349.56,59.970,1438728303,"201051344000900","174011321042388",29.32,23.50,0,332.43,383.53,43.8,40.3,0.358,207279.4,207279.4,9341,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728405,344999.00
08/04/2015 18:45,2,1.512,ACTIVE,212.61,350.47,60.007,1438728303,"201051344000633","174011321042388",28.92,25.50,0,333.63,385.93,44.3,40.9,0.362,196279.4,196279.4,9334,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728406,345000.00
08/04/2015 18:45,2,1.521,ACTIVE,212.38,350.17,59.965,1438728303,"201051344000983","174011321042388",29.36,24.50,0,334.24,384.43,45.3,41.8,0.384,204194.6,204194.6,9324,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728406,345001.00
08/04/2015 18:45,2,1.545,ACTIVE,212.61,349.86,59.991,1438728303,"201051344000917","174011321042388",29.14,28.50,0,329.73,383.83,45.7,42.2,0.376,207023.1,207023.1,9331,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728407,345002.00
08/04/2015 18:45,2,1.490,ACTIVE,212.83,349.86,59.965,1438728303,"201051344000648","174011321042388",28.94,23.50,0,334.54,385.03,43.7,40.3,0.358,202342.9,202342.9,9325,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728408,345003.00
08/04/2015 18:45,2,1.391,ACTIVE,212.16,348.96,59.975,1438728303,"201051344001093","174011321042388",28.88,27.00,0,331.53,380.52,40.7,37.4,0.318,205223.9,205223.9,9319,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728409,345004.00
08/04/2015 18:45,2,1.486,ACTIVE,213.06,349.26,59.970,1438728303,"201051344000645","174011321042388",29.06,24.30,0,334.54,383.53,43.8,40.4,0.354,203239.0,203239.0,9329,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728410,345005.00
08/04/2015 18:45,2,1.295,ACTIVE,213.06,346.56,59.954,1438728303,"274151322000085","174011321042388",28.57,31.00,0,336.04,373.01,37.5,34.3,0.247,483481.0,483481.0,10580,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728411,345006.00
08/04/2015 18:45,2,1.508,ACTIVE,212.61,349.56,59.975,1438728303,"201051344000651","174011321042388",28.96,28.50,0,333.93,383.53,44.2,40.8,0.354,202513.0,202513.0,9306,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728412,345007.00
08/04/2015 18:45,2,1.480,ACTIVE,212.61,348.06,60.023,1438728303,"201051344000867","174011321042388",29.22,24.80,0,330.63,381.42,43.8,40.4,0.358,195151.5,195151.5,9328,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728413,345008.00
08/04/2015 18:45,2,1.486,ACTIVE,212.16,348.36,59.975,1438728303,"201051344001230","174011321042388",28.84,26.80,0,327.92,380.52,43.5,40.0,0.358,206141.6,206141.6,9336,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728414,345009.00
08/04/2015 18:45,2,1.465,ACTIVE,213.06,350.77,59.986,1438728303,"201051344000576","174011321042388",29.10,23.00,0,333.93,384.13,43.2,39.8,0.349,202398.5,202398.5,9345,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728415,345010.00
08/04/2015 18:45,2,1.520,ACTIVE,212.61,349.26,59.991,1438728303,"201051344000579","174011321042388",29.34,27.30,0,333.33,385.93,45.2,41.7,0.376,209245.0,209245.0,9303,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438728416,345011.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345012.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345013.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345014.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345015.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345016.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345017.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345018.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345019.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345020.00
08/04/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1438728303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729183,345021.00
08/04/2015 19:00,2,1.002,ACTIVE,212.38,342.65,59.991,1438729204,"201051344000955","174011321042388",28.71,28.30,0,330.03,367.60,29.2,26.2,0.230,207918.2,207918.2,9314,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729279,345022.00
08/04/2015 19:00,2,1.000,ACTIVE,213.96,348.66,59.986,1438729204,"274151322000095","174011321042388",29.68,30.00,0,334.84,366.40,30.0,27.0,0.194,507497.3,507497.3,10218,0,0,0,L,1151911521,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729280,345023.00
08/04/2015 19:00,2,1.045,ACTIVE,212.61,343.55,59.986,1438729204,"201051344000868","174011321042388",28.35,23.30,0,330.33,369.70,30.0,27.0,0.234,194627.0,194627.0,9327,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729281,345024.00
08/04/2015 19:00,2,1.029,ACTIVE,213.29,345.66,60.007,1438729204,"201051344000853","174011321042388",29.16,23.80,0,334.54,370.90,30.4,27.5,0.234,201032.5,201032.5,9331,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729282,345025.00
08/04/2015 19:00,2,1.068,ACTIVE,213.29,345.96,59.986,1438729204,"201051344000582","174011321042388",28.31,27.80,0,331.53,370.00,30.7,27.7,0.243,200428.1,200428.1,9300,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729283,345026.00
08/04/2015 19:00,2,1.016,ACTIVE,212.83,345.06,59.970,1438729204,"201051344000469","174011321042388",29.02,23.80,0,332.43,370.00,29.9,26.9,0.234,196315.4,196315.4,9323,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729284,345027.00
08/04/2015 19:00,2,1.020,ACTIVE,212.83,345.36,60.002,1438729204,"201051344000988","174011321042388",28.84,24.80,0,332.43,370.30,29.8,26.8,0.230,195524.5,195524.5,9310,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729285,345028.00
08/04/2015 19:00,2,1.045,ACTIVE,212.83,344.76,59.986,1438729204,"201051344001158","174011321042388",28.33,25.30,0,332.43,370.60,30.0,27.0,0.234,201286.4,201286.4,9311,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729286,345029.00
08/04/2015 19:00,2,1.096,ACTIVE,212.61,344.15,59.981,1438729204,"201051344001025","174011321042388",29.04,27.00,0,331.83,370.60,32.3,29.2,0.252,205527.5,205527.5,9307,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729286,345030.00
08/04/2015 19:00,2,1.033,ACTIVE,212.83,345.06,60.002,1438729204,"201051344000569","174011321042388",28.77,24.30,0,331.83,370.30,30.1,27.2,0.243,208813.2,208813.2,9331,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729287,345031.00
08/04/2015 19:00,2,0.586,ACTIVE,213.51,415.09,59.986,1438729204,"274151322000094","174011321042388",38.78,31.00,0,334.84,432.82,23.2,20.5,0.150,386825.4,386825.4,10722,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729288,345032.00
08/04/2015 19:00,2,1.047,ACTIVE,213.06,343.85,60.002,1438729204,"201051344000458","174011321042388",29.12,24.50,0,332.73,370.00,30.9,27.9,0.252,204523.4,204523.4,9320,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729289,345033.00
08/04/2015 19:00,2,0.895,ACTIVE,213.74,345.36,59.991,1438729204,"274151322000087","174011321042388",28.41,46.20,0,334.84,364.89,25.7,22.9,0.168,458459.7,458459.7,10156,0,0,0,L,1151911521,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729290,345034.00
08/04/2015 19:00,2,0.881,ACTIVE,212.83,344.45,59.981,1438729204,"274151322000052","174011321042388",28.92,29.00,0,333.93,364.29,25.8,23.0,0.172,490156.9,490156.9,10572,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729291,345035.00
08/04/2015 19:00,2,1.107,ACTIVE,212.83,346.26,60.012,1438729204,"201051344001145","174011321042388",28.86,25.30,0,330.93,370.90,32.4,29.3,0.252,209610.1,209610.1,9328,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729292,345036.00
08/04/2015 19:00,2,1.043,ACTIVE,212.83,345.36,59.996,1438729204,"201051344000685","174011321042388",28.65,27.00,0,330.63,370.00,30.3,27.4,0.252,208384.6,208384.6,9328,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729293,345037.00
08/04/2015 19:00,2,0.828,ACTIVE,213.06,346.86,59.981,1438729204,"274151322000088","174011321042388",27.81,28.30,0,335.44,361.59,23.4,20.6,0.146,470264.3,470264.3,10176,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729294,345038.00
08/04/2015 19:00,2,1.008,ACTIVE,212.83,344.76,59.986,1438729204,"201051344000438","174011321042388",29.10,27.80,0,330.93,368.20,29.8,26.8,0.230,208406.6,208406.6,9301,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729295,345039.00
08/04/2015 19:00,2,1.057,ACTIVE,212.38,344.15,59.991,1438729204,"201051344001135","174011321042388",28.77,27.50,0,330.93,368.20,30.8,27.8,0.247,199897.1,199897.1,9285,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729296,345040.00
08/04/2015 19:00,2,1.049,ACTIVE,212.83,345.66,59.996,1438729204,"201051344000417","174011321042388",28.67,27.30,0,332.13,369.70,30.5,27.5,0.243,203642.8,203642.8,9301,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729297,345041.00
08/04/2015 19:00,2,1.053,ACTIVE,212.38,343.85,59.965,1438729204,"201051344000594","174011321042388",28.92,27.00,0,329.13,369.10,30.9,27.9,0.243,205074.1,205074.1,9323,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729298,345042.00
08/04/2015 19:00,2,0.957,ACTIVE,213.29,342.95,59.991,1438729204,"274151322000083","174011321042388",29.02,29.80,0,334.54,365.19,28.1,25.2,0.177,486094.8,486094.8,10603,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729299,345043.00
08/04/2015 19:00,2,1.213,ACTIVE,213.06,346.86,59.949,1438729204,"201051344000585","174011321042388",28.98,26.80,0,332.73,372.41,35.6,32.5,0.283,204508.4,204508.4,9304,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729300,345044.00
08/04/2015 19:00,2,0.859,ACTIVE,213.96,347.76,59.970,1438729204,"274151322000054","174011321042388",28.39,29.50,0,334.84,361.89,24.8,22.0,0.146,480969.0,480969.0,10166,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729300,345045.00
08/04/2015 19:00,2,1.010,ACTIVE,212.83,343.55,59.991,1438729204,"201051344001203","174011321042388",29.06,27.00,0,332.43,368.80,29.7,26.8,0.230,205414.1,205414.1,9314,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729301,345046.00
08/04/2015 19:00,2,1.049,ACTIVE,212.16,343.25,59.970,1438729204,"201051344000646","174011321042388",28.90,26.50,0,328.82,367.90,30.7,27.7,0.247,201895.9,201895.9,9300,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729302,345047.00
08/04/2015 19:00,2,0.609,ACTIVE,213.51,412.38,59.970,1438729204,"274151322000068","174011321042388",38.55,30.80,0,334.84,438.53,23.9,21.2,0.141,386070.1,386070.1,10331,0,0,0,L,1151911521,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729303,345048.00
08/04/2015 19:00,2,0.926,ACTIVE,214.64,346.26,59.996,1438729204,"274151322000076","174011321042388",29.32,28.80,0,336.64,364.89,27.5,24.6,0.194,513545.7,513545.7,10583,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729304,345049.00
08/04/2015 19:00,2,1.055,ACTIVE,212.61,342.65,59.981,1438729204,"201051344000890","174011321042388",28.90,26.80,0,330.63,369.10,30.9,27.9,0.230,206502.5,206502.5,9313,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729305,345050.00
08/04/2015 19:00,2,1.006,ACTIVE,212.61,344.76,59.965,1438729204,"201051344000900","174011321042388",28.94,23.00,0,331.53,369.10,29.5,26.6,0.234,207287.7,207287.7,9342,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729306,345051.00
08/04/2015 19:00,2,1.037,ACTIVE,213.06,345.96,59.970,1438729204,"201051344000633","174011321042388",28.84,24.80,0,330.93,370.00,30.3,27.3,0.247,196287.9,196287.9,9335,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729307,345052.00
08/04/2015 19:00,2,1.047,ACTIVE,212.83,344.45,59.986,1438729204,"201051344000983","174011321042388",29.26,24.00,0,331.23,370.60,31.1,28.1,0.252,204203.3,204203.3,9325,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729308,345053.00
08/04/2015 19:00,2,1.068,ACTIVE,213.06,345.36,59.981,1438729204,"201051344000917","174011321042388",29.04,27.80,0,330.03,369.40,31.5,28.5,0.252,207031.9,207031.9,9332,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729309,345054.00
08/04/2015 19:00,2,1.021,ACTIVE,213.06,344.76,59.981,1438729204,"201051344000648","174011321042388",28.88,23.00,0,333.63,369.40,29.9,26.9,0.243,202351.2,202351.2,9326,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729310,345055.00
08/04/2015 19:00,2,0.936,ACTIVE,213.06,344.45,59.965,1438729204,"201051344001093","174011321042388",28.77,26.30,0,331.53,367.00,27.3,24.4,0.217,205231.5,205231.5,9320,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729311,345056.00
08/04/2015 19:00,2,1.027,ACTIVE,213.29,344.76,59.986,1438729204,"201051344000645","174011321042388",28.53,23.50,0,333.63,368.80,29.8,26.8,0.234,203247.4,203247.4,9330,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729312,345057.00
08/04/2015 19:00,2,0.449,ACTIVE,213.74,341.15,59.986,1438729204,"274151322000085","174011321042388",30.77,29.30,0,334.24,362.79,14.0,11.6,0.071,483486.1,483486.1,10581,0,0,0,L,1151911521,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729313,345058.00
08/04/2015 19:00,2,1.035,ACTIVE,213.06,345.36,59.965,1438729204,"201051344000651","174011321042388",28.77,27.30,0,331.53,370.30,30.2,27.2,0.239,202521.5,202521.5,9307,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729314,345059.00
08/04/2015 19:00,2,1.021,ACTIVE,213.06,344.15,59.959,1438729204,"201051344000867","174011321042388",28.90,24.30,0,331.53,368.50,29.9,27.0,0.230,195159.8,195159.8,9329,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729315,345060.00
08/04/2015 19:00,2,1.006,ACTIVE,212.61,344.15,59.986,1438729204,"201051344001230","174011321042388",29.00,25.80,0,328.22,367.90,29.6,26.6,0.230,206149.9,206149.9,9337,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729316,345061.00
08/04/2015 19:00,2,0.996,ACTIVE,213.06,346.56,59.986,1438729204,"201051344000576","174011321042388",29.04,22.50,0,333.63,370.30,29.3,26.4,0.230,202406.7,202406.7,9346,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729316,345062.00
08/04/2015 19:00,2,1.064,ACTIVE,212.83,344.76,59.965,1438729204,"201051344000579","174011321042388",28.90,26.50,0,332.43,370.00,31.2,28.2,0.234,209253.6,209253.6,9304,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438729317,345063.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345064.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345065.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345066.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345067.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345068.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345069.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345070.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345071.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345072.00
08/04/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1438729204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730084,345073.00
08/04/2015 19:15,2,0.645,ACTIVE,211.48,336.94,59.986,1438730103,"201051344000955","174011321042388",28.65,27.00,0,329.73,357.98,18.7,16.1,0.137,207923.4,207923.4,9315,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730178,345074.00
08/04/2015 19:15,2,0.619,ACTIVE,212.61,342.35,59.965,1438730103,"274151322000095","174011321042388",29.22,28.50,0,331.83,356.78,18.3,15.8,0.119,507502.5,507502.5,10219,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730179,345075.00
08/04/2015 19:15,2,0.662,ACTIVE,211.93,338.44,60.012,1438730103,"201051344000868","174011321042388",28.41,22.50,0,330.03,359.18,19.1,16.5,0.115,194632.4,194632.4,9328,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730180,345076.00
