ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 19:15,2,0.662,ACTIVE,212.61,340.25,60.012,1438730103,"201051344000853","174011321042388",28.65,23.30,0,331.23,360.69,19.2,16.6,0.137,201037.9,201037.9,9332,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730180,345077.00
08/04/2015 19:15,2,0.682,ACTIVE,212.38,339.65,59.986,1438730103,"201051344000582","174011321042388",28.33,26.50,0,330.33,360.38,19.6,17.0,0.155,200433.6,200433.6,9301,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730181,345078.00
08/04/2015 19:15,2,0.650,ACTIVE,211.93,339.04,59.981,1438730103,"201051344000469","174011321042388",28.65,23.50,0,330.03,359.78,18.9,16.3,0.141,196320.7,196320.7,9324,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730182,345079.00
08/04/2015 19:15,2,0.641,ACTIVE,211.93,338.74,60.002,1438730103,"201051344000988","174011321042388",28.51,24.30,0,330.03,360.08,18.5,15.9,0.137,195529.7,195529.7,9311,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730183,345080.00
08/04/2015 19:15,2,0.658,ACTIVE,211.93,339.04,59.981,1438730103,"201051344001158","174011321042388",28.27,24.80,0,330.63,359.78,18.9,16.3,0.141,201291.7,201291.7,9312,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730184,345081.00
08/04/2015 19:15,2,0.693,ACTIVE,211.93,336.94,60.002,1438730103,"201051344001025","174011321042388",29.12,26.00,0,329.43,360.69,20.5,17.8,0.141,205533.3,205533.3,9308,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730185,345082.00
08/04/2015 19:15,2,0.656,ACTIVE,212.16,338.44,59.986,1438730103,"201051344000569","174011321042388",28.77,23.80,0,330.33,360.08,19.2,16.6,0.137,208818.6,208818.6,9332,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730186,345083.00
08/04/2015 19:15,2,0.312,ACTIVE,213.29,424.41,59.986,1438730103,"274151322000094","174011321042388",40.06,30.00,0,334.84,441.24,12.7,10.3,0.080,386829.0,386829.0,10723,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730187,345084.00
08/04/2015 19:15,2,0.678,ACTIVE,212.16,338.14,60.002,1438730103,"201051344000458","174011321042388",28.78,24.00,0,330.63,359.78,19.8,17.2,0.150,204529.0,204529.0,9321,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730188,345085.00
08/04/2015 19:15,2,0.426,ACTIVE,213.29,341.75,59.975,1438730103,"274151322000087","174011321042388",27.83,43.20,0,332.73,354.67,11.9,9.6,0.066,458462.8,458462.8,10157,0,0,0,L,1151911521,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730189,345086.00
08/04/2015 19:15,2,0.561,ACTIVE,213.29,339.34,59.996,1438730103,"274151322000052","174011321042388",28.31,27.50,0,331.23,354.07,16.1,13.6,0.106,490161.4,490161.4,10573,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730190,345087.00
08/04/2015 19:15,2,0.672,ACTIVE,212.16,339.34,60.012,1438730103,"201051344001145","174011321042388",29.56,24.30,0,330.93,360.99,20.1,17.5,0.141,209615.9,209615.9,9329,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730191,345088.00
08/04/2015 19:15,2,0.660,ACTIVE,212.38,338.44,59.991,1438730103,"201051344000685","174011321042388",28.45,25.80,0,330.33,359.48,19.1,16.5,0.146,208390.0,208390.0,9329,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730192,345089.00
08/04/2015 19:15,2,0.508,ACTIVE,212.38,340.55,59.996,1438730103,"274151322000088","174011321042388",27.67,27.00,0,332.73,353.17,14.2,11.8,0.088,470268.2,470268.2,10177,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730193,345090.00
08/04/2015 19:15,2,0.658,ACTIVE,212.16,338.14,59.986,1438730103,"201051344000438","174011321042388",28.31,26.50,0,330.33,359.18,18.9,16.3,0.146,208411.8,208411.8,9302,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730193,345091.00
08/04/2015 19:15,2,0.691,ACTIVE,211.70,337.24,60.002,1438730103,"201051344001135","174011321042388",28.49,26.30,0,330.33,358.28,19.9,17.3,0.128,199902.7,199902.7,9286,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730194,345092.00
08/04/2015 19:15,2,0.680,ACTIVE,212.38,339.65,60.012,1438730103,"201051344000417","174011321042388",28.63,26.00,0,330.03,359.48,19.8,17.2,0.128,203648.3,203648.3,9302,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730195,345093.00
08/04/2015 19:15,2,0.666,ACTIVE,211.93,339.65,59.975,1438730103,"201051344000594","174011321042388",28.92,26.00,0,329.13,359.48,19.6,17.0,0.146,205079.6,205079.6,9324,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730197,345094.00
08/04/2015 19:15,2,0.604,ACTIVE,213.06,340.85,60.002,1438730103,"274151322000083","174011321042388",28.63,28.30,0,331.53,355.28,17.5,15.0,0.106,486099.7,486099.7,10604,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730198,345095.00
08/04/2015 19:15,2,0.795,ACTIVE,212.38,340.85,59.986,1438730103,"201051344000585","174011321042388",28.96,26.00,0,329.73,362.19,23.3,20.6,0.168,204515.0,204515.0,9305,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730198,345096.00
08/04/2015 19:15,2,0.535,ACTIVE,213.51,341.75,60.007,1438730103,"274151322000054","174011321042388",27.93,28.00,0,333.03,354.07,15.2,12.7,0.088,480973.2,480973.2,10167,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730200,345097.00
08/04/2015 19:15,2,0.645,ACTIVE,212.38,337.84,59.981,1438730103,"201051344001203","174011321042388",28.71,26.00,0,330.93,358.58,18.8,16.2,0.146,205419.4,205419.4,9315,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730200,345098.00
08/04/2015 19:15,2,0.674,ACTIVE,211.93,339.34,60.002,1438730103,"201051344000646","174011321042388",28.51,25.50,0,328.52,357.98,19.5,16.9,0.159,201901.4,201901.4,9301,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730201,345099.00
08/04/2015 19:15,2,0.389,ACTIVE,213.51,404.87,60.023,1438730103,"274151322000068","174011321042388",37.93,29.50,0,336.04,423.81,14.9,12.4,0.084,386074.2,386074.2,10332,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730202,345100.00
08/04/2015 19:15,2,0.570,ACTIVE,213.96,341.15,59.996,1438730103,"274151322000076","174011321042388",28.98,27.50,0,332.43,355.58,16.7,14.2,0.102,513550.5,513550.5,10584,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730203,345101.00
08/04/2015 19:15,2,0.689,ACTIVE,211.93,338.14,59.981,1438730103,"201051344000890","174011321042388",28.31,25.80,0,329.43,359.18,19.8,17.2,0.137,206508.0,206508.0,9314,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730204,345102.00
08/04/2015 19:15,2,0.631,ACTIVE,211.93,338.44,60.002,1438730103,"201051344000900","174011321042388",28.45,22.50,0,330.03,359.18,18.2,15.6,0.128,207292.9,207292.9,9343,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730205,345103.00
08/04/2015 19:15,2,0.654,ACTIVE,212.61,339.65,59.996,1438730103,"201051344000633","174011321042388",28.96,24.00,0,330.33,360.99,19.2,16.7,0.141,196293.3,196293.3,9336,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730206,345104.00
08/04/2015 19:15,2,0.676,ACTIVE,212.16,338.44,60.007,1438730103,"201051344000983","174011321042388",28.86,23.50,0,329.73,359.78,19.8,17.2,0.150,204208.9,204208.9,9326,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730207,345105.00
08/04/2015 19:15,2,0.688,ACTIVE,212.16,339.95,60.002,1438730103,"201051344000917","174011321042388",28.69,26.80,0,329.13,360.69,20.0,17.4,0.128,207037.5,207037.5,9333,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730208,345106.00
08/04/2015 19:15,2,0.652,ACTIVE,212.16,337.84,59.949,1438730103,"201051344000648","174011321042388",28.75,22.50,0,330.93,359.48,19.0,16.4,0.137,202356.6,202356.6,9327,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730209,345107.00
08/04/2015 19:15,2,0.613,ACTIVE,212.16,338.44,60.007,1438730103,"201051344001093","174011321042388",28.09,25.30,0,330.33,357.38,17.5,14.9,0.119,205236.3,205236.3,9321,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730209,345108.00
08/04/2015 19:15,2,0.645,ACTIVE,212.61,338.44,60.002,1438730103,"201051344000645","174011321042388",28.57,23.00,0,330.63,359.48,18.7,16.1,0.141,203252.6,203252.6,9331,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730210,345109.00
08/04/2015 19:15,2,0.400,ACTIVE,213.51,339.95,59.996,1438730103,"274151322000085","174011321042388",27.79,28.00,0,334.24,348.06,11.3,9.0,0.062,483488.6,483488.6,10582,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730211,345110.00
08/04/2015 19:15,2,0.656,ACTIVE,212.38,339.95,60.012,1438730103,"201051344000651","174011321042388",28.55,26.30,0,330.63,359.48,19.0,16.4,0.150,202526.9,202526.9,9308,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730212,345111.00
08/04/2015 19:15,2,0.670,ACTIVE,212.38,339.04,59.996,1438730103,"201051344000867","174011321042388",27.97,23.50,0,330.33,358.58,19.0,16.4,0.124,195165.2,195165.2,9330,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730213,345112.00
08/04/2015 19:15,2,0.652,ACTIVE,212.16,338.14,60.007,1438730103,"201051344001230","174011321042388",28.25,25.00,0,329.13,357.68,18.7,16.1,0.141,206155.1,206155.1,9338,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730214,345113.00
08/04/2015 19:15,2,0.633,ACTIVE,212.38,340.25,60.007,1438730103,"201051344000576","174011321042388",28.90,22.00,0,330.33,359.78,18.6,16.0,0.128,202411.9,202411.9,9347,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730215,345114.00
08/04/2015 19:15,2,0.695,ACTIVE,212.16,339.04,59.991,1438730103,"201051344000579","174011321042388",28.45,25.80,0,330.33,359.78,20.1,17.5,0.146,209259.2,209259.2,9305,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730216,345115.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345116.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345117.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345118.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345119.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345120.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345121.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345122.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345123.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345124.00
08/04/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1438730103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438730984,345125.00
08/04/2015 19:30,2,0.469,ACTIVE,211.48,334.54,60.007,1438731003,"201051344000955","174011321042388",28.03,25.30,0,328.52,347.46,13.3,10.9,0.075,207926.7,207926.7,9316,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731078,345126.00
08/04/2015 19:30,2,0.408,ACTIVE,212.83,337.84,60.002,1438731003,"274151322000095","174011321042388",27.85,27.30,0,331.83,347.76,11.6,9.2,0.066,507505.4,507505.4,10220,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731079,345127.00
08/04/2015 19:30,2,0.488,ACTIVE,211.70,335.44,59.996,1438731003,"201051344000868","174011321042388",23.20,22.00,0,329.13,349.26,11.5,9.2,0.071,194635.5,194635.5,9329,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731080,345128.00
08/04/2015 19:30,2,0.480,ACTIVE,212.38,336.04,60.012,1438731003,"201051344000853","174011321042388",22.09,22.80,0,330.33,350.77,10.7,8.4,0.066,201040.9,201040.9,9333,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731081,345129.00
08/04/2015 19:30,2,0.451,ACTIVE,212.38,336.34,59.991,1438731003,"201051344000582","174011321042388",28.33,24.80,0,329.73,349.86,12.9,10.6,0.075,200436.9,200436.9,9302,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731082,345130.00
08/04/2015 19:30,2,0.455,ACTIVE,211.70,335.74,59.996,1438731003,"201051344000469","174011321042388",28.09,22.80,0,327.32,348.36,13.0,10.6,0.080,196323.9,196323.9,9325,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731083,345131.00
08/04/2015 19:30,2,0.459,ACTIVE,211.93,336.94,59.991,1438731003,"201051344000988","174011321042388",23.87,23.50,0,326.12,351.07,11.1,8.8,0.084,195532.7,195532.7,9312,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731084,345132.00
08/04/2015 19:30,2,0.453,ACTIVE,211.70,335.44,60.002,1438731003,"201051344001158","174011321042388",27.12,23.80,0,328.82,348.66,12.5,10.1,0.080,201294.9,201294.9,9313,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731085,345133.00
08/04/2015 19:30,2,0.469,ACTIVE,211.93,335.44,60.007,1438731003,"201051344001025","174011321042388",28.15,24.50,0,329.43,350.47,13.4,11.0,0.093,205536.8,205536.8,9309,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731086,345134.00
08/04/2015 19:30,2,0.459,ACTIVE,211.93,336.04,60.002,1438731003,"201051344000569","174011321042388",28.03,23.30,0,328.52,349.26,13.0,10.7,0.084,208821.9,208821.9,9333,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731086,345135.00
08/04/2015 19:30,2,0.242,ACTIVE,212.83,391.94,59.996,1438731003,"274151322000094","174011321042388",36.70,28.50,0,333.33,430.12,9.0,6.8,0.049,386831.0,386831.0,10724,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731087,345136.00
08/04/2015 19:30,2,0.459,ACTIVE,211.70,334.54,59.959,1438731003,"201051344000458","174011321042388",28.53,23.50,0,328.52,348.96,13.3,10.9,0.084,204532.4,204532.4,9322,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731088,345137.00
08/04/2015 19:30,2,0.393,ACTIVE,212.83,337.84,59.991,1438731003,"274151322000087","174011321042388",26.92,40.20,0,331.83,345.66,10.7,8.4,0.062,458465.1,458465.1,10158,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731089,345138.00
08/04/2015 19:30,2,0.395,ACTIVE,212.83,337.84,59.991,1438731003,"274151322000052","174011321042388",27.77,26.30,0,330.93,347.16,11.1,8.8,0.066,490164.1,490164.1,10574,0,0,0,L,1151911521,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731090,345139.00
08/04/2015 19:30,2,0.475,ACTIVE,212.16,336.04,60.012,1438731003,"201051344001145","174011321042388",23.06,22.80,0,330.63,350.77,11.2,8.8,0.066,209619.0,209619.0,9330,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731091,345140.00
08/04/2015 19:30,2,0.461,ACTIVE,212.16,335.74,60.007,1438731003,"201051344000685","174011321042388",23.30,24.00,0,327.32,349.86,10.9,8.6,0.075,208393.2,208393.2,9330,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731092,345141.00
08/04/2015 19:30,2,0.355,ACTIVE,212.83,335.14,60.007,1438731003,"274151322000088","174011321042388",26.80,25.80,0,330.93,346.56,9.7,7.4,0.053,470270.5,470270.5,10178,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731093,345142.00
08/04/2015 19:30,2,0.441,ACTIVE,211.93,335.14,59.996,1438731003,"201051344000438","174011321042388",28.78,24.50,0,329.13,348.96,12.9,10.5,0.071,208415.1,208415.1,9303,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731094,345143.00
08/04/2015 19:30,2,0.455,ACTIVE,211.48,333.93,59.996,1438731003,"201051344001135","174011321042388",28.84,24.50,0,329.13,348.66,13.3,11.0,0.075,199906.1,199906.1,9287,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731095,345144.00
08/04/2015 19:30,2,0.482,ACTIVE,211.93,336.64,60.007,1438731003,"201051344000417","174011321042388",28.11,24.80,0,329.13,349.86,13.8,11.4,0.071,203651.7,203651.7,9303,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731096,345145.00
08/04/2015 19:30,2,0.477,ACTIVE,211.48,334.84,60.002,1438731003,"201051344000594","174011321042388",27.51,24.80,0,327.62,349.86,13.3,10.9,0.071,205083.0,205083.0,9325,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731097,345146.00
08/04/2015 19:30,2,0.396,ACTIVE,213.29,338.44,60.044,1438731003,"274151322000083","174011321042388",27.87,26.80,0,331.23,348.06,11.2,8.9,0.075,486102.6,486102.6,10605,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731098,345147.00
08/04/2015 19:30,2,0.523,ACTIVE,211.93,337.24,60.018,1438731003,"201051344000585","174011321042388",28.67,24.80,0,327.92,351.07,15.2,12.7,0.088,204519.0,204519.0,9306,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731099,345148.00
08/04/2015 19:30,2,0.369,ACTIVE,213.06,337.84,60.007,1438731003,"274151322000054","174011321042388",27.57,26.80,0,330.63,346.86,10.3,8.0,0.062,480975.7,480975.7,10168,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731099,345149.00
08/04/2015 19:30,2,0.463,ACTIVE,212.16,334.54,59.970,1438731003,"201051344001203","174011321042388",27.51,24.50,0,329.43,349.26,12.9,10.6,0.080,205422.6,205422.6,9316,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731100,345150.00
08/04/2015 19:30,2,0.484,ACTIVE,211.48,334.84,59.986,1438731003,"201051344000646","174011321042388",24.81,24.30,0,327.02,348.96,12.2,9.8,0.071,201904.5,201904.5,9302,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731101,345151.00
08/04/2015 19:30,2,0.254,ACTIVE,213.51,397.96,59.991,1438731003,"274151322000068","174011321042388",37.49,28.50,0,335.14,420.20,9.7,7.4,0.044,386076.6,386076.6,10333,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731102,345152.00
08/04/2015 19:30,2,0.398,ACTIVE,213.51,337.54,60.007,1438731003,"274151322000076","174011321042388",27.81,26.30,0,333.33,347.16,11.2,8.9,0.062,513553.2,513553.2,10585,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731103,345153.00
08/04/2015 19:30,2,0.477,ACTIVE,210.57,333.03,60.012,1438731003,"201051344000890","174011321042388",27.83,24.50,0,328.52,348.96,13.5,11.1,0.071,206511.4,206511.4,9315,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731104,345154.00
08/04/2015 19:30,2,0.443,ACTIVE,211.70,335.44,59.996,1438731003,"201051344000900","174011321042388",23.18,22.00,0,327.92,348.66,10.4,8.2,0.075,207295.8,207295.8,9344,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731105,345155.00
08/04/2015 19:30,2,0.488,ACTIVE,212.16,336.34,60.012,1438731003,"201051344000633","174011321042388",23.28,23.00,0,328.22,350.17,11.5,9.2,0.075,196296.5,196296.5,9337,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731106,345156.00
08/04/2015 19:30,2,0.471,ACTIVE,211.70,334.24,59.996,1438731003,"201051344000983","174011321042388",27.99,23.00,0,327.02,348.66,13.4,11.0,0.080,204212.3,204212.3,9327,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731107,345157.00
08/04/2015 19:30,2,0.457,ACTIVE,211.70,336.04,59.991,1438731003,"201051344000917","174011321042388",28.49,25.30,0,328.52,349.86,13.2,10.8,0.071,207040.9,207040.9,9334,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731108,345158.00
08/04/2015 19:30,2,0.469,ACTIVE,211.93,335.14,60.018,1438731003,"201051344000648","174011321042388",27.87,21.80,0,327.62,349.56,13.2,10.8,0.075,202359.9,202359.9,9328,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731109,345159.00
08/04/2015 19:30,2,0.459,ACTIVE,211.70,335.44,60.007,1438731003,"201051344001093","174011321042388",27.45,24.00,0,327.02,348.06,12.8,10.4,0.075,205239.4,205239.4,9322,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731110,345160.00
08/04/2015 19:30,2,0.457,ACTIVE,211.93,335.74,59.970,1438731003,"201051344000645","174011321042388",26.98,22.30,0,329.13,350.47,12.5,10.1,0.075,203255.8,203255.8,9332,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731110,345161.00
08/04/2015 19:30,2,0.369,ACTIVE,212.61,339.34,59.986,1438731003,"274151322000085","174011321042388",27.75,26.50,0,332.73,345.36,10.4,8.1,0.057,483490.9,483490.9,10583,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731111,345162.00
08/04/2015 19:30,2,0.467,ACTIVE,211.70,336.04,59.991,1438731003,"201051344000651","174011321042388",26.72,24.30,0,328.52,349.86,12.6,10.3,0.071,202530.1,202530.1,9309,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731112,345163.00
08/04/2015 19:30,2,0.459,ACTIVE,211.70,333.63,60.007,1438731003,"201051344000867","174011321042388",27.87,22.80,0,328.52,348.66,13.0,10.6,0.071,195168.4,195168.4,9331,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731113,345164.00
08/04/2015 19:30,2,0.457,ACTIVE,211.48,334.54,60.007,1438731003,"201051344001230","174011321042388",27.51,23.80,0,328.52,347.16,12.8,10.4,0.080,206158.3,206158.3,9339,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731114,345165.00
08/04/2015 19:30,2,0.459,ACTIVE,211.93,336.04,59.996,1438731003,"201051344000576","174011321042388",27.55,21.50,0,328.52,350.47,12.8,10.4,0.080,202415.1,202415.1,9348,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731115,345166.00
08/04/2015 19:30,2,0.473,ACTIVE,211.48,334.84,60.002,1438731003,"201051344000579","174011321042388",28.88,25.00,0,329.73,348.96,13.9,11.5,0.071,209262.8,209262.8,9306,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731116,345167.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345168.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345169.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345170.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345171.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345172.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345173.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345174.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345175.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345176.00
08/04/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1438731003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731883,345177.00
08/04/2015 19:45,2,0.449,ACTIVE,211.25,333.93,60.039,1438731903,"201051344000955","174011321042388",26.60,24.30,0,326.72,342.05,12.1,9.8,0.071,207929.2,207929.2,9317,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731977,345178.00
08/04/2015 19:45,2,0.352,ACTIVE,212.83,338.44,60.007,1438731903,"274151322000095","174011321042388",27.39,26.00,0,331.83,343.85,9.8,7.5,0.057,507507.4,507507.4,10221,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731978,345179.00
08/04/2015 19:45,2,0.420,ACTIVE,211.48,334.54,60.049,1438731903,"201051344000868","174011321042388",27.61,21.30,0,327.62,343.25,11.8,9.4,0.075,194637.8,194637.8,9330,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731979,345180.00
08/04/2015 19:45,2,0.412,ACTIVE,212.38,335.44,59.975,1438731903,"201051344000853","174011321042388",27.57,22.50,0,328.52,343.25,11.6,9.2,0.057,201043.3,201043.3,9334,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731980,345181.00
08/04/2015 19:45,2,0.414,ACTIVE,212.16,335.14,60.012,1438731903,"201051344000582","174011321042388",27.35,23.80,0,328.52,343.85,11.5,9.2,0.062,200439.4,200439.4,9303,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731981,345182.00
08/04/2015 19:45,2,0.428,ACTIVE,211.70,335.44,60.023,1438731903,"201051344000469","174011321042388",27.12,22.30,0,326.42,343.55,11.8,9.4,0.071,196326.4,196326.4,9326,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731982,345183.00
08/04/2015 19:45,2,0.402,ACTIVE,211.70,336.34,60.028,1438731903,"201051344000988","174011321042388",26.82,23.30,0,327.02,344.45,10.9,8.6,0.075,195534.7,195534.7,9313,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731983,345184.00
08/04/2015 19:45,2,0.402,ACTIVE,211.70,334.54,60.002,1438731903,"201051344001158","174011321042388",27.57,23.50,0,326.72,344.45,11.2,8.9,0.071,201297.0,201297.0,9314,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731984,345185.00
08/04/2015 19:45,2,0.414,ACTIVE,211.70,334.24,60.012,1438731903,"201051344001025","174011321042388",27.47,23.30,0,328.52,343.85,11.6,9.3,0.080,205539.3,205539.3,9310,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731985,345186.00
08/04/2015 19:45,2,0.422,ACTIVE,211.70,334.54,60.018,1438731903,"201051344000569","174011321042388",27.63,23.30,0,326.42,342.95,11.8,9.5,0.062,208824.4,208824.4,9334,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731986,345187.00
08/04/2015 19:45,2,0.213,ACTIVE,212.83,393.15,60.018,1438731903,"274151322000094","174011321042388",36.94,27.50,0,334.24,405.47,8.0,5.8,0.040,386832.5,386832.5,10725,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731987,345188.00
08/04/2015 19:45,2,0.422,ACTIVE,211.70,333.93,60.018,1438731903,"201051344000458","174011321042388",28.01,23.30,0,327.62,342.95,12.0,9.6,0.062,204534.8,204534.8,9323,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731988,345189.00
08/04/2015 19:45,2,0.342,ACTIVE,212.83,337.84,60.023,1438731903,"274151322000087","174011321042388",27.23,37.80,0,331.23,343.85,9.4,7.2,0.040,458467.0,458467.0,10159,0,0,0,L,1151911521,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731988,345190.00
08/04/2015 19:45,2,0.361,ACTIVE,212.83,338.14,60.018,1438731903,"274151322000052","174011321042388",27.57,25.50,0,330.93,343.55,10.1,7.8,0.044,490166.1,490166.1,10575,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731989,345191.00
08/04/2015 19:45,2,0.404,ACTIVE,212.16,335.14,60.034,1438731903,"201051344001145","174011321042388",28.13,22.00,0,329.73,343.85,11.6,9.2,0.062,209621.2,209621.2,9331,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731990,345192.00
08/04/2015 19:45,2,0.398,ACTIVE,212.16,336.34,60.034,1438731903,"201051344000685","174011321042388",27.12,23.00,0,326.42,342.35,11.0,8.7,0.071,208395.1,208395.1,9331,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731991,345193.00
08/04/2015 19:45,2,0.328,ACTIVE,212.61,337.84,60.018,1438731903,"274151322000088","174011321042388",26.54,25.00,0,331.23,343.25,8.8,6.6,0.049,470272.3,470272.3,10179,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731992,345194.00
08/04/2015 19:45,2,0.422,ACTIVE,211.93,334.84,59.981,1438731903,"201051344000438","174011321042388",27.55,23.50,0,327.32,342.95,11.8,9.5,0.075,208417.6,208417.6,9304,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731993,345195.00
08/04/2015 19:45,2,0.422,ACTIVE,211.25,333.93,60.007,1438731903,"201051344001135","174011321042388",28.19,23.50,0,327.92,342.65,12.1,9.8,0.062,199908.6,199908.6,9288,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731994,345196.00
08/04/2015 19:45,2,0.443,ACTIVE,211.93,335.44,60.018,1438731903,"201051344000417","174011321042388",27.79,23.80,0,327.32,343.85,12.5,10.1,0.062,203654.4,203654.4,9304,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731995,345197.00
08/04/2015 19:45,2,0.426,ACTIVE,211.25,334.84,60.012,1438731903,"201051344000594","174011321042388",27.73,24.00,0,326.42,343.55,12.0,9.6,0.075,205085.5,205085.5,9326,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731996,345198.00
08/04/2015 19:45,2,0.340,ACTIVE,212.83,335.44,60.007,1438731903,"274151322000083","174011321042388",27.29,25.80,0,331.23,343.25,9.4,7.2,0.057,486104.5,486104.5,10606,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731997,345199.00
08/04/2015 19:45,2,0.447,ACTIVE,211.70,335.74,60.012,1438731903,"201051344000585","174011321042388",28.03,23.80,0,327.92,344.15,12.7,10.4,0.062,204521.8,204521.8,9307,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731998,345200.00
08/04/2015 19:45,2,0.336,ACTIVE,212.83,338.74,60.012,1438731903,"274151322000054","174011321042388",27.47,26.00,0,330.63,342.95,9.4,7.1,0.044,480977.6,480977.6,10169,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438731999,345201.00
08/04/2015 19:45,2,0.414,ACTIVE,211.70,333.63,60.023,1438731903,"201051344001203","174011321042388",27.63,23.50,0,328.22,343.85,11.6,9.3,0.066,205425.1,205425.1,9317,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732000,345202.00
08/04/2015 19:45,2,0.453,ACTIVE,211.25,334.24,60.023,1438731903,"201051344000646","174011321042388",22.64,23.50,0,327.62,341.45,10.4,8.1,0.062,201906.7,201906.7,9303,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732001,345203.00
08/04/2015 19:45,2,0.234,ACTIVE,213.29,388.94,60.018,1438731903,"274151322000068","174011321042388",36.42,27.80,0,334.24,409.98,8.7,6.4,0.040,386078.3,386078.3,10334,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732002,345204.00
08/04/2015 19:45,2,0.361,ACTIVE,213.29,337.54,60.002,1438731903,"274151322000076","174011321042388",27.79,25.50,0,332.73,343.85,10.2,8.0,0.053,513555.3,513555.3,10586,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732003,345205.00
08/04/2015 19:45,2,0.439,ACTIVE,211.25,333.63,60.039,1438731903,"201051344000890","174011321042388",27.45,23.50,0,326.12,343.25,12.3,9.9,0.066,206514.0,206514.0,9316,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732004,345206.00
08/04/2015 19:45,2,0.385,ACTIVE,211.25,334.54,60.007,1438731903,"201051344000900","174011321042388",27.10,21.80,0,327.62,342.05,10.6,8.3,0.075,207297.9,207297.9,9345,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732005,345207.00
08/04/2015 19:45,2,0.420,ACTIVE,211.93,336.04,59.996,1438731903,"201051344000633","174011321042388",27.99,22.30,0,327.62,344.45,11.9,9.6,0.062,196298.8,196298.8,9338,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732006,345208.00
08/04/2015 19:45,2,0.426,ACTIVE,211.48,333.93,60.002,1438731903,"201051344000983","174011321042388",27.93,22.80,0,327.02,342.65,12.1,9.7,0.075,204214.8,204214.8,9328,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732006,345209.00
08/04/2015 19:45,2,0.418,ACTIVE,211.70,335.14,60.002,1438731903,"201051344000917","174011321042388",27.02,24.00,0,327.62,343.55,11.5,9.1,0.071,207043.4,207043.4,9335,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732007,345210.00
08/04/2015 19:45,2,0.428,ACTIVE,211.48,334.54,60.002,1438731903,"201051344000648","174011321042388",27.59,21.30,0,327.32,343.55,12.0,9.7,0.075,202362.4,202362.4,9329,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732008,345211.00
08/04/2015 19:45,2,0.428,ACTIVE,211.48,334.54,60.007,1438731903,"201051344001093","174011321042388",27.41,23.00,0,327.02,342.95,11.9,9.6,0.057,205241.9,205241.9,9323,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732009,345212.00
08/04/2015 19:45,2,0.434,ACTIVE,211.70,334.54,60.028,1438731903,"201051344000645","174011321042388",23.30,21.80,0,328.52,342.35,10.3,8.0,0.049,203258.1,203258.1,9333,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732010,345213.00
08/04/2015 19:45,2,0.338,ACTIVE,212.83,338.74,60.002,1438731903,"274151322000085","174011321042388",27.41,25.50,0,331.83,343.25,9.4,7.2,0.053,483492.8,483492.8,10584,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732011,345214.00
08/04/2015 19:45,2,0.404,ACTIVE,211.48,335.14,60.018,1438731903,"201051344000651","174011321042388",27.55,23.00,0,327.92,342.95,11.3,9.0,0.057,202532.5,202532.5,9310,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732012,345215.00
08/04/2015 19:45,2,0.418,ACTIVE,211.48,333.93,60.002,1438731903,"201051344000867","174011321042388",27.79,22.30,0,326.72,342.65,11.8,9.5,0.075,195170.9,195170.9,9332,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732013,345216.00
08/04/2015 19:45,2,0.410,ACTIVE,211.25,333.93,59.986,1438731903,"201051344001230","174011321042388",27.53,22.80,0,326.72,341.75,11.5,9.1,0.062,206160.7,206160.7,9340,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732014,345217.00
08/04/2015 19:45,2,0.412,ACTIVE,211.70,335.74,60.007,1438731903,"201051344000576","174011321042388",27.77,21.00,0,327.92,343.85,11.6,9.3,0.066,202417.5,202417.5,9349,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732015,345218.00
08/04/2015 19:45,2,0.436,ACTIVE,211.25,333.63,59.975,1438731903,"201051344000579","174011321042388",28.57,24.50,0,326.42,342.95,12.7,10.3,0.071,209265.4,209265.4,9307,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732016,345219.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345220.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345221.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345222.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345223.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345224.00
