ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345225.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345226.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345227.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345228.00
08/04/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1438731903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732783,345229.00
08/04/2015 20:00,2,0.408,ACTIVE,211.48,334.84,60.012,1438732803,"201051344000955","174011321042388",27.35,23.00,0,326.72,342.05,11.3,9.0,0.066,207931.6,207931.6,9318,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732878,345230.00
08/04/2015 20:00,2,0.305,ACTIVE,213.06,336.64,59.991,1438732803,"274151322000095","174011321042388",27.49,25.00,0,331.23,343.25,8.5,6.3,0.049,507509.1,507509.1,10222,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732879,345231.00
08/04/2015 20:00,2,0.381,ACTIVE,211.70,333.63,59.981,1438732803,"201051344000868","174011321042388",27.79,20.30,0,327.32,342.05,10.8,8.5,0.057,194640.1,194640.1,9331,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732880,345232.00
08/04/2015 20:00,2,0.385,ACTIVE,212.38,335.14,59.991,1438732803,"201051344000853","174011321042388",27.25,22.30,0,328.52,344.15,10.6,8.3,0.057,201045.5,201045.5,9335,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732881,345233.00
08/04/2015 20:00,2,0.375,ACTIVE,212.61,335.44,59.954,1438732803,"201051344000582","174011321042388",28.01,22.30,0,327.32,342.35,10.7,8.4,0.062,200441.5,200441.5,9304,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732882,345234.00
08/04/2015 20:00,2,0.377,ACTIVE,211.70,334.24,59.991,1438732803,"201051344000469","174011321042388",28.43,21.80,0,326.72,343.25,10.9,8.6,0.062,196328.6,196328.6,9327,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732883,345235.00
08/04/2015 20:00,2,0.363,ACTIVE,211.70,336.04,60.007,1438732803,"201051344000988","174011321042388",27.02,22.80,0,326.12,343.55,10.0,7.7,0.057,195536.8,195536.8,9314,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732884,345236.00
08/04/2015 20:00,2,0.365,ACTIVE,211.93,334.24,59.986,1438732803,"201051344001158","174011321042388",27.95,23.00,0,327.62,341.75,10.3,8.0,0.057,201299.2,201299.2,9315,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732884,345237.00
08/04/2015 20:00,2,0.377,ACTIVE,211.93,333.63,59.991,1438732803,"201051344001025","174011321042388",28.07,22.30,0,328.22,342.95,10.8,8.5,0.062,205541.5,205541.5,9311,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732885,345238.00
08/04/2015 20:00,2,0.385,ACTIVE,211.93,334.84,60.007,1438732803,"201051344000569","174011321042388",27.87,22.80,0,327.92,342.35,10.8,8.5,0.049,208826.6,208826.6,9335,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732886,345239.00
08/04/2015 20:00,2,0.184,ACTIVE,212.83,391.64,59.975,1438732803,"274151322000094","174011321042388",36.84,26.80,0,333.33,406.37,6.8,4.7,0.031,386833.8,386833.8,10726,0,0,0,L,1151911521,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732887,345240.00
08/04/2015 20:00,2,0.379,ACTIVE,211.48,333.93,60.002,1438732803,"201051344000458","174011321042388",28.17,22.80,0,328.22,342.05,10.8,8.5,0.053,204537.1,204537.1,9324,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732888,345241.00
08/04/2015 20:00,2,0.311,ACTIVE,212.83,337.84,59.981,1438732803,"274151322000087","174011321042388",26.44,35.60,0,331.83,343.85,8.3,6.1,0.035,458468.6,458468.6,10160,0,0,0,L,1151911521,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732889,345242.00
08/04/2015 20:00,2,0.330,ACTIVE,212.83,335.44,59.996,1438732803,"274151322000052","174011321042388",27.02,25.00,0,330.93,344.15,9.1,6.8,0.035,490168.0,490168.0,10576,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732890,345243.00
08/04/2015 20:00,2,0.373,ACTIVE,211.93,335.74,60.023,1438732803,"201051344001145","174011321042388",27.63,21.00,0,329.13,342.95,10.5,8.2,0.057,209623.3,209623.3,9332,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732891,345244.00
08/04/2015 20:00,2,0.365,ACTIVE,212.16,335.44,59.991,1438732803,"201051344000685","174011321042388",27.43,22.00,0,326.72,342.95,10.2,7.9,0.066,208397.2,208397.2,9332,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732892,345245.00
08/04/2015 20:00,2,0.289,ACTIVE,212.38,337.24,59.981,1438732803,"274151322000088","174011321042388",26.60,24.50,0,331.23,343.55,7.8,5.6,0.035,470273.8,470273.8,10180,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732893,345246.00
08/04/2015 20:00,2,0.391,ACTIVE,211.70,334.54,59.981,1438732803,"201051344000438","174011321042388",27.81,22.50,0,327.02,342.65,11.0,8.7,0.062,208419.8,208419.8,9305,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732893,345247.00
08/04/2015 20:00,2,0.395,ACTIVE,211.48,333.63,60.034,1438732803,"201051344001135","174011321042388",27.89,22.30,0,326.72,341.75,11.2,8.9,0.057,199910.9,199910.9,9289,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732894,345248.00
08/04/2015 20:00,2,0.406,ACTIVE,211.93,334.54,60.002,1438732803,"201051344000417","174011321042388",28.01,22.80,0,326.72,342.05,11.5,9.2,0.049,203656.8,203656.8,9305,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732895,345249.00
08/04/2015 20:00,2,0.393,ACTIVE,211.25,334.24,59.981,1438732803,"201051344000594","174011321042388",27.51,23.00,0,326.12,342.05,11.0,8.7,0.062,205087.8,205087.8,9327,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732896,345250.00
08/04/2015 20:00,2,0.299,ACTIVE,212.83,338.44,59.986,1438732803,"274151322000083","174011321042388",27.08,25.00,0,331.53,343.85,8.2,6.0,0.035,486106.1,486106.1,10607,0,0,0,L,1151911521,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732897,345251.00
08/04/2015 20:00,2,0.410,ACTIVE,211.93,335.44,59.991,1438732803,"201051344000585","174011321042388",28.09,22.80,0,327.62,342.35,11.7,9.4,0.062,204524.2,204524.2,9308,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732898,345252.00
08/04/2015 20:00,2,0.301,ACTIVE,212.61,336.94,59.970,1438732803,"274151322000054","174011321042388",27.31,25.30,0,331.23,344.15,8.3,6.1,0.049,480979.2,480979.2,10170,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732899,345253.00
08/04/2015 20:00,2,0.385,ACTIVE,211.93,333.63,59.986,1438732803,"201051344001203","174011321042388",27.33,22.50,0,328.22,343.25,10.7,8.4,0.053,205427.3,205427.3,9318,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732900,345254.00
08/04/2015 20:00,2,0.387,ACTIVE,211.48,334.24,59.986,1438732803,"201051344000646","174011321042388",27.85,22.80,0,326.72,341.75,10.9,8.6,0.062,201908.7,201908.7,9304,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732901,345255.00
08/04/2015 20:00,2,0.203,ACTIVE,213.51,396.45,60.012,1438732803,"274151322000068","174011321042388",37.27,27.30,0,333.93,405.77,7.7,5.5,0.035,386079.8,386079.8,10335,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732902,345256.00
08/04/2015 20:00,2,0.322,ACTIVE,213.74,336.64,59.986,1438732803,"274151322000076","174011321042388",27.83,24.80,0,333.03,344.45,9.0,6.8,0.040,513557.1,513557.1,10587,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732903,345257.00
08/04/2015 20:00,2,0.389,ACTIVE,211.70,334.24,59.996,1438732803,"201051344000890","174011321042388",28.67,22.50,0,327.32,341.45,11.3,9.0,0.057,206516.4,206516.4,9317,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732904,345258.00
08/04/2015 20:00,2,0.342,ACTIVE,211.70,335.14,60.007,1438732803,"201051344000900","174011321042388",27.55,21.50,0,326.72,341.75,9.6,7.3,0.057,207299.9,207299.9,9346,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732905,345259.00
08/04/2015 20:00,2,0.385,ACTIVE,212.16,336.04,59.986,1438732803,"201051344000633","174011321042388",27.95,21.80,0,327.32,343.85,10.9,8.6,0.057,196301.1,196301.1,9339,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732906,345260.00
08/04/2015 20:00,2,0.393,ACTIVE,211.93,334.54,60.007,1438732803,"201051344000983","174011321042388",27.85,22.30,0,327.02,341.15,11.1,8.8,0.066,204217.1,204217.1,9329,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732907,345261.00
08/04/2015 20:00,2,0.377,ACTIVE,212.16,335.44,59.981,1438732803,"201051344000917","174011321042388",27.33,22.80,0,326.72,342.95,10.5,8.2,0.057,207045.6,207045.6,9336,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732908,345262.00
08/04/2015 20:00,2,0.396,ACTIVE,212.16,334.24,59.986,1438732803,"201051344000648","174011321042388",27.29,20.70,0,327.62,343.25,11.0,8.7,0.053,202364.7,202364.7,9330,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732908,345263.00
08/04/2015 20:00,2,0.381,ACTIVE,211.93,333.93,59.954,1438732803,"201051344001093","174011321042388",28.61,22.30,0,327.32,342.05,11.1,8.8,0.057,205244.2,205244.2,9324,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732909,345264.00
08/04/2015 20:00,2,0.402,ACTIVE,212.16,334.84,60.002,1438732803,"201051344000645","174011321042388",21.77,21.30,0,328.52,341.75,8.9,6.6,0.044,203259.9,203259.9,9334,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732910,345265.00
08/04/2015 20:00,2,0.303,ACTIVE,213.29,335.14,60.028,1438732803,"274151322000085","174011321042388",27.02,24.80,0,332.73,343.55,8.3,6.1,0.035,483494.4,483494.4,10585,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732911,345266.00
08/04/2015 20:00,2,0.371,ACTIVE,211.93,334.84,59.991,1438732803,"201051344000651","174011321042388",27.89,22.00,0,327.02,342.05,10.5,8.2,0.066,202534.6,202534.6,9311,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732912,345267.00
08/04/2015 20:00,2,0.385,ACTIVE,211.93,333.63,60.002,1438732803,"201051344000867","174011321042388",27.69,21.50,0,326.42,341.75,10.8,8.5,0.062,195173.1,195173.1,9333,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732913,345268.00
08/04/2015 20:00,2,0.377,ACTIVE,211.70,333.33,59.991,1438732803,"201051344001230","174011321042388",27.47,21.80,0,325.82,340.55,10.6,8.3,0.057,206162.9,206162.9,9341,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732914,345269.00
08/04/2015 20:00,2,0.375,ACTIVE,212.16,335.74,60.007,1438732803,"201051344000576","174011321042388",27.77,20.70,0,328.22,342.95,10.6,8.3,0.062,202419.7,202419.7,9350,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732915,345270.00
08/04/2015 20:00,2,0.418,ACTIVE,211.70,333.93,60.002,1438732803,"201051344000579","174011321042388",27.15,24.00,0,327.92,342.95,11.5,9.2,0.057,209267.8,209267.8,9308,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438732916,345271.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345272.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345273.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345274.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345275.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345276.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345277.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345278.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345279.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345280.00
08/04/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1438732803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733683,345281.00
08/04/2015 20:15,2,0.365,ACTIVE,211.25,333.03,60.007,1438733703,"201051344000955","174011321042388",27.65,22.30,0,326.72,340.25,10.2,8.0,0.044,207933.7,207933.7,9319,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733778,345282.00
08/04/2015 20:15,2,0.266,ACTIVE,212.61,336.94,59.986,1438733703,"274151322000095","174011321042388",27.02,24.30,0,330.63,341.75,7.3,5.1,0.040,507510.5,507510.5,10223,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733779,345283.00
08/04/2015 20:15,2,0.336,ACTIVE,211.48,333.33,60.002,1438733703,"201051344000868","174011321042388",27.45,20.30,0,328.22,341.45,9.4,7.1,0.044,194642.0,194642.0,9332,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733780,345284.00
08/04/2015 20:15,2,0.328,ACTIVE,212.16,334.24,60.007,1438733703,"201051344000853","174011321042388",28.19,22.00,0,328.22,342.35,9.4,7.1,0.044,201047.4,201047.4,9336,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733781,345285.00
08/04/2015 20:15,2,0.340,ACTIVE,212.16,333.93,59.986,1438733703,"201051344000582","174011321042388",27.47,21.50,0,328.22,341.45,9.5,7.2,0.053,200443.5,200443.5,9305,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733782,345286.00
08/04/2015 20:15,2,0.340,ACTIVE,211.25,333.33,60.007,1438733703,"201051344000469","174011321042388",28.01,21.30,0,326.12,342.65,9.7,7.4,0.044,196330.6,196330.6,9328,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733783,345287.00
08/04/2015 20:15,2,0.318,ACTIVE,211.48,333.63,60.007,1438733703,"201051344000988","174011321042388",27.14,22.30,0,326.72,342.65,8.8,6.5,0.044,195538.6,195538.6,9315,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733783,345288.00
08/04/2015 20:15,2,0.322,ACTIVE,211.48,333.33,60.007,1438733703,"201051344001158","174011321042388",27.87,22.50,0,327.92,341.45,9.2,6.9,0.053,201301.0,201301.0,9316,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733784,345289.00
08/04/2015 20:15,2,0.338,ACTIVE,211.25,332.13,60.002,1438733703,"201051344001025","174011321042388",27.71,21.50,0,328.22,341.15,9.5,7.3,0.053,205543.4,205543.4,9312,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733785,345290.00
08/04/2015 20:15,2,0.336,ACTIVE,211.48,333.63,59.986,1438733703,"201051344000569","174011321042388",27.67,22.80,0,328.22,341.15,9.5,7.2,0.044,208828.6,208828.6,9336,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733786,345291.00
08/04/2015 20:15,2,0.160,ACTIVE,212.83,362.79,59.981,1438733703,"274151322000094","174011321042388",33.87,25.80,0,331.83,395.25,5.5,3.4,0.027,386834.8,386834.8,10727,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733787,345292.00
08/04/2015 20:15,2,0.344,ACTIVE,211.48,332.13,60.012,1438733703,"201051344000458","174011321042388",27.29,22.50,0,327.02,341.75,9.6,7.3,0.049,204539.1,204539.1,9325,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733788,345293.00
08/04/2015 20:15,2,0.268,ACTIVE,212.61,334.54,59.996,1438733703,"274151322000087","174011321042388",26.54,33.50,0,330.93,342.95,7.2,5.0,0.018,458470.0,458470.0,10161,0,0,0,L,1151911521,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733789,345294.00
08/04/2015 20:15,2,0.289,ACTIVE,212.38,335.14,60.002,1438733703,"274151322000052","174011321042388",26.96,24.50,0,329.73,342.35,7.9,5.7,0.035,490169.5,490169.5,10577,0,0,0,L,1151911521,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733790,345295.00
08/04/2015 20:15,2,0.330,ACTIVE,211.70,333.63,59.981,1438733703,"201051344001145","174011321042388",27.75,20.70,0,328.22,342.35,9.3,7.1,0.049,209625.3,209625.3,9333,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733791,345296.00
08/04/2015 20:15,2,0.324,ACTIVE,211.70,333.63,60.007,1438733703,"201051344000685","174011321042388",27.23,21.30,0,327.02,342.05,9.0,6.8,0.049,208399.0,208399.0,9333,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733792,345297.00
08/04/2015 20:15,2,0.254,ACTIVE,212.16,336.34,59.996,1438733703,"274151322000088","174011321042388",25.80,24.00,0,330.03,341.75,6.7,4.5,0.035,470275.0,470275.0,10181,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733793,345298.00
08/04/2015 20:15,2,0.350,ACTIVE,211.48,332.73,60.018,1438733703,"201051344000438","174011321042388",27.89,21.80,0,327.62,341.15,9.9,7.6,0.044,208421.9,208421.9,9306,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733794,345299.00
08/04/2015 20:15,2,0.348,ACTIVE,211.03,332.13,60.023,1438733703,"201051344001135","174011321042388",28.31,21.50,0,328.22,339.65,10.0,7.7,0.044,199913.0,199913.0,9290,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733795,345300.00
08/04/2015 20:15,2,0.379,ACTIVE,211.70,333.33,59.981,1438733703,"201051344000417","174011321042388",27.33,22.00,0,327.62,342.65,10.5,8.2,0.049,203659.0,203659.0,9306,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733796,345301.00
08/04/2015 20:15,2,0.336,ACTIVE,211.03,332.73,59.991,1438733703,"201051344000594","174011321042388",28.29,23.00,0,325.82,341.75,9.7,7.4,0.053,205089.8,205089.8,9328,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733797,345302.00
08/04/2015 20:15,2,0.256,ACTIVE,212.61,334.24,59.970,1438733703,"274151322000083","174011321042388",27.06,24.30,0,330.03,342.05,7.0,4.9,0.031,486107.5,486107.5,10608,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733798,345303.00
08/04/2015 20:15,2,0.357,ACTIVE,211.70,333.93,60.002,1438733703,"201051344000585","174011321042388",28.65,22.00,0,327.92,341.75,10.4,8.1,0.040,204526.4,204526.4,9309,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733799,345304.00
08/04/2015 20:15,2,0.266,ACTIVE,212.38,334.54,59.986,1438733703,"274151322000054","174011321042388",26.86,24.50,0,330.03,341.75,7.2,5.0,0.031,480980.6,480980.6,10171,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733800,345305.00
08/04/2015 20:15,2,0.344,ACTIVE,211.48,332.73,59.986,1438733703,"201051344001203","174011321042388",27.04,21.80,0,327.92,341.15,9.4,7.2,0.049,205429.2,205429.2,9319,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733801,345306.00
08/04/2015 20:15,2,0.338,ACTIVE,211.03,332.73,59.975,1438733703,"201051344000646","174011321042388",28.21,22.30,0,327.32,341.15,9.7,7.4,0.053,201910.7,201910.7,9305,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733801,345307.00
08/04/2015 20:15,2,0.182,ACTIVE,212.83,376.31,59.991,1438733703,"274151322000068","174011321042388",35.13,26.50,0,332.43,401.86,6.5,4.4,0.035,386081.0,386081.0,10336,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733802,345308.00
08/04/2015 20:15,2,0.279,ACTIVE,213.06,336.64,59.996,1438733703,"274151322000076","174011321042388",27.49,24.30,0,331.53,342.05,7.8,5.6,0.040,513558.7,513558.7,10588,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733803,345309.00
08/04/2015 20:15,2,0.367,ACTIVE,211.25,331.83,59.944,1438733703,"201051344000890","174011321042388",27.29,22.00,0,327.02,341.75,10.2,7.9,0.057,206518.5,206518.5,9318,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733804,345310.00
08/04/2015 20:15,2,0.283,ACTIVE,211.25,333.63,59.991,1438733703,"201051344000900","174011321042388",27.89,21.50,0,327.32,341.45,8.1,5.9,0.044,207301.5,207301.5,9347,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733805,345311.00
08/04/2015 20:15,2,0.322,ACTIVE,211.70,333.63,59.986,1438733703,"201051344000633","174011321042388",28.63,21.80,0,327.02,343.25,9.4,7.1,0.053,196303.1,196303.1,9340,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733806,345312.00
08/04/2015 20:15,2,0.348,ACTIVE,211.25,332.73,60.002,1438733703,"201051344000983","174011321042388",27.65,21.80,0,327.02,340.85,9.8,7.5,0.044,204219.2,204219.2,9330,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733807,345313.00
08/04/2015 20:15,2,0.338,ACTIVE,211.48,333.63,59.981,1438733703,"201051344000917","174011321042388",27.33,22.00,0,327.02,341.75,9.4,7.1,0.053,207047.5,207047.5,9337,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733808,345314.00
08/04/2015 20:15,2,0.342,ACTIVE,211.48,333.03,59.986,1438733703,"201051344000648","174011321042388",27.37,20.70,0,327.62,342.05,9.5,7.3,0.053,202366.6,202366.6,9331,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733809,345315.00
08/04/2015 20:15,2,0.359,ACTIVE,211.25,333.33,60.007,1438733703,"201051344001093","174011321042388",27.21,21.50,0,327.92,341.45,9.9,7.7,0.044,205246.2,205246.2,9325,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733810,345316.00
08/04/2015 20:15,2,0.316,ACTIVE,211.70,333.63,59.986,1438733703,"201051344000645","174011321042388",27.57,21.00,0,327.62,341.45,8.9,6.6,0.049,203261.7,203261.7,9335,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733811,345317.00
08/04/2015 20:15,2,0.260,ACTIVE,212.61,337.24,59.991,1438733703,"274151322000085","174011321042388",27.10,24.00,0,330.93,341.75,7.1,5.0,0.040,483495.8,483495.8,10586,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733812,345318.00
08/04/2015 20:15,2,0.330,ACTIVE,211.70,333.63,60.028,1438733703,"201051344000651","174011321042388",27.87,21.00,0,328.22,342.35,9.3,7.1,0.049,202536.5,202536.5,9312,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733813,345319.00
08/04/2015 20:15,2,0.336,ACTIVE,211.25,331.83,59.981,1438733703,"201051344000867","174011321042388",27.45,21.50,0,327.92,341.75,9.4,7.1,0.040,195175.1,195175.1,9334,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733813,345320.00
08/04/2015 20:15,2,0.332,ACTIVE,211.03,330.93,59.996,1438733703,"201051344001230","174011321042388",27.95,21.30,0,326.72,339.65,9.4,7.2,0.044,206164.8,206164.8,9342,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733814,345321.00
08/04/2015 20:15,2,0.328,ACTIVE,211.48,334.24,59.986,1438733703,"201051344000576","174011321042388",27.69,20.30,0,327.92,342.05,9.2,7.0,0.044,202421.6,202421.6,9351,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733815,345322.00
08/04/2015 20:15,2,0.355,ACTIVE,211.03,332.13,60.007,1438733703,"201051344000579","174011321042388",28.51,23.50,0,328.22,341.15,10.3,8.0,0.049,209270.0,209270.0,9309,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438733816,345323.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345324.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345325.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345326.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345327.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345328.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345329.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345330.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345331.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345332.00
08/04/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1438733703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734583,345333.00
08/04/2015 20:30,2,0.312,ACTIVE,210.57,332.13,59.986,1438734603,"201051344000955","174011321042388",28.05,21.50,0,326.42,338.74,8.9,6.7,0.031,207935.5,207935.5,9320,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734677,345334.00
08/04/2015 20:30,2,0.219,ACTIVE,212.38,334.54,59.965,1438734603,"274151322000095","174011321042388",26.62,23.50,0,330.33,340.25,5.9,3.8,0.018,507511.6,507511.6,10224,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734678,345335.00
08/04/2015 20:30,2,0.281,ACTIVE,211.03,332.43,60.007,1438734603,"201051344000868","174011321042388",27.99,20.30,0,326.72,339.65,8.0,5.8,0.035,194643.6,194643.6,9333,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734679,345336.00
08/04/2015 20:30,2,0.299,ACTIVE,211.48,333.33,59.959,1438734603,"201051344000853","174011321042388",26.52,21.80,0,327.62,341.45,8.1,5.8,0.035,201049.0,201049.0,9337,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734680,345337.00
08/04/2015 20:30,2,0.291,ACTIVE,211.48,333.33,59.954,1438734603,"201051344000582","174011321042388",27.37,21.00,0,327.32,338.74,8.1,5.9,0.027,200445.1,200445.1,9306,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734681,345338.00
08/04/2015 20:30,2,0.295,ACTIVE,211.03,332.43,59.975,1438734603,"201051344000469","174011321042388",27.99,21.00,0,324.92,339.34,8.4,6.2,0.035,196332.3,196332.3,9329,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734682,345339.00
08/04/2015 20:30,2,0.271,ACTIVE,210.80,333.03,59.965,1438734603,"201051344000988","174011321042388",27.06,22.30,0,324.32,341.15,7.5,5.3,0.044,195540.0,195540.0,9316,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734683,345340.00
08/04/2015 20:30,2,0.281,ACTIVE,211.03,332.43,59.959,1438734603,"201051344001158","174011321042388",27.47,21.80,0,326.12,339.34,7.8,5.7,0.035,201302.6,201302.6,9317,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734684,345341.00
08/04/2015 20:30,2,0.293,ACTIVE,211.03,331.53,59.954,1438734603,"201051344001025","174011321042388",27.29,20.70,0,327.32,339.34,8.1,5.9,0.035,205545.1,205545.1,9313,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734685,345342.00
08/04/2015 20:30,2,0.299,ACTIVE,211.03,332.73,59.933,1438734603,"201051344000569","174011321042388",26.98,22.80,0,327.32,338.74,8.2,5.9,0.035,208830.2,208830.2,9337,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734686,345343.00
08/04/2015 20:30,2,0.131,ACTIVE,212.38,335.14,59.954,1438734603,"274151322000094","174011321042388",30.63,24.50,0,330.93,366.70,4.1,2.0,0.013,386835.5,386835.5,10728,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734687,345344.00
08/04/2015 20:30,2,0.297,ACTIVE,211.03,332.13,59.954,1438734603,"201051344000458","174011321042388",27.19,21.80,0,326.12,338.44,8.2,6.0,0.040,204540.7,204540.7,9326,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734688,345345.00
08/04/2015 20:30,2,0.221,ACTIVE,212.16,335.74,59.954,1438734603,"274151322000087","174011321042388",26.42,32.00,0,329.73,341.45,5.9,3.8,0.031,458471.1,458471.1,10162,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734689,345346.00
08/04/2015 20:30,2,0.238,ACTIVE,211.93,333.93,59.954,1438734603,"274151322000052","174011321042388",26.88,24.00,0,329.43,341.15,6.5,4.3,0.035,490170.8,490170.8,10578,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734690,345347.00
08/04/2015 20:30,2,0.279,ACTIVE,211.03,332.73,59.965,1438734603,"201051344001145","174011321042388",27.67,20.00,0,327.62,339.95,7.8,5.6,0.031,209626.9,209626.9,9334,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734691,345348.00
08/04/2015 20:30,2,0.273,ACTIVE,211.48,333.33,59.981,1438734603,"201051344000685","174011321042388",27.33,20.70,0,327.02,338.44,7.6,5.4,0.040,208400.5,208400.5,9334,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734691,345349.00
08/04/2015 20:30,2,0.207,ACTIVE,211.93,334.54,59.970,1438734603,"274151322000088","174011321042388",25.23,23.50,0,329.73,340.55,5.3,3.2,0.018,470276.0,470276.0,10182,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734692,345350.00
08/04/2015 20:30,2,0.301,ACTIVE,211.03,331.83,59.970,1438734603,"201051344000438","174011321042388",27.85,21.00,0,327.02,339.95,8.5,6.3,0.031,208423.6,208423.6,9307,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734693,345351.00
08/04/2015 20:30,2,0.297,ACTIVE,210.80,331.23,59.986,1438734603,"201051344001135","174011321042388",28.23,21.00,0,326.12,338.14,8.5,6.3,0.035,199914.8,199914.8,9291,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734694,345352.00
08/04/2015 20:30,2,0.316,ACTIVE,211.25,332.73,59.975,1438734603,"201051344000417","174011321042388",28.37,21.30,0,327.32,339.04,9.2,6.9,0.031,203660.8,203660.8,9307,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734695,345353.00
08/04/2015 20:30,2,0.293,ACTIVE,210.57,331.83,59.981,1438734603,"201051344000594","174011321042388",27.91,22.50,0,323.72,338.74,8.3,6.1,0.035,205091.5,205091.5,9329,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734696,345354.00
08/04/2015 20:30,2,0.213,ACTIVE,211.93,336.34,59.975,1438734603,"274151322000083","174011321042388",26.56,23.80,0,329.73,340.85,5.7,3.6,0.044,486108.5,486108.5,10609,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734697,345355.00
08/04/2015 20:30,2,0.326,ACTIVE,211.03,333.33,59.965,1438734603,"201051344000585","174011321042388",27.21,21.30,0,326.72,339.34,9.0,6.8,0.035,204528.3,204528.3,9310,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734698,345356.00
08/04/2015 20:30,2,0.213,ACTIVE,211.93,335.74,59.959,1438734603,"274151322000054","174011321042388",27.15,24.00,0,330.03,340.55,5.8,3.7,0.027,480981.7,480981.7,10172,0,0,0,L,1151911521,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734699,345357.00
08/04/2015 20:30,2,0.295,ACTIVE,211.03,331.53,59.954,1438734603,"201051344001203","174011321042388",26.98,21.00,0,327.92,339.65,8.1,5.9,0.040,205430.8,205430.8,9320,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734700,345358.00
08/04/2015 20:30,2,0.305,ACTIVE,210.57,332.13,59.996,1438734603,"201051344000646","174011321042388",27.08,21.50,0,324.62,338.74,8.4,6.2,0.035,201912.4,201912.4,9306,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734701,345359.00
08/04/2015 20:30,2,0.150,ACTIVE,212.61,335.74,59.965,1438734603,"274151322000068","174011321042388",30.99,25.50,0,333.33,379.62,4.8,2.7,0.018,386081.9,386081.9,10337,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734702,345360.00
08/04/2015 20:30,2,0.227,ACTIVE,212.83,335.14,59.981,1438734603,"274151322000076","174011321042388",27.47,23.80,0,331.53,339.95,6.3,4.2,0.018,513559.9,513559.9,10589,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734702,345361.00
08/04/2015 20:30,2,0.305,ACTIVE,211.03,331.83,59.986,1438734603,"201051344000890","174011321042388",28.49,21.30,0,325.52,339.65,8.8,6.6,0.035,206520.3,206520.3,9319,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734703,345362.00
08/04/2015 20:30,2,0.248,ACTIVE,210.80,331.83,59.949,1438734603,"201051344000900","174011321042388",27.10,21.50,0,326.42,339.34,6.8,4.7,0.040,207302.8,207302.8,9348,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734704,345363.00
08/04/2015 20:30,2,0.297,ACTIVE,211.48,334.54,59.981,1438734603,"201051344000633","174011321042388",27.25,21.50,0,326.42,341.45,8.2,6.0,0.031,196304.7,196304.7,9341,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734705,345364.00
08/04/2015 20:30,2,0.301,ACTIVE,211.03,332.13,59.970,1438734603,"201051344000983","174011321042388",27.59,21.30,0,325.52,339.04,8.4,6.2,0.035,204220.9,204220.9,9331,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734706,345365.00
08/04/2015 20:30,2,0.287,ACTIVE,211.25,333.33,59.965,1438734603,"201051344000917","174011321042388",27.39,21.50,0,326.72,338.74,8.0,5.8,0.040,207049.1,207049.1,9338,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734707,345366.00
08/04/2015 20:30,2,0.291,ACTIVE,211.25,332.13,59.986,1438734603,"201051344000648","174011321042388",27.65,20.00,0,326.42,339.65,8.2,6.0,0.031,202368.3,202368.3,9332,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734708,345367.00
08/04/2015 20:30,2,0.297,ACTIVE,211.03,332.43,59.986,1438734603,"201051344001093","174011321042388",28.11,21.00,0,326.42,339.65,8.5,6.2,0.031,205248.0,205248.0,9326,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734709,345368.00
08/04/2015 20:30,2,0.271,ACTIVE,211.48,332.13,59.965,1438734603,"201051344000645","174011321042388",27.37,21.00,0,327.32,339.65,7.5,5.4,0.031,203263.2,203263.2,9336,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734710,345369.00
08/04/2015 20:30,2,0.217,ACTIVE,212.16,335.44,59.991,1438734603,"274151322000085","174011321042388",26.46,23.50,0,330.63,340.25,5.8,3.7,0.027,483496.9,483496.9,10587,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734711,345370.00
08/04/2015 20:30,2,0.283,ACTIVE,211.25,332.73,59.965,1438734603,"201051344000651","174011321042388",27.71,20.30,0,327.02,338.44,8.0,5.8,0.040,202538.1,202538.1,9313,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734712,345371.00
08/04/2015 20:30,2,0.285,ACTIVE,211.25,331.53,59.970,1438734603,"201051344000867","174011321042388",27.59,21.50,0,325.22,338.74,8.0,5.8,0.031,195176.7,195176.7,9335,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734713,345372.00
