ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 20:30,2,0.283,ACTIVE,211.03,331.53,59.996,1438734603,"201051344001230","174011321042388",27.87,20.70,0,325.22,337.84,8.0,5.8,0.035,206166.4,206166.4,9343,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734714,345373.00
08/04/2015 20:30,2,0.281,ACTIVE,211.48,333.63,59.986,1438734603,"201051344000576","174011321042388",27.67,20.70,0,327.02,339.04,7.9,5.7,0.040,202423.1,202423.1,9352,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734715,345374.00
08/04/2015 20:30,2,0.314,ACTIVE,211.03,331.83,59.965,1438734603,"201051344000579","174011321042388",28.05,22.80,0,325.82,338.14,8.9,6.7,0.031,209271.8,209271.8,9310,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438734716,345375.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345376.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345377.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345378.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345379.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345380.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345381.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345382.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345383.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345384.00
08/04/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1438734603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735483,345385.00
08/04/2015 20:45,2,0.256,ACTIVE,210.57,331.23,59.981,1438735504,"201051344000955","174011321042388",28.33,21.00,0,325.52,337.84,7.3,5.2,0.022,207937.0,207937.0,9321,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735579,345386.00
08/04/2015 20:45,2,0.160,ACTIVE,212.16,334.84,59.954,1438735504,"274151322000095","174011321042388",26.68,23.00,0,330.03,339.34,4.3,2.3,0.018,507512.4,507512.4,10225,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735580,345387.00
08/04/2015 20:45,2,0.236,ACTIVE,210.57,331.53,59.954,1438735504,"201051344000868","174011321042388",27.51,20.70,0,325.22,338.14,6.6,4.5,0.022,194644.9,194644.9,9334,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735581,345388.00
08/04/2015 20:45,2,0.242,ACTIVE,211.25,332.43,59.954,1438735504,"201051344000853","174011321042388",26.72,21.80,0,326.72,339.34,6.6,4.4,0.022,201050.3,201050.3,9338,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735582,345389.00
08/04/2015 20:45,2,0.234,ACTIVE,211.25,332.13,59.959,1438735504,"201051344000582","174011321042388",27.65,20.00,0,327.02,338.44,6.6,4.5,0.018,200446.4,200446.4,9307,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735583,345390.00
08/04/2015 20:45,2,0.246,ACTIVE,210.80,331.83,59.949,1438735504,"201051344000469","174011321042388",27.35,21.00,0,324.62,338.74,6.8,4.7,0.027,196333.6,196333.6,9330,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735584,345391.00
08/04/2015 20:45,2,0.217,ACTIVE,210.80,332.73,59.949,1438735504,"201051344000988","174011321042388",26.70,22.00,0,325.52,338.74,5.9,3.8,0.022,195541.2,195541.2,9317,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735585,345392.00
08/04/2015 20:45,2,0.230,ACTIVE,210.80,331.83,59.949,1438735504,"201051344001158","174011321042388",26.92,22.00,0,325.82,337.84,6.3,4.2,0.018,201303.8,201303.8,9318,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735586,345393.00
08/04/2015 20:45,2,0.230,ACTIVE,210.80,330.93,59.949,1438735504,"201051344001025","174011321042388",27.89,20.00,0,326.72,338.44,6.5,4.4,0.018,205546.4,205546.4,9314,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735587,345394.00
08/04/2015 20:45,2,0.236,ACTIVE,210.80,331.53,59.954,1438735504,"201051344000569","174011321042388",27.73,22.50,0,326.12,337.84,6.7,4.5,0.018,208831.5,208831.5,9338,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735588,345395.00
08/04/2015 20:45,2,0.092,ACTIVE,212.16,334.24,59.949,1438735504,"274151322000094","174011321042388",29.66,23.80,0,330.33,338.74,2.8,0.8,0.004,386835.8,386835.8,10729,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735589,345396.00
08/04/2015 20:45,2,0.236,ACTIVE,210.80,331.23,59.959,1438735504,"201051344000458","174011321042388",28.03,21.50,0,326.12,336.94,6.7,4.6,0.022,204542.1,204542.1,9327,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735590,345397.00
08/04/2015 20:45,2,0.170,ACTIVE,212.16,335.74,59.981,1438735504,"274151322000087","174011321042388",25.94,30.50,0,329.73,339.95,4.5,2.4,0.022,458471.9,458471.9,10163,0,0,0,L,1151911521,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735591,345398.00
08/04/2015 20:45,2,0.186,ACTIVE,212.16,332.13,59.959,1438735504,"274151322000052","174011321042388",26.44,23.50,0,329.43,339.95,5.0,2.9,0.000,490171.7,490171.7,10579,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735592,345399.00
08/04/2015 20:45,2,0.229,ACTIVE,211.03,332.43,59.954,1438735504,"201051344001145","174011321042388",27.55,19.80,0,327.32,339.65,6.4,4.3,0.022,209628.1,209628.1,9335,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735593,345400.00
08/04/2015 20:45,2,0.217,ACTIVE,211.25,332.13,59.986,1438735504,"201051344000685","174011321042388",27.77,20.00,0,325.82,338.44,6.1,4.0,0.018,208401.7,208401.7,9335,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735594,345401.00
08/04/2015 20:45,2,0.150,ACTIVE,211.70,334.54,59.959,1438735504,"274151322000088","174011321042388",25.17,22.80,0,329.13,339.65,3.8,1.7,0.018,470276.6,470276.6,10183,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735595,345402.00
08/04/2015 20:45,2,0.246,ACTIVE,211.03,331.23,59.954,1438735504,"201051344000438","174011321042388",27.87,20.70,0,327.02,338.14,7.0,4.8,0.022,208425.0,208425.0,9308,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735596,345403.00
08/04/2015 20:45,2,0.246,ACTIVE,210.57,330.63,59.922,1438735504,"201051344001135","174011321042388",27.77,20.30,0,326.12,336.94,7.0,4.8,0.022,199916.1,199916.1,9292,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735597,345404.00
08/04/2015 20:45,2,0.262,ACTIVE,211.25,332.43,59.959,1438735504,"201051344000417","174011321042388",28.45,21.00,0,326.12,338.14,7.6,5.4,0.013,203662.4,203662.4,9308,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735598,345405.00
08/04/2015 20:45,2,0.242,ACTIVE,210.57,330.63,59.944,1438735504,"201051344000594","174011321042388",27.53,22.50,0,325.22,337.54,6.8,4.7,0.022,205092.8,205092.8,9330,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735598,345406.00
08/04/2015 20:45,2,0.162,ACTIVE,212.16,334.24,59.975,1438735504,"274151322000083","174011321042388",25.94,23.30,0,329.43,339.95,4.3,2.2,0.013,486109.2,486109.2,10610,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735599,345407.00
08/04/2015 20:45,2,0.266,ACTIVE,211.25,332.43,59.954,1438735504,"201051344000585","174011321042388",27.69,20.70,0,326.72,338.44,7.5,5.3,0.022,204529.8,204529.8,9311,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735600,345408.00
08/04/2015 20:45,2,0.160,ACTIVE,211.93,334.54,59.933,1438735504,"274151322000054","174011321042388",26.26,23.30,0,329.43,339.34,4.3,2.2,0.018,480982.4,480982.4,10173,0,0,0,L,1151911521,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735601,345409.00
08/04/2015 20:45,2,0.234,ACTIVE,211.03,331.23,59.954,1438735504,"201051344001203","174011321042388",27.39,20.30,0,327.32,338.74,6.5,4.4,0.018,205432.1,205432.1,9321,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735602,345410.00
08/04/2015 20:45,2,0.244,ACTIVE,210.57,330.63,59.954,1438735504,"201051344000646","174011321042388",27.59,20.70,0,325.82,337.24,6.8,4.7,0.018,201913.7,201913.7,9307,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735603,345411.00
08/04/2015 20:45,2,0.111,ACTIVE,212.61,334.54,59.970,1438735504,"274151322000068","174011321042388",29.84,24.80,0,330.63,340.25,3.4,1.4,0.009,386082.4,386082.4,10338,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735604,345412.00
08/04/2015 20:45,2,0.172,ACTIVE,212.61,334.54,59.949,1438735504,"274151322000076","174011321042388",26.98,23.30,0,330.93,339.34,4.7,2.6,0.009,513560.8,513560.8,10590,0,0,0,L,1151911521,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735605,345413.00
08/04/2015 20:45,2,0.258,ACTIVE,210.80,330.33,59.949,1438735504,"201051344000890","174011321042388",27.57,20.70,0,325.82,337.54,7.2,5.0,0.022,206521.7,206521.7,9320,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735606,345414.00
08/04/2015 20:45,2,0.201,ACTIVE,210.80,332.13,59.949,1438735504,"201051344000900","174011321042388",26.22,21.30,0,325.52,337.84,5.4,3.3,0.013,207303.8,207303.8,9349,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735607,345415.00
08/04/2015 20:45,2,0.242,ACTIVE,211.48,333.03,59.949,1438735504,"201051344000633","174011321042388",27.47,21.80,0,326.42,340.55,6.8,4.6,0.013,196306.0,196306.0,9342,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735608,345416.00
08/04/2015 20:45,2,0.248,ACTIVE,210.80,331.23,59.949,1438735504,"201051344000983","174011321042388",27.67,21.50,0,326.12,338.14,7.0,4.8,0.018,204222.2,204222.2,9332,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735609,345417.00
08/04/2015 20:45,2,0.236,ACTIVE,211.25,332.43,59.959,1438735504,"201051344000917","174011321042388",27.25,21.00,0,326.12,337.84,6.5,4.4,0.013,207050.3,207050.3,9339,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735610,345418.00
08/04/2015 20:45,2,0.238,ACTIVE,211.03,331.83,59.954,1438735504,"201051344000648","174011321042388",27.59,20.00,0,327.32,338.44,6.7,4.5,0.018,202369.6,202369.6,9333,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735610,345419.00
08/04/2015 20:45,2,0.246,ACTIVE,211.03,331.83,59.954,1438735504,"201051344001093","174011321042388",28.09,20.30,0,326.42,338.14,7.0,4.9,0.018,205249.4,205249.4,9327,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735611,345420.00
08/04/2015 20:45,2,0.219,ACTIVE,211.25,331.83,59.954,1438735504,"201051344000645","174011321042388",27.23,21.30,0,326.42,338.44,6.1,3.9,0.018,203264.4,203264.4,9337,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735612,345421.00
08/04/2015 20:45,2,0.158,ACTIVE,212.38,335.44,59.954,1438735504,"274151322000085","174011321042388",26.52,22.80,0,330.63,339.34,4.3,2.2,0.004,483497.6,483497.6,10588,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735613,345422.00
08/04/2015 20:45,2,0.230,ACTIVE,211.25,331.83,59.954,1438735504,"201051344000651","174011321042388",27.57,19.80,0,327.62,338.14,6.5,4.3,0.022,202539.4,202539.4,9314,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735614,345423.00
08/04/2015 20:45,2,0.230,ACTIVE,211.25,330.93,59.954,1438735504,"201051344000867","174011321042388",27.83,21.80,0,326.42,337.84,6.5,4.4,0.013,195178.0,195178.0,9336,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735615,345424.00
08/04/2015 20:45,2,0.246,ACTIVE,211.03,331.23,59.975,1438735504,"201051344001230","174011321042388",26.50,20.00,0,325.82,336.94,6.6,4.5,0.018,206167.7,206167.7,9344,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735616,345425.00
08/04/2015 20:45,2,0.238,ACTIVE,211.25,332.73,59.954,1438735504,"201051344000576","174011321042388",27.15,20.70,0,326.42,339.34,6.6,4.5,0.018,202424.4,202424.4,9353,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735617,345426.00
08/04/2015 20:45,2,0.248,ACTIVE,210.80,330.63,59.954,1438735504,"201051344000579","174011321042388",29.04,22.30,0,327.02,338.44,7.3,5.1,0.018,209273.4,209273.4,9311,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438735618,345427.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345428.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345429.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345430.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345431.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345432.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345433.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345434.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345435.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345436.00
08/04/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1438735504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736384,345437.00
08/04/2015 21:00,2,0.223,ACTIVE,211.25,332.13,59.965,1438736404,"201051344000955","174011321042388",25.76,20.30,0,325.22,335.74,5.8,3.7,0.004,207938.1,207938.1,9322,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736478,345438.00
08/04/2015 21:00,2,0.107,ACTIVE,212.83,334.24,59.965,1438736404,"274151322000095","174011321042388",25.64,22.80,0,331.23,338.14,2.8,0.8,0.000,507512.7,507512.7,10226,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736479,345439.00
08/04/2015 21:00,2,0.186,ACTIVE,211.25,332.43,59.965,1438736404,"201051344000868","174011321042388",26.14,19.80,0,325.22,336.64,4.9,2.8,0.009,194645.8,194645.8,9335,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736480,345440.00
08/04/2015 21:00,2,0.184,ACTIVE,211.93,333.63,59.944,1438736404,"201051344000853","174011321042388",25.70,20.70,0,326.72,337.84,4.8,2.7,0.004,201051.2,201051.2,9339,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736481,345441.00
08/04/2015 21:00,2,0.195,ACTIVE,211.93,333.33,59.938,1438736404,"201051344000582","174011321042388",25.74,19.80,0,327.02,336.64,5.1,3.0,0.009,200447.3,200447.3,9308,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736482,345442.00
08/04/2015 21:00,2,0.209,ACTIVE,211.48,332.73,59.991,1438736404,"201051344000469","174011321042388",25.84,19.80,0,325.22,336.34,5.5,3.4,0.009,196334.6,196334.6,9331,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736483,345443.00
08/04/2015 21:00,2,0.164,ACTIVE,211.48,333.63,59.938,1438736404,"201051344000988","174011321042388",25.90,21.00,0,324.92,337.84,4.3,2.2,0.009,195541.9,195541.9,9318,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736484,345444.00
08/04/2015 21:00,2,0.184,ACTIVE,211.48,332.43,59.970,1438736404,"201051344001158","174011321042388",25.25,20.70,0,325.82,336.94,4.7,2.6,0.004,201304.7,201304.7,9319,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736485,345445.00
08/04/2015 21:00,2,0.188,ACTIVE,211.48,332.13,59.970,1438736404,"201051344001025","174011321042388",26.18,19.80,0,326.42,336.94,5.0,2.9,0.009,205547.3,205547.3,9315,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736485,345446.00
08/04/2015 21:00,2,0.193,ACTIVE,211.48,332.73,59.970,1438736404,"201051344000569","174011321042388",26.32,21.50,0,326.42,336.34,5.2,3.1,0.004,208832.5,208832.5,9339,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736486,345447.00
08/04/2015 21:00,2,0.055,ACTIVE_NO_POWER,212.83,329.13,59.949,1438736404,"274151322000094","174011321042388",27.95,23.30,0,328.82,338.14,1.6,0.0,0.000,386835.9,386835.9,10730,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736487,345448.00
08/04/2015 21:00,2,0.201,ACTIVE,211.25,331.83,59.970,1438736404,"201051344000458","174011321042388",25.78,21.00,0,326.12,335.74,5.3,3.2,0.004,204543.0,204543.0,9328,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736488,345449.00
08/04/2015 21:00,2,0.113,ACTIVE,212.38,335.14,59.975,1438736404,"274151322000087","174011321042388",25.80,29.00,0,331.83,338.74,3.0,0.9,0.004,458472.3,458472.3,10164,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736489,345450.00
08/04/2015 21:00,2,0.133,ACTIVE,212.38,334.84,59.959,1438736404,"274151322000052","174011321042388",25.66,23.00,0,330.03,338.44,3.5,1.4,0.009,490172.2,490172.2,10580,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736490,345451.00
08/04/2015 21:00,2,0.186,ACTIVE,211.70,333.63,59.970,1438736404,"201051344001145","174011321042388",25.49,19.30,0,326.42,337.54,4.8,2.7,0.004,209628.9,209628.9,9336,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736491,345452.00
08/04/2015 21:00,2,0.180,ACTIVE,211.70,333.03,59.970,1438736404,"201051344000685","174011321042388",24.97,19.80,0,325.52,337.54,4.6,2.5,0.009,208402.5,208402.5,9336,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736492,345453.00
08/04/2015 21:00,2,0.096,ACTIVE,212.16,334.84,59.970,1438736404,"274151322000088","174011321042388",24.01,22.50,0,330.93,338.14,2.4,0.3,0.000,470276.8,470276.8,10184,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736493,345454.00
08/04/2015 21:00,2,0.209,ACTIVE,211.48,332.73,59.944,1438736404,"201051344000438","174011321042388",25.29,20.00,0,326.42,337.54,5.3,3.2,0.000,208426.0,208426.0,9309,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736494,345455.00
08/04/2015 21:00,2,0.201,ACTIVE,211.03,331.53,59.965,1438736404,"201051344001135","174011321042388",26.00,19.80,0,325.82,336.04,5.3,3.2,0.004,199917.1,199917.1,9293,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736495,345456.00
08/04/2015 21:00,2,0.238,ACTIVE,211.48,333.33,59.975,1438736404,"201051344000417","174011321042388",25.64,20.70,0,326.12,336.94,6.2,4.1,0.013,203663.6,203663.6,9309,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736496,345457.00
08/04/2015 21:00,2,0.203,ACTIVE,211.03,332.43,59.965,1438736404,"201051344000594","174011321042388",25.41,21.80,0,324.32,336.34,5.2,3.1,0.009,205093.8,205093.8,9331,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736497,345458.00
08/04/2015 21:00,2,0.105,ACTIVE,212.83,334.24,59.991,1438736404,"274151322000083","174011321042388",25.39,22.80,0,330.93,338.44,2.8,0.7,0.000,486109.6,486109.6,10611,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736498,345459.00
08/04/2015 21:00,2,0.223,ACTIVE,211.70,333.03,59.981,1438736404,"201051344000585","174011321042388",25.58,20.00,0,326.72,337.24,5.8,3.7,0.009,204530.9,204530.9,9312,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736499,345460.00
08/04/2015 21:00,2,0.107,ACTIVE,212.61,334.84,59.986,1438736404,"274151322000054","174011321042388",25.19,22.80,0,330.63,338.44,2.8,0.7,0.004,480982.8,480982.8,10174,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736499,345461.00
08/04/2015 21:00,2,0.197,ACTIVE,211.48,332.13,59.975,1438736404,"201051344001203","174011321042388",25.23,20.00,0,326.42,338.14,5.1,3.0,0.009,205433.1,205433.1,9322,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736500,345462.00
08/04/2015 21:00,2,0.203,ACTIVE,211.03,332.13,59.970,1438736404,"201051344000646","174011321042388",25.98,20.00,0,324.92,335.44,5.3,3.2,0.013,201914.7,201914.7,9308,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736501,345463.00
08/04/2015 21:00,2,0.074,ACTIVE,213.51,330.63,59.975,1438736404,"274151322000068","174011321042388",28.09,24.30,0,329.43,338.74,2.1,0.1,0.000,386082.6,386082.6,10339,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736502,345464.00
08/04/2015 21:00,2,0.111,ACTIVE,213.29,335.74,59.965,1438736404,"274151322000076","174011321042388",26.90,23.00,0,332.13,339.04,3.0,1.0,0.004,513561.2,513561.2,10591,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736503,345465.00
08/04/2015 21:00,2,0.215,ACTIVE,211.48,332.13,59.975,1438736404,"201051344000890","174011321042388",25.37,20.30,0,325.52,336.64,5.5,3.4,0.013,206522.8,206522.8,9321,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736504,345466.00
08/04/2015 21:00,2,0.146,ACTIVE,211.48,332.43,59.949,1438736404,"201051344000900","174011321042388",25.23,20.00,0,325.82,336.04,3.8,1.7,0.009,207304.4,207304.4,9350,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736505,345467.00
08/04/2015 21:00,2,0.201,ACTIVE,211.93,333.93,59.965,1438736404,"201051344000633","174011321042388",25.35,21.00,0,325.22,338.44,5.2,3.1,0.004,196307.0,196307.0,9343,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736506,345468.00
08/04/2015 21:00,2,0.205,ACTIVE,211.48,331.23,59.959,1438736404,"201051344000983","174011321042388",25.50,20.30,0,325.82,336.04,5.3,3.2,0.009,204223.2,204223.2,9333,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736507,345469.00
08/04/2015 21:00,2,0.197,ACTIVE,211.70,332.73,60.007,1438736404,"201051344000917","174011321042388",24.57,20.30,0,324.92,336.94,4.9,2.8,0.013,207051.2,207051.2,9340,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736508,345470.00
08/04/2015 21:00,2,0.201,ACTIVE,211.70,332.43,59.928,1438736404,"201051344000648","174011321042388",25.56,19.50,0,326.72,337.54,5.2,3.1,0.004,202370.6,202370.6,9334,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736509,345471.00
08/04/2015 21:00,2,0.215,ACTIVE,211.70,333.03,59.975,1438736404,"201051344001093","174011321042388",25.15,20.00,0,325.52,336.64,5.5,3.4,0.000,205250.4,205250.4,9328,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736510,345472.00
08/04/2015 21:00,2,0.172,ACTIVE,211.93,332.43,59.965,1438736404,"201051344000645","174011321042388",26.22,20.30,0,326.12,336.34,4.6,2.5,0.009,203265.2,203265.2,9338,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736511,345473.00
08/04/2015 21:00,2,0.107,ACTIVE,212.83,336.04,59.965,1438736404,"274151322000085","174011321042388",25.41,22.50,0,332.13,338.74,2.8,0.8,0.000,483498.0,483498.0,10589,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736512,345474.00
08/04/2015 21:00,2,0.197,ACTIVE,211.70,333.03,59.970,1438736404,"201051344000651","174011321042388",25.13,19.30,0,326.72,336.64,5.0,2.9,0.009,202540.3,202540.3,9315,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736513,345475.00
08/04/2015 21:00,2,0.193,ACTIVE,211.93,331.23,59.970,1438736404,"201051344000867","174011321042388",25.41,21.30,0,326.12,336.64,5.0,2.9,0.004,195178.9,195178.9,9337,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736514,345476.00
08/04/2015 21:00,2,0.205,ACTIVE,211.70,332.43,59.996,1438736404,"201051344001230","174011321042388",23.54,19.50,0,324.62,335.74,4.9,2.8,0.004,206168.6,206168.6,9345,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736515,345477.00
08/04/2015 21:00,2,0.201,ACTIVE,211.93,333.63,59.970,1438736404,"201051344000576","174011321042388",24.27,19.80,0,325.82,338.14,5.0,2.9,0.009,202425.3,202425.3,9354,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736516,345478.00
08/04/2015 21:00,2,0.227,ACTIVE,211.48,332.43,59.970,1438736404,"201051344000579","174011321042388",26.06,21.50,0,326.42,336.94,6.0,3.9,0.009,209274.5,209274.5,9312,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438736516,345479.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345480.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345481.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345482.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345483.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345484.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345485.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345486.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345487.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345488.00
08/04/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1438736404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737284,345489.00
08/04/2015 21:15,2,0.164,ALERT,211.03,296.06,59.959,1438737304,"201051344000955","174011321042388",19.92,19.30,0,294.86,335.74,3.3,1.3,0.000,207938.8,207938.8,9323,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737380,345490.00
08/04/2015 21:15,2,0.057,ALERT,212.61,296.96,59.959,1438737304,"274151322000095","174011321042388",22.26,21.50,0,296.06,353.17,1.3,0.0,0.000,507512.8,507512.8,10227,0,0,0,L,1151911521,1,122.68,122.91,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737382,345491.00
08/04/2015 21:15,2,0.137,ALERT,211.25,296.36,59.965,1438737304,"201051344000868","174011321042388",20.85,19.00,0,295.46,335.14,2.9,0.9,0.000,194646.3,194646.3,9336,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737384,345492.00
08/04/2015 21:15,2,0.127,ALERT,211.93,295.76,59.959,1438737304,"201051344000853","174011321042388",20.32,19.50,0,295.16,336.94,2.6,0.6,0.000,201051.7,201051.7,9340,0,0,0,L,1122011218,1,122.91,122.68,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737386,345493.00
08/04/2015 21:15,2,0.135,ALERT,211.93,296.96,59.970,1438737304,"201051344000582","174011321042388",21.11,19.00,0,295.76,336.34,2.9,0.9,0.000,200447.8,200447.8,9309,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737387,345494.00
08/04/2015 21:15,2,0.152,ALERT,211.25,295.46,59.981,1438737304,"201051344000469","174011321042388",21.63,18.30,0,293.66,336.34,3.4,1.3,0.000,196335.2,196335.2,9332,0,0,0,L,1122011218,1,121.78,122.68,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737389,345495.00
08/04/2015 21:15,2,0.109,ALERT,211.25,295.76,59.959,1438737304,"201051344000988","174011321042388",21.49,19.80,0,291.85,337.54,2.4,0.4,0.000,195542.2,195542.2,9319,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737391,345496.00
08/04/2015 21:15,2,0.131,ALERT,211.25,295.46,59.959,1438737304,"201051344001158","174011321042388",19.88,19.50,0,294.26,336.34,2.7,0.7,0.000,201305.1,201305.1,9320,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737393,345497.00
08/04/2015 21:15,2,0.125,ALERT,211.25,295.16,59.949,1438737304,"201051344001025","174011321042388",21.71,19.00,0,294.86,336.04,2.8,0.8,0.000,205547.8,205547.8,9316,0,0,0,L,1122011218,1,121.78,122.46,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737395,345498.00
08/04/2015 21:15,2,0.137,ALERT,211.48,296.36,59.996,1438737304,"201051344000569","174011321042388",21.41,20.00,0,295.46,336.94,3.0,1.0,0.000,208833.0,208833.0,9340,0,0,0,L,1122011218,1,122.01,122.68,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737396,345499.00
08/04/2015 21:15,2,0.000,ALERT,212.61,295.46,59.949,1438737304,"274151322000094","174011321042388",39.32,21.80,0,294.56,390.44,0.0,0.0,0.000,386835.9,386835.9,10731,0,0,0,L,1151911521,1,122.23,123.59,0100,19,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1438737398,345500.00
08/04/2015 21:15,2,0.135,ALERT,211.25,295.76,59.928,1438737304,"201051344000458","174011321042388",21.37,19.80,0,295.16,336.04,2.9,0.9,0.000,204543.6,204543.6,9329,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737400,345501.00
08/04/2015 21:15,2,0.072,ALERT,212.61,295.16,59.949,1438737304,"274151322000087","174011321042388",20.44,27.00,0,294.26,354.07,1.5,0.0,0.000,458472.3,458472.3,10165,0,0,0,L,1151911521,1,122.23,123.14,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737402,345502.00
08/04/2015 21:15,2,0.086,ALERT,212.61,295.46,59.949,1438737304,"274151322000052","174011321042388",20.87,21.80,0,294.86,344.76,1.8,0.0,0.000,490172.3,490172.3,10581,0,0,0,L,1151911521,1,121.55,123.36,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737404,345503.00
08/04/2015 21:15,2,0.127,ALERT,211.70,296.36,59.949,1438737304,"201051344001145","174011321042388",21.09,18.30,0,295.46,336.64,2.7,0.7,0.000,209629.4,209629.4,9337,0,0,0,L,1122011218,1,122.46,122.46,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737406,345504.00
08/04/2015 21:15,2,0.109,ALERT,211.70,296.06,59.970,1438737304,"201051344000685","174011321042388",20.75,19.00,0,294.56,336.34,2.3,0.3,0.000,208402.9,208402.9,9337,0,0,0,L,1122011218,1,123.14,122.46,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737408,345505.00
08/04/2015 21:15,2,0.047,ALERT,212.38,296.36,59.959,1438737304,"274151322000088","174011321042388",21.19,21.30,0,294.56,349.56,1.0,0.0,0.000,470276.9,470276.9,10185,0,0,0,L,1151911521,1,122.46,123.14,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737409,345506.00
08/04/2015 21:15,2,0.145,ALERT,211.70,296.06,59.965,1438737304,"201051344000438","174011321042388",21.07,19.00,0,294.56,336.64,3.1,1.1,0.000,208426.5,208426.5,9310,0,0,0,L,1122011218,1,122.68,122.46,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737411,345507.00
08/04/2015 21:15,2,0.146,ALERT,211.25,296.06,59.954,1438737304,"201051344001135","174011321042388",21.13,19.00,0,295.46,335.44,3.2,1.1,0.000,199917.7,199917.7,9294,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737413,345508.00
08/04/2015 21:15,2,0.174,ALERT,211.70,295.16,59.954,1438737304,"201051344000417","174011321042388",20.71,19.50,0,293.96,337.84,3.7,1.6,0.000,203664.3,203664.3,9310,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737415,345509.00
08/04/2015 21:15,2,0.137,ALERT,211.48,296.66,59.949,1438737304,"201051344000594","174011321042388",21.27,20.70,0,294.26,335.74,3.0,0.9,0.000,205094.3,205094.3,9332,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737417,345510.00
08/04/2015 21:15,2,0.061,ALERT,212.83,296.36,59.954,1438737304,"274151322000083","174011321042388",21.21,21.50,0,295.16,338.14,1.3,0.0,0.000,486109.6,486109.6,10612,0,0,0,L,1151911521,1,122.01,123.59,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737419,345511.00
08/04/2015 21:15,2,0.154,ALERT,211.70,296.36,59.965,1438737304,"201051344000585","174011321042388",20.95,19.30,0,294.56,336.64,3.3,1.3,0.000,204531.6,204531.6,9313,0,0,0,L,1122011218,1,122.23,122.68,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737420,345512.00
08/04/2015 21:15,2,0.057,ALERT,212.61,296.66,59.959,1438737304,"274151322000054","174011321042388",21.45,21.80,0,295.16,347.46,1.2,0.0,0.000,480982.8,480982.8,10175,0,0,0,L,1151911521,1,122.23,123.36,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737422,345513.00
08/04/2015 21:15,2,0.135,ALERT,211.70,295.76,59.959,1438737304,"201051344001203","174011321042388",20.38,19.00,0,294.86,337.24,2.8,0.8,0.000,205433.5,205433.5,9323,0,0,0,L,1122011218,1,122.91,122.23,0002,16,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737424,345514.00
08/04/2015 21:15,2,0.137,ALERT,211.25,296.06,59.949,1438737304,"201051344000646","174011321042388",20.77,19.30,0,294.26,336.34,2.9,0.9,0.000,201915.3,201915.3,9309,0,0,0,L,1122011218,1,122.46,122.23,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737426,345515.00
08/04/2015 21:15,2,0.008,ALERT,213.29,295.46,59.954,1438737304,"274151322000068","174011321042388",39.44,22.50,0,294.26,392.25,0.0,0.0,0.000,386082.6,386082.6,10340,0,0,0,L,1151911521,1,122.46,123.81,0100,21,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1438737428,345516.00
08/04/2015 21:15,2,0.062,ALERT,213.51,296.66,59.959,1438737304,"274151322000076","174011321042388",22.03,21.80,0,294.86,344.76,1.4,0.0,0.000,513561.3,513561.3,10592,0,0,0,L,1151911521,1,122.46,123.81,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737429,345517.00
08/04/2015 21:15,2,0.150,ALERT,211.48,296.66,59.965,1438737304,"201051344000890","174011321042388",21.19,19.50,0,295.16,335.74,3.2,1.2,0.000,206523.4,206523.4,9322,0,0,0,L,1122011218,1,122.68,121.78,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737431,345518.00
08/04/2015 21:15,2,0.090,ALERT,211.48,296.06,59.959,1438737304,"201051344000900","174011321042388",20.16,19.00,0,294.26,335.44,1.9,0.0,0.000,207304.6,207304.6,9351,0,0,0,L,1122011218,1,122.68,122.23,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737433,345519.00
08/04/2015 21:15,2,0.133,ALERT,212.16,295.46,59.970,1438737304,"201051344000633","174011321042388",20.75,19.80,0,292.46,337.54,2.8,0.8,0.000,196307.5,196307.5,9344,0,0,0,L,1122011218,1,122.91,122.68,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737435,345520.00
08/04/2015 21:15,2,0.145,ALERT,211.48,296.06,59.965,1438737304,"201051344000983","174011321042388",20.79,19.30,0,295.16,336.04,3.0,1.0,0.000,204223.7,204223.7,9334,0,0,0,L,1122011218,1,122.46,122.01,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737437,345521.00
