ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 21:15,2,0.129,ALERT,211.70,295.46,59.965,1438737304,"201051344000917","174011321042388",20.02,19.50,0,293.66,336.34,2.6,0.6,0.000,207051.7,207051.7,9341,0,0,0,L,1122011218,1,122.46,122.68,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737439,345522.00
08/04/2015 21:15,2,0.139,ALERT,211.70,295.46,59.959,1438737304,"201051344000648","174011321042388",20.91,18.70,0,294.26,336.94,3.0,0.9,0.000,202371.1,202371.1,9335,0,0,0,L,1122011218,1,122.23,122.68,0002,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737441,345523.00
08/04/2015 21:15,2,0.162,ALERT,211.70,296.36,59.959,1438737304,"201051344001093","174011321042388",20.16,19.00,0,294.86,335.74,3.3,1.3,0.000,205251.0,205251.0,9329,0,0,0,L,1122011218,1,122.46,122.23,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737443,345524.00
08/04/2015 21:15,2,0.115,ALERT,211.93,295.76,59.965,1438737304,"201051344000645","174011321042388",20.83,19.50,0,294.56,336.64,2.4,0.4,0.000,203265.6,203265.6,9339,0,0,0,L,1122011218,1,122.68,122.46,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737445,345525.00
08/04/2015 21:15,2,0.059,ALERT,213.06,296.36,59.959,1438737304,"274151322000085","174011321042388",21.29,21.30,0,295.16,351.97,1.3,0.0,0.000,483498.0,483498.0,10590,0,0,0,L,1151911521,1,122.46,123.36,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737447,345526.00
08/04/2015 21:15,2,0.133,ALERT,211.48,295.16,59.965,1438737304,"201051344000651","174011321042388",20.65,18.30,0,293.96,336.64,2.8,0.8,0.000,202540.8,202540.8,9316,0,0,0,L,1122011218,1,122.91,122.01,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737448,345527.00
08/04/2015 21:15,2,0.129,ALERT,211.48,295.46,60.007,1438737304,"201051344000867","174011321042388",20.56,19.80,0,294.56,335.74,2.7,0.7,0.000,195179.3,195179.3,9338,0,0,0,L,1122011218,1,122.68,122.01,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737450,345528.00
08/04/2015 21:15,2,0.137,ALERT,211.25,296.06,59.944,1438737304,"201051344001230","174011321042388",18.92,18.70,0,294.86,334.84,2.6,0.6,0.000,206169.0,206169.0,9346,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737452,345529.00
08/04/2015 21:15,2,0.129,ALERT,211.70,295.76,59.965,1438737304,"201051344000576","174011321042388",19.84,18.70,0,294.56,337.54,2.6,0.6,0.000,202425.8,202425.8,9355,0,0,0,L,1122011218,1,122.46,122.01,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737454,345530.00
08/04/2015 21:15,2,0.160,ALERT,211.03,295.76,59.970,1438737304,"201051344000579","174011321042388",20.56,20.00,0,295.46,336.04,3.4,1.3,0.000,209275.2,209275.2,9313,0,0,0,L,1122011218,1,122.23,121.78,0002,16,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438737456,345531.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345532.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345533.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345534.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345535.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345536.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345537.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345538.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345539.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345540.00
08/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1438737304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438738184,345541.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.86,60.007,1438738203,"201051344000955","174011321042388",0.00,18.30,0,291.25,297.57,0.0,0.0,0.000,207938.9,207938.9,9325,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1438738279,345542.00
08/04/2015 21:30,2,0.000,ALERT,211.70,296.06,59.965,1438738203,"274151322000095","174011321042388",0.00,20.00,0,292.46,298.77,0.0,0.0,0.000,507512.8,507512.8,10229,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1438738281,345543.00
08/04/2015 21:30,2,0.000,ALERT,210.57,295.46,59.975,1438738203,"201051344000868","174011321042388",0.00,17.80,0,291.85,298.47,0.0,0.0,0.000,194646.3,194646.3,9338,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1438738283,345544.00
08/04/2015 21:30,2,0.000,ALERT,211.03,294.86,60.012,1438738203,"201051344000853","174011321042388",0.00,18.00,0,290.95,297.87,0.0,0.0,0.000,201051.7,201051.7,9342,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1438738284,345545.00
08/04/2015 21:30,2,0.000,ALERT,211.25,295.76,60.018,1438738203,"201051344000582","174011321042388",0.00,17.80,0,291.85,298.17,0.0,0.0,0.000,200447.8,200447.8,9311,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1438738286,345546.00
08/04/2015 21:30,2,0.000,ALERT,210.80,294.86,60.012,1438738203,"201051344000469","174011321042388",0.00,17.30,0,290.35,296.96,0.0,0.0,0.000,196335.3,196335.3,9334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1438738288,345547.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.86,60.044,1438738203,"201051344000988","174011321042388",0.00,18.30,0,288.85,297.26,0.0,0.0,0.000,195542.3,195542.3,9321,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1438738290,345548.00
08/04/2015 21:30,2,0.000,ALERT,210.57,294.56,60.012,1438738203,"201051344001158","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,201305.1,201305.1,9322,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1438738291,345549.00
08/04/2015 21:30,2,0.000,ALERT,210.57,294.26,60.002,1438738203,"201051344001025","174011321042388",0.00,17.80,0,290.65,298.47,0.0,0.0,0.000,205547.8,205547.8,9318,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1438738293,345550.00
08/04/2015 21:30,2,0.000,ALERT,210.80,295.46,60.007,1438738203,"201051344000569","174011321042388",0.00,18.70,0,291.85,298.47,0.0,0.0,0.000,208833.0,208833.0,9342,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1438738295,345551.00
08/04/2015 21:30,2,0.000,ALERT,212.16,295.16,60.002,1438738203,"274151322000094","174011321042388",0.00,20.30,0,290.95,374.81,0.0,0.0,0.000,386835.9,386835.9,10733,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1438738297,345552.00
08/04/2015 21:30,2,0.000,ALERT,210.57,295.16,60.018,1438738203,"201051344000458","174011321042388",0.00,18.70,0,291.25,298.47,0.0,0.0,0.000,204543.6,204543.6,9331,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1438738299,345553.00
08/04/2015 21:30,2,0.000,ALERT,211.93,295.16,59.970,1438738203,"274151322000087","174011321042388",0.00,25.30,0,290.35,297.57,0.0,0.0,0.000,458472.3,458472.3,10167,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1438738301,345554.00
08/04/2015 21:30,2,0.000,ALERT,211.48,296.06,59.996,1438738203,"274151322000052","174011321042388",0.00,20.70,0,290.95,298.17,0.0,0.0,0.000,490172.3,490172.3,10583,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1438738303,345555.00
08/04/2015 21:30,2,0.000,ALERT,211.03,295.16,60.012,1438738203,"201051344001145","174011321042388",0.00,17.50,0,291.55,298.47,0.0,0.0,0.000,209629.4,209629.4,9339,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1438738304,345556.00
08/04/2015 21:30,2,0.000,ALERT,211.03,295.16,60.018,1438738203,"201051344000685","174011321042388",0.00,17.80,0,291.25,297.87,0.0,0.0,0.000,208402.9,208402.9,9339,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1438738306,345557.00
08/04/2015 21:30,2,0.000,ALERT,211.70,294.86,59.991,1438738203,"274151322000088","174011321042388",0.00,20.00,0,290.95,297.87,0.0,0.0,0.000,470276.9,470276.9,10187,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1438738308,345558.00
08/04/2015 21:30,2,0.000,ALERT,210.80,295.16,60.002,1438738203,"201051344000438","174011321042388",0.00,17.80,0,291.55,298.17,0.0,0.0,0.000,208426.6,208426.6,9312,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1438738310,345559.00
08/04/2015 21:30,2,0.000,ALERT,210.35,295.16,59.996,1438738203,"201051344001135","174011321042388",0.00,17.80,0,291.25,298.17,0.0,0.0,0.000,199917.8,199917.8,9296,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1438738312,345560.00
08/04/2015 21:30,2,0.000,ALERT,210.57,293.96,60.002,1438738203,"201051344000417","174011321042388",0.00,18.30,0,290.65,296.96,0.0,0.0,0.000,203664.5,203664.5,9312,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1438738314,345561.00
08/04/2015 21:30,2,0.000,ALERT,210.12,295.16,60.007,1438738203,"201051344000594","174011321042388",0.00,19.50,0,290.95,297.87,0.0,0.0,0.000,205094.4,205094.4,9334,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1438738315,345562.00
08/04/2015 21:30,2,0.000,ALERT,211.70,294.86,60.002,1438738203,"274151322000083","174011321042388",0.00,20.00,0,291.55,298.17,0.0,0.0,0.000,486109.6,486109.6,10614,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1438738317,345563.00
08/04/2015 21:30,2,0.000,ALERT,210.57,295.16,60.002,1438738203,"201051344000585","174011321042388",0.00,18.00,0,290.95,297.57,0.0,0.0,0.000,204531.7,204531.7,9315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1438738319,345564.00
08/04/2015 21:30,2,0.000,ALERT,211.48,294.56,59.996,1438738203,"274151322000054","174011321042388",0.00,20.30,0,290.95,298.17,0.0,0.0,0.000,480982.8,480982.8,10177,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1438738321,345565.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.56,59.986,1438738203,"201051344001203","174011321042388",0.00,17.80,0,290.95,299.37,0.0,0.0,0.000,205433.6,205433.6,9325,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1438738322,345566.00
08/04/2015 21:30,2,0.000,ALERT,209.90,294.26,60.002,1438738203,"201051344000646","174011321042388",0.00,18.00,0,290.65,297.26,0.0,0.0,0.000,201915.3,201915.3,9311,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1438738324,345567.00
08/04/2015 21:30,2,0.000,ALERT,212.16,293.96,59.991,1438738203,"274151322000068","174011321042388",0.00,21.30,0,290.65,373.61,0.0,0.0,0.000,386082.6,386082.6,10342,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1438738326,345568.00
08/04/2015 21:30,2,0.000,ALERT,210.12,295.16,60.002,1438738203,"201051344000890","174011321042388",0.00,18.30,0,291.85,299.07,0.0,0.0,0.000,206523.5,206523.5,9324,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1438738329,345569.00
08/04/2015 21:30,2,0.000,ALERT,210.12,294.26,60.002,1438738203,"201051344000900","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,207304.6,207304.6,9353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1438738331,345570.00
08/04/2015 21:30,2,0.000,ALERT,210.80,293.96,59.996,1438738203,"201051344000633","174011321042388",0.00,18.30,0,289.15,296.66,0.0,0.0,0.000,196307.5,196307.5,9346,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1438738333,345571.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.86,60.007,1438738203,"201051344000983","174011321042388",0.00,18.00,0,291.25,298.17,0.0,0.0,0.000,204223.8,204223.8,9336,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1438738335,345572.00
08/04/2015 21:30,2,0.000,ALERT,210.57,294.26,60.002,1438738203,"201051344000917","174011321042388",0.00,18.30,0,290.05,296.96,0.0,0.0,0.000,207051.7,207051.7,9343,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1438738336,345573.00
08/04/2015 21:30,2,0.000,ALERT,210.80,293.96,60.002,1438738203,"201051344000648","174011321042388",0.00,17.50,0,290.65,298.17,0.0,0.0,0.000,202371.1,202371.1,9337,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1438738338,345574.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.56,59.996,1438738203,"201051344001093","174011321042388",0.00,18.00,0,291.25,297.57,0.0,0.0,0.000,205251.1,205251.1,9331,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1438738340,345575.00
08/04/2015 21:30,2,0.000,ALERT,211.03,294.26,60.002,1438738203,"201051344000645","174011321042388",0.00,18.30,0,290.95,297.57,0.0,0.0,0.000,203265.6,203265.6,9341,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1438738342,345576.00
08/04/2015 21:30,2,0.000,ALERT,211.93,294.26,60.007,1438738203,"274151322000085","174011321042388",0.00,20.00,0,291.25,297.87,0.0,0.0,0.000,483498.0,483498.0,10592,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1438738344,345577.00
08/04/2015 21:30,2,0.000,ALERT,210.57,293.96,60.002,1438738203,"201051344000651","174011321042388",0.00,17.30,0,290.65,296.96,0.0,0.0,0.000,202540.8,202540.8,9318,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1438738345,345578.00
08/04/2015 21:30,2,0.000,ALERT,210.57,294.26,60.007,1438738203,"201051344000867","174011321042388",0.00,19.00,0,290.95,297.57,0.0,0.0,0.000,195179.4,195179.4,9340,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1438738347,345579.00
08/04/2015 21:30,2,0.000,ALERT,210.57,295.16,60.023,1438738203,"201051344001230","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,206169.1,206169.1,9348,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1438738349,345580.00
08/04/2015 21:30,2,0.000,ALERT,210.80,295.16,60.007,1438738203,"201051344000576","174011321042388",0.00,17.80,0,291.25,297.26,0.0,0.0,0.000,202425.8,202425.8,9357,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1438738351,345581.00
08/04/2015 21:30,2,0.000,ALERT,210.35,294.86,60.012,1438738203,"201051344000579","174011321042388",0.00,19.00,0,291.55,297.87,0.0,0.0,0.000,209275.3,209275.3,9315,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1438738353,345582.00
08/04/2015 21:30,2,0.000,ALERT,212.16,294.56,59.996,1438738203,"274151322000076","174011321042388",0.00,20.30,0,290.95,298.17,0.0,0.0,0.000,513561.3,513561.3,10594,0,0,0,L,1151911521,2,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1438738367,345583.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345584.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345585.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345586.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345587.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345588.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345589.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345590.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345591.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345592.00
08/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1438738203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739083,345593.00
08/04/2015 21:45,2,0.000,ALERT,209.90,294.26,59.949,1438739104,"201051344000955","174011321042388",0.00,17.30,0,293.06,296.36,0.0,0.0,0.000,207938.9,207938.9,9327,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739180,345594.00
08/04/2015 21:45,2,0.000,ALERT,211.48,295.76,59.965,1438739104,"274151322000095","174011321042388",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,507512.8,507512.8,10231,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739182,345595.00
08/04/2015 21:45,2,0.000,ALERT,210.12,294.86,59.965,1438739104,"201051344000868","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,194646.3,194646.3,9340,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739184,345596.00
08/04/2015 21:45,2,0.000,ALERT,210.57,293.96,59.996,1438739104,"201051344000853","174011321042388",0.00,17.00,0,292.76,296.96,0.0,0.0,0.000,201051.7,201051.7,9344,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739186,345597.00
08/04/2015 21:45,2,0.000,ALERT,210.80,295.16,59.986,1438739104,"201051344000582","174011321042388",0.00,16.70,0,293.96,297.26,0.0,0.0,0.000,200447.8,200447.8,9313,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739188,345598.00
08/04/2015 21:45,2,0.000,ALERT,210.12,293.96,59.954,1438739104,"201051344000469","174011321042388",0.00,16.00,0,291.85,296.06,0.0,0.0,0.000,196335.3,196335.3,9336,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739189,345599.00
08/04/2015 21:45,2,0.000,ALERT,209.90,293.96,59.981,1438739104,"201051344000988","174011321042388",0.00,17.30,0,290.65,296.36,0.0,0.0,0.000,195542.3,195542.3,9323,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739191,345600.00
08/04/2015 21:45,2,0.000,ALERT,209.90,293.66,59.975,1438739104,"201051344001158","174011321042388",0.00,17.00,0,292.16,296.36,0.0,0.0,0.000,201305.1,201305.1,9324,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739193,345601.00
08/04/2015 21:45,2,0.000,ALERT,209.90,293.36,59.922,1438739104,"201051344001025","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,205547.8,205547.8,9320,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739195,345602.00
08/04/2015 21:45,2,0.000,ALERT,210.12,294.86,59.965,1438739104,"201051344000569","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,208833.0,208833.0,9344,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739197,345603.00
08/04/2015 21:45,2,0.000,ALERT,211.48,293.66,59.970,1438739104,"274151322000094","174011321042388",0.00,19.30,0,292.76,296.36,0.0,0.0,0.000,386835.9,386835.9,10735,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739199,345604.00
08/04/2015 21:45,2,0.000,ALERT,209.90,294.26,59.965,1438739104,"201051344000458","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,204543.6,204543.6,9333,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739200,345605.00
08/04/2015 21:45,2,0.000,ALERT,211.48,294.26,59.949,1438739104,"274151322000087","174011321042388",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,458472.3,458472.3,10169,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739202,345606.00
08/04/2015 21:45,2,0.000,ALERT,211.03,294.26,59.986,1438739104,"274151322000052","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,490172.3,490172.3,10585,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739204,345607.00
08/04/2015 21:45,2,0.000,ALERT,210.35,294.56,59.970,1438739104,"201051344001145","174011321042388",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,209629.4,209629.4,9341,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739206,345608.00
08/04/2015 21:45,2,0.000,ALERT,210.35,294.26,59.975,1438739104,"201051344000685","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,208402.9,208402.9,9341,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739207,345609.00
08/04/2015 21:45,2,0.000,ALERT,211.03,294.86,59.938,1438739104,"274151322000088","174011321042388",0.00,18.70,0,293.06,296.66,0.0,0.0,0.000,470276.9,470276.9,10189,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739209,345610.00
08/04/2015 21:45,2,0.000,ALERT,209.67,293.96,59.975,1438739104,"201051344000438","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,208426.6,208426.6,9314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739211,345611.00
08/04/2015 21:45,2,0.000,ALERT,209.67,294.26,59.970,1438739104,"201051344001135","174011321042388",0.00,17.00,0,292.46,297.26,0.0,0.0,0.000,199917.8,199917.8,9298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739213,345612.00
08/04/2015 21:45,2,0.000,ALERT,209.67,292.76,59.991,1438739104,"201051344000417","174011321042388",0.00,17.30,0,291.55,296.06,0.0,0.0,0.000,203664.5,203664.5,9314,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739215,345613.00
08/04/2015 21:45,2,0.000,ALERT,209.44,294.26,59.933,1438739104,"201051344000594","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,205094.4,205094.4,9336,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739217,345614.00
08/04/2015 21:45,2,0.000,ALERT,211.25,294.86,59.996,1438739104,"274151322000083","174011321042388",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,486109.6,486109.6,10616,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739218,345615.00
08/04/2015 21:45,2,0.000,ALERT,209.90,294.26,59.991,1438739104,"201051344000585","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,204531.7,204531.7,9317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739220,345616.00
08/04/2015 21:45,2,0.000,ALERT,211.03,294.86,59.954,1438739104,"274151322000054","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,480982.8,480982.8,10179,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739222,345617.00
08/04/2015 21:45,2,0.000,ALERT,209.90,293.96,59.965,1438739104,"201051344001203","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,205433.6,205433.6,9327,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739224,345618.00
08/04/2015 21:45,2,0.000,ALERT,209.44,293.96,59.954,1438739104,"201051344000646","174011321042388",0.00,17.00,0,291.55,296.06,0.0,0.0,0.000,201915.3,201915.3,9313,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739226,345619.00
08/04/2015 21:45,2,0.000,ALERT,211.70,293.36,59.959,1438739104,"274151322000068","174011321042388",0.00,20.00,0,291.55,295.46,0.0,0.0,0.000,386082.6,386082.6,10344,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739227,345620.00
08/04/2015 21:45,2,0.000,ALERT,211.70,294.56,59.965,1438739104,"274151322000076","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,513561.3,513561.3,10596,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739229,345621.00
08/04/2015 21:45,2,0.000,ALERT,209.67,294.56,59.970,1438739104,"201051344000890","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,206523.5,206523.5,9326,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739231,345622.00
08/04/2015 21:45,2,0.000,ALERT,209.44,293.66,59.981,1438739104,"201051344000900","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,207304.6,207304.6,9355,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739233,345623.00
08/04/2015 21:45,2,0.000,ALERT,210.12,293.36,59.975,1438739104,"201051344000633","174011321042388",0.00,17.30,0,290.05,295.76,0.0,0.0,0.000,196307.5,196307.5,9348,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739235,345624.00
08/04/2015 21:45,2,0.000,ALERT,209.67,293.96,59.970,1438739104,"201051344000983","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,204223.8,204223.8,9338,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739237,345625.00
08/04/2015 21:45,2,0.000,ALERT,209.90,293.66,59.949,1438739104,"201051344000917","174011321042388",0.00,17.50,0,290.95,295.76,0.0,0.0,0.000,207051.7,207051.7,9345,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739238,345626.00
08/04/2015 21:45,2,0.000,ALERT,210.12,293.36,59.938,1438739104,"201051344000648","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,202371.1,202371.1,9339,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739240,345627.00
08/04/2015 21:45,2,0.000,ALERT,209.90,294.26,59.975,1438739104,"201051344001093","174011321042388",0.00,17.00,0,292.16,296.06,0.0,0.0,0.000,205251.1,205251.1,9333,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739242,345628.00
08/04/2015 21:45,2,0.000,ALERT,210.35,293.96,59.938,1438739104,"201051344000645","174011321042388",0.00,17.30,0,291.85,296.36,0.0,0.0,0.000,203265.6,203265.6,9343,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739244,345629.00
08/04/2015 21:45,2,0.000,ALERT,211.48,294.56,59.965,1438739104,"274151322000085","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,483498.0,483498.0,10594,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739246,345630.00
08/04/2015 21:45,2,0.000,ALERT,210.35,293.96,59.975,1438739104,"201051344000651","174011321042388",0.00,16.00,0,291.55,296.06,0.0,0.0,0.000,202540.8,202540.8,9320,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739247,345631.00
08/04/2015 21:45,2,0.000,ALERT,210.12,294.26,59.938,1438739104,"201051344000867","174011321042388",0.00,17.80,0,291.85,296.66,0.0,0.0,0.000,195179.4,195179.4,9342,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438739249,345632.00
08/04/2015 21:45,2,0.000,ALERT,210.80,296.06,60.007,1438739104,"201051344001230","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,206169.1,206169.1,9350,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739251,345633.00
08/04/2015 21:45,2,0.000,ALERT,211.25,296.06,59.975,1438739104,"201051344000576","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,202425.8,202425.8,9359,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739253,345634.00
08/04/2015 21:45,2,0.000,ALERT,210.80,296.06,59.975,1438739104,"201051344000579","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,209275.3,209275.3,9317,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438739255,345635.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345636.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345637.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345638.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345639.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345640.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345641.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345642.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345643.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345644.00
08/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1438739104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438739984,345645.00
08/04/2015 22:00,2,0.000,ALERT,210.80,296.06,60.034,1438740003,"201051344000955","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,207938.9,207938.9,9329,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740079,345646.00
08/04/2015 22:00,2,0.000,ALERT,212.38,297.26,60.023,1438740003,"274151322000095","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,507512.8,507512.8,10233,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740080,345647.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.66,60.034,1438740003,"201051344000868","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,194646.3,194646.3,9342,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740082,345648.00
08/04/2015 22:00,2,0.000,ALERT,211.48,295.76,60.034,1438740003,"201051344000853","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,201051.7,201051.7,9346,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740084,345649.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.96,59.996,1438740003,"201051344000582","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,200447.8,200447.8,9315,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740086,345650.00
08/04/2015 22:00,2,0.000,ALERT,211.03,295.76,60.039,1438740003,"201051344000469","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,196335.3,196335.3,9338,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740088,345651.00
08/04/2015 22:00,2,0.000,ALERT,210.80,295.76,60.034,1438740003,"201051344000988","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,195542.3,195542.3,9325,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740090,345652.00
08/04/2015 22:00,2,0.000,ALERT,211.03,295.76,60.034,1438740003,"201051344001158","174011321042388",0.00,16.00,0,291.25,296.96,0.0,0.0,0.000,201305.1,201305.1,9326,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740091,345653.00
08/04/2015 22:00,2,0.000,ALERT,210.80,295.46,60.028,1438740003,"201051344001025","174011321042388",0.00,15.80,0,291.85,298.47,0.0,0.0,0.000,205547.8,205547.8,9322,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740093,345654.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.66,60.028,1438740003,"201051344000569","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,208833.0,208833.0,9346,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740095,345655.00
08/04/2015 22:00,2,0.000,ALERT,212.38,295.76,60.028,1438740003,"274151322000094","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,386835.9,386835.9,10737,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740097,345656.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.06,60.018,1438740003,"201051344000458","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,204543.6,204543.6,9335,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740099,345657.00
08/04/2015 22:00,2,0.000,ALERT,212.61,296.06,60.028,1438740003,"274151322000087","174011321042388",0.00,22.30,0,291.25,297.26,0.0,0.0,0.000,458472.3,458472.3,10171,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740100,345658.00
08/04/2015 22:00,2,0.000,ALERT,211.93,296.36,60.023,1438740003,"274151322000052","174011321042388",0.00,18.00,0,291.85,298.17,0.0,0.0,0.000,490172.3,490172.3,10587,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740102,345659.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.66,60.028,1438740003,"201051344001145","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,209629.4,209629.4,9343,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740104,345660.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.06,60.023,1438740003,"201051344000685","174011321042388",0.00,16.00,0,292.16,297.57,0.0,0.0,0.000,208402.9,208402.9,9343,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740106,345661.00
08/04/2015 22:00,2,0.000,ALERT,212.16,296.36,60.028,1438740003,"274151322000088","174011321042388",0.00,18.00,0,291.55,297.87,0.0,0.0,0.000,470276.9,470276.9,10191,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740108,345662.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.06,60.028,1438740003,"201051344000438","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,208426.6,208426.6,9316,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740109,345663.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.36,60.034,1438740003,"201051344001135","174011321042388",0.00,16.00,0,291.55,298.47,0.0,0.0,0.000,199917.8,199917.8,9300,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740111,345664.00
08/04/2015 22:00,2,0.000,ALERT,211.48,295.76,60.028,1438740003,"201051344000417","174011321042388",0.00,16.30,0,291.55,297.26,0.0,0.0,0.000,203664.5,203664.5,9316,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740113,345665.00
08/04/2015 22:00,2,0.000,ALERT,210.80,296.66,60.028,1438740003,"201051344000594","174011321042388",0.00,17.30,0,291.85,297.87,0.0,0.0,0.000,205094.4,205094.4,9338,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740115,345666.00
08/04/2015 22:00,2,0.000,ALERT,212.38,297.26,60.023,1438740003,"274151322000083","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,486109.6,486109.6,10618,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740117,345667.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.36,60.023,1438740003,"201051344000585","174011321042388",0.00,16.00,0,291.85,297.57,0.0,0.0,0.000,204531.7,204531.7,9319,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740119,345668.00
08/04/2015 22:00,2,0.000,ALERT,212.38,296.66,60.023,1438740003,"274151322000054","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,480982.8,480982.8,10181,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438740120,345669.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.36,60.023,1438740003,"201051344001203","174011321042388",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,205433.6,205433.6,9329,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740122,345670.00
