ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 22:00,2,0.000,ALERT,211.03,296.06,60.028,1438740003,"201051344000646","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,201915.3,201915.3,9315,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740124,345671.00
08/04/2015 22:00,2,0.000,ALERT,213.06,295.46,60.023,1438740003,"274151322000068","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,386082.6,386082.6,10346,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740126,345672.00
08/04/2015 22:00,2,0.000,ALERT,212.83,296.06,60.018,1438740003,"274151322000076","174011321042388",0.00,18.30,0,292.76,297.87,0.0,0.0,0.000,513561.3,513561.3,10598,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740127,345673.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.66,60.028,1438740003,"201051344000890","174011321042388",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,206523.5,206523.5,9328,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438740129,345674.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.06,60.018,1438740003,"201051344000900","174011321042388",0.00,15.80,0,291.85,297.26,0.0,0.0,0.000,207304.6,207304.6,9357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740131,345675.00
08/04/2015 22:00,2,0.000,ALERT,211.48,295.76,60.039,1438740003,"201051344000633","174011321042388",0.00,16.30,0,290.05,296.66,0.0,0.0,0.000,196307.5,196307.5,9350,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438740133,345676.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.36,60.018,1438740003,"201051344000983","174011321042388",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,204223.8,204223.8,9340,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740135,345677.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.06,60.018,1438740003,"201051344000917","174011321042388",0.00,16.70,0,290.95,296.96,0.0,0.0,0.000,207051.7,207051.7,9347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740137,345678.00
08/04/2015 22:00,2,0.000,ALERT,211.48,295.76,60.012,1438740003,"201051344000648","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,202371.1,202371.1,9341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740138,345679.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.36,60.018,1438740003,"201051344001093","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,205251.1,205251.1,9335,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740140,345680.00
08/04/2015 22:00,2,0.000,ALERT,211.48,296.06,60.039,1438740003,"201051344000645","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,203265.6,203265.6,9345,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740142,345681.00
08/04/2015 22:00,2,0.000,ALERT,212.38,296.66,60.007,1438740003,"274151322000085","174011321042388",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,483498.0,483498.0,10596,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740144,345682.00
08/04/2015 22:00,2,0.000,ALERT,211.48,295.76,60.012,1438740003,"201051344000651","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,202540.8,202540.8,9322,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740146,345683.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.06,60.012,1438740003,"201051344000867","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,195179.4,195179.4,9344,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740148,345684.00
08/04/2015 22:00,2,0.000,ALERT,211.03,296.66,60.018,1438740003,"201051344001230","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,206169.1,206169.1,9352,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740149,345685.00
08/04/2015 22:00,2,0.000,ALERT,211.70,296.66,60.012,1438740003,"201051344000576","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,202425.8,202425.8,9361,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740151,345686.00
08/04/2015 22:00,2,0.000,ALERT,211.25,296.96,60.012,1438740003,"201051344000579","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,209275.3,209275.3,9319,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740153,345687.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345688.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345689.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345690.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345691.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345692.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345693.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345694.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345695.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345696.00
08/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1438740003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438740883,345697.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.66,59.959,1438740903,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,207938.9,207938.9,9331,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740979,345698.00
08/04/2015 22:15,2,0.000,ALERT,212.61,298.17,59.975,1438740903,"274151322000095","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,507512.8,507512.8,10235,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740981,345699.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.96,59.975,1438740903,"201051344000868","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,194646.3,194646.3,9344,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740983,345700.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.36,59.965,1438740903,"201051344000853","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,201051.7,201051.7,9348,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438740985,345701.00
08/04/2015 22:15,2,0.000,ALERT,211.70,297.26,59.986,1438740903,"201051344000582","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,200447.8,200447.8,9317,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740986,345702.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.06,59.944,1438740903,"201051344000469","174011321042388",0.00,14.70,0,293.06,297.87,0.0,0.0,0.000,196335.3,196335.3,9340,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438740988,345703.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.36,59.954,1438740903,"201051344000988","174011321042388",0.00,15.50,0,291.55,298.17,0.0,0.0,0.000,195542.3,195542.3,9327,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740990,345704.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.36,59.959,1438740903,"201051344001158","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,201305.1,201305.1,9328,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740992,345705.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.06,59.954,1438740903,"201051344001025","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,205547.8,205547.8,9324,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740993,345706.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.96,59.944,1438740903,"201051344000569","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,208833.0,208833.0,9348,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740995,345707.00
08/04/2015 22:15,2,0.000,ALERT,212.83,296.66,59.949,1438740903,"274151322000094","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,386835.9,386835.9,10739,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740997,345708.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.96,59.959,1438740903,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,204543.6,204543.6,9337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438740999,345709.00
08/04/2015 22:15,2,0.000,ALERT,212.83,296.06,59.922,1438740903,"274151322000087","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,458472.3,458472.3,10173,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741001,345710.00
08/04/2015 22:15,2,0.000,ALERT,212.38,296.66,59.954,1438740903,"274151322000052","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,490172.3,490172.3,10589,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741003,345711.00
08/04/2015 22:15,2,0.000,ALERT,211.70,297.26,59.954,1438740903,"201051344001145","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,209629.4,209629.4,9345,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741004,345712.00
08/04/2015 22:15,2,0.000,ALERT,211.93,297.26,59.959,1438740903,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,208402.9,208402.9,9345,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741006,345713.00
08/04/2015 22:15,2,0.000,ALERT,212.83,297.26,59.986,1438740903,"274151322000088","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,470276.9,470276.9,10193,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741008,345714.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.96,59.954,1438740903,"201051344000438","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,208426.6,208426.6,9318,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741010,345715.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.96,59.954,1438740903,"201051344001135","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,199917.8,199917.8,9302,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741012,345716.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.36,59.959,1438740903,"201051344000417","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,203664.5,203664.5,9318,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741013,345717.00
08/04/2015 22:15,2,0.000,ALERT,211.25,297.26,59.954,1438740903,"201051344000594","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,205094.4,205094.4,9340,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741015,345718.00
08/04/2015 22:15,2,0.000,ALERT,212.83,297.26,59.944,1438740903,"274151322000083","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,486109.6,486109.6,10620,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741017,345719.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.96,59.949,1438740903,"201051344000585","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,204531.7,204531.7,9321,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741019,345720.00
08/04/2015 22:15,2,0.000,ALERT,212.83,297.57,59.949,1438740903,"274151322000054","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,480982.8,480982.8,10183,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741021,345721.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.96,59.954,1438740903,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,205433.6,205433.6,9331,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741022,345722.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.96,59.975,1438740903,"201051344000646","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,201915.3,201915.3,9317,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741024,345723.00
08/04/2015 22:15,2,0.000,ALERT,213.51,296.36,59.912,1438740903,"274151322000068","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,386082.6,386082.6,10348,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741026,345724.00
08/04/2015 22:15,2,0.000,ALERT,213.06,296.96,59.959,1438740903,"274151322000076","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,513561.3,513561.3,10600,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741028,345725.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.96,59.970,1438740903,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,206523.5,206523.5,9330,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741029,345726.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.66,59.991,1438740903,"201051344000900","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,207304.6,207304.6,9359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741031,345727.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.06,59.991,1438740903,"201051344000633","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,196307.5,196307.5,9352,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741033,345728.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.66,59.954,1438740903,"201051344000983","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,204223.8,204223.8,9342,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741035,345729.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.66,59.928,1438740903,"201051344000917","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,207051.7,207051.7,9349,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741037,345730.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.36,59.959,1438740903,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,202371.1,202371.1,9343,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741039,345731.00
08/04/2015 22:15,2,0.000,ALERT,211.48,296.96,59.954,1438740903,"201051344001093","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,205251.1,205251.1,9337,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741040,345732.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.36,59.938,1438740903,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,203265.6,203265.6,9347,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741042,345733.00
08/04/2015 22:15,2,0.000,ALERT,212.83,296.66,59.970,1438740903,"274151322000085","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,483498.0,483498.0,10598,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741044,345734.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.06,59.975,1438740903,"201051344000651","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,202540.8,202540.8,9324,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741046,345735.00
08/04/2015 22:15,2,0.000,ALERT,211.70,296.36,59.996,1438740903,"201051344000867","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,195179.4,195179.4,9346,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741048,345736.00
08/04/2015 22:15,2,0.000,ALERT,211.25,296.96,59.959,1438740903,"201051344001230","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,206169.1,206169.1,9354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741050,345737.00
08/04/2015 22:15,2,0.000,ALERT,211.93,296.96,59.954,1438740903,"201051344000576","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,202425.8,202425.8,9363,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741052,345738.00
08/04/2015 22:15,2,0.000,ALERT,211.48,297.26,59.949,1438740903,"201051344000579","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,209275.3,209275.3,9321,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741053,345739.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345740.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345741.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345742.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345743.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345744.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345745.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345746.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345747.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345748.00
08/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1438740903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438741783,345749.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.96,59.986,1438741804,"201051344000955","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,207938.9,207938.9,9333,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741879,345750.00
08/04/2015 22:30,2,0.000,ALERT,212.83,297.87,59.996,1438741804,"274151322000095","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,507512.8,507512.8,10237,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741881,345751.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.96,59.996,1438741804,"201051344000868","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,194646.3,194646.3,9346,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741883,345752.00
08/04/2015 22:30,2,0.000,ALERT,211.93,296.36,60.012,1438741804,"201051344000853","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,201051.7,201051.7,9350,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741884,345753.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.981,1438741804,"201051344000582","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,200447.8,200447.8,9319,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741886,345754.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.06,60.007,1438741804,"201051344000469","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,196335.3,196335.3,9342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741888,345755.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.36,60.007,1438741804,"201051344000988","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,195542.3,195542.3,9329,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741890,345756.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.06,60.002,1438741804,"201051344001158","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,201305.1,201305.1,9330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741891,345757.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.06,60.002,1438741804,"201051344001025","174011321042388",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,205547.8,205547.8,9326,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741893,345758.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.96,59.996,1438741804,"201051344000569","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,208833.0,208833.0,9350,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741895,345759.00
08/04/2015 22:30,2,0.000,ALERT,212.61,296.36,60.002,1438741804,"274151322000094","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,386835.9,386835.9,10741,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741897,345760.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.66,59.959,1438741804,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,204543.6,204543.6,9339,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741899,345761.00
08/04/2015 22:30,2,0.000,ALERT,212.61,296.36,59.981,1438741804,"274151322000087","174011321042388",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,458472.3,458472.3,10175,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741901,345762.00
08/04/2015 22:30,2,0.000,ALERT,212.61,297.26,59.975,1438741804,"274151322000052","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,490172.3,490172.3,10591,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741902,345763.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1438741804,"201051344001145","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,209629.4,209629.4,9347,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741904,345764.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.66,59.991,1438741804,"201051344000685","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,208402.9,208402.9,9347,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741906,345765.00
08/04/2015 22:30,2,0.000,ALERT,212.38,296.66,59.991,1438741804,"274151322000088","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,470276.9,470276.9,10195,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741908,345766.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1438741804,"201051344000438","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,208426.6,208426.6,9320,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741910,345767.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.66,60.018,1438741804,"201051344001135","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,199917.8,199917.8,9304,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741911,345768.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.06,60.002,1438741804,"201051344000417","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,203664.5,203664.5,9320,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741913,345769.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.96,59.996,1438741804,"201051344000594","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,205094.4,205094.4,9342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741915,345770.00
08/04/2015 22:30,2,0.000,ALERT,212.83,297.57,59.996,1438741804,"274151322000083","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,486109.6,486109.6,10622,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741917,345771.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1438741804,"201051344000585","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,204531.7,204531.7,9323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741919,345772.00
08/04/2015 22:30,2,0.000,ALERT,212.38,296.66,59.996,1438741804,"274151322000054","174011321042388",0.00,16.70,0,294.26,299.97,0.0,0.0,0.000,480982.8,480982.8,10185,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741920,345773.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.36,59.996,1438741804,"201051344001203","174011321042388",0.00,15.00,0,294.26,301.17,0.0,0.0,0.000,205433.6,205433.6,9333,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741922,345774.00
08/04/2015 22:30,2,0.000,ALERT,211.03,296.66,59.996,1438741804,"201051344000646","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,201915.3,201915.3,9319,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741924,345775.00
08/04/2015 22:30,2,0.000,ALERT,213.29,295.46,59.981,1438741804,"274151322000068","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,386082.6,386082.6,10350,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741926,345776.00
08/04/2015 22:30,2,0.000,ALERT,213.29,296.66,60.018,1438741804,"274151322000076","174011321042388",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,513561.3,513561.3,10602,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741927,345777.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.96,59.986,1438741804,"201051344000890","174011321042388",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,206523.5,206523.5,9332,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741929,345778.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.66,59.991,1438741804,"201051344000900","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,207304.6,207304.6,9361,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741931,345779.00
08/04/2015 22:30,2,0.000,ALERT,211.93,295.76,59.954,1438741804,"201051344000633","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,196307.5,196307.5,9354,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741933,345780.00
08/04/2015 22:30,2,0.000,ALERT,211.25,296.66,59.986,1438741804,"201051344000983","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,204223.8,204223.8,9344,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741935,345781.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.36,59.986,1438741804,"201051344000917","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,207051.7,207051.7,9351,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741937,345782.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.06,59.986,1438741804,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,202371.1,202371.1,9345,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741939,345783.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.66,59.996,1438741804,"201051344001093","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,205251.1,205251.1,9339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741940,345784.00
08/04/2015 22:30,2,0.000,ALERT,211.93,296.06,59.981,1438741804,"201051344000645","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,203265.6,203265.6,9349,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741942,345785.00
08/04/2015 22:30,2,0.000,ALERT,213.06,297.26,59.970,1438741804,"274151322000085","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,483498.0,483498.0,10600,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741944,345786.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.36,59.949,1438741804,"201051344000651","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,202540.8,202540.8,9326,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741946,345787.00
08/04/2015 22:30,2,0.000,ALERT,211.70,296.36,59.991,1438741804,"201051344000867","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,195179.4,195179.4,9348,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741948,345788.00
08/04/2015 22:30,2,0.000,ALERT,211.48,296.96,60.002,1438741804,"201051344001230","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,206169.1,206169.1,9356,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741949,345789.00
08/04/2015 22:30,2,0.000,ALERT,211.93,296.96,59.986,1438741804,"201051344000576","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,202425.8,202425.8,9365,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438741951,345790.00
08/04/2015 22:30,2,0.000,ALERT,211.48,297.26,59.981,1438741804,"201051344000579","174011321042388",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,209275.3,209275.3,9323,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438741953,345791.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345792.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345793.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345794.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345795.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345796.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345797.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345798.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345799.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345800.00
08/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1438741804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438742684,345801.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.36,60.034,1438742703,"201051344000955","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,207938.9,207938.9,9335,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742780,345802.00
08/04/2015 22:45,2,0.000,ALERT,213.06,297.26,59.970,1438742703,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,507512.8,507512.8,10239,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742782,345803.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.66,60.007,1438742703,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,194646.3,194646.3,9348,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742783,345804.00
08/04/2015 22:45,2,0.000,ALERT,212.16,295.76,60.012,1438742703,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,201051.7,201051.7,9352,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742785,345805.00
08/04/2015 22:45,2,0.000,ALERT,212.38,296.96,59.986,1438742703,"201051344000582","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,200447.8,200447.8,9321,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742787,345806.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.06,59.986,1438742703,"201051344000469","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,196335.3,196335.3,9344,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742789,345807.00
08/04/2015 22:45,2,0.000,ALERT,211.48,295.76,60.034,1438742703,"201051344000988","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,195542.3,195542.3,9331,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742791,345808.00
08/04/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1438742703,"201051344001158","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,201305.1,201305.1,9332,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742793,345809.00
08/04/2015 22:45,2,0.000,ALERT,211.70,295.76,60.018,1438742703,"201051344001025","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,205547.8,205547.8,9328,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742794,345810.00
08/04/2015 22:45,2,0.000,ALERT,211.48,296.36,59.986,1438742703,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,208833.0,208833.0,9352,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742796,345811.00
08/04/2015 22:45,2,0.000,ALERT,213.06,296.06,59.954,1438742703,"274151322000094","174011321042388",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,386835.9,386835.9,10743,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742798,345812.00
08/04/2015 22:45,2,0.000,ALERT,211.48,296.06,59.959,1438742703,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,204543.6,204543.6,9341,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742800,345813.00
08/04/2015 22:45,2,0.000,ALERT,212.83,295.46,59.996,1438742703,"274151322000087","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,458472.3,458472.3,10177,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742802,345814.00
08/04/2015 22:45,2,0.000,ALERT,212.83,296.66,59.986,1438742703,"274151322000052","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,490172.3,490172.3,10593,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742803,345815.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.06,59.996,1438742703,"201051344001145","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,209629.4,209629.4,9349,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742805,345816.00
08/04/2015 22:45,2,0.000,ALERT,211.93,295.76,59.954,1438742703,"201051344000685","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,208402.9,208402.9,9349,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742807,345817.00
08/04/2015 22:45,2,0.000,ALERT,212.38,296.06,59.986,1438742703,"274151322000088","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,470276.9,470276.9,10197,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742809,345818.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.06,59.986,1438742703,"201051344000438","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,208426.6,208426.6,9322,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742811,345819.00
08/04/2015 22:45,2,0.000,ALERT,211.25,296.06,60.002,1438742703,"201051344001135","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,199917.8,199917.8,9306,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742813,345820.00
