ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 22:45,2,0.000,ALERT,211.93,295.46,60.002,1438742703,"201051344000417","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,203664.5,203664.5,9322,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742815,345821.00
08/04/2015 22:45,2,0.000,ALERT,211.25,296.36,60.002,1438742703,"201051344000594","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,205094.4,205094.4,9344,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742816,345822.00
08/04/2015 22:45,2,0.000,ALERT,213.06,296.66,60.002,1438742703,"274151322000083","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,486109.6,486109.6,10624,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742818,345823.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.36,59.996,1438742703,"201051344000585","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,204531.7,204531.7,9325,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742820,345824.00
08/04/2015 22:45,2,0.000,ALERT,212.61,296.66,60.007,1438742703,"274151322000054","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,480982.8,480982.8,10187,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742822,345825.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.36,60.002,1438742703,"201051344001203","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,205433.6,205433.6,9335,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742824,345826.00
08/04/2015 22:45,2,0.000,ALERT,211.48,296.36,60.007,1438742703,"201051344000646","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,201915.3,201915.3,9321,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742825,345827.00
08/04/2015 22:45,2,0.000,ALERT,213.51,296.06,60.028,1438742703,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,386082.6,386082.6,10352,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742827,345828.00
08/04/2015 22:45,2,0.000,ALERT,213.29,296.66,60.002,1438742703,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,513561.3,513561.3,10604,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742829,345829.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.66,60.007,1438742703,"201051344000890","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,206523.5,206523.5,9334,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742831,345830.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.36,60.007,1438742703,"201051344000900","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,207304.6,207304.6,9363,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742833,345831.00
08/04/2015 22:45,2,0.000,ALERT,212.16,295.76,60.007,1438742703,"201051344000633","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,196307.5,196307.5,9356,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742835,345832.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.36,60.007,1438742703,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,204223.8,204223.8,9346,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742836,345833.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.06,60.018,1438742703,"201051344000917","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,207051.7,207051.7,9353,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742838,345834.00
08/04/2015 22:45,2,0.000,ALERT,211.93,295.76,59.996,1438742703,"201051344000648","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,202371.1,202371.1,9347,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742840,345835.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.66,59.965,1438742703,"201051344001093","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,205251.1,205251.1,9341,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742842,345836.00
08/04/2015 22:45,2,0.000,ALERT,212.38,296.06,60.002,1438742703,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,203265.6,203265.6,9351,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742844,345837.00
08/04/2015 22:45,2,0.000,ALERT,213.51,296.66,59.996,1438742703,"274151322000085","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,483498.0,483498.0,10602,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742845,345838.00
08/04/2015 22:45,2,0.000,ALERT,212.16,296.06,59.954,1438742703,"201051344000651","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,202540.8,202540.8,9328,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742847,345839.00
08/04/2015 22:45,2,0.000,ALERT,212.16,296.36,60.002,1438742703,"201051344000867","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,195179.4,195179.4,9350,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742849,345840.00
08/04/2015 22:45,2,0.000,ALERT,211.93,296.96,60.002,1438742703,"201051344001230","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,206169.1,206169.1,9358,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742851,345841.00
08/04/2015 22:45,2,0.000,ALERT,212.38,296.96,59.996,1438742703,"201051344000576","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,202425.8,202425.8,9367,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438742853,345842.00
08/04/2015 22:45,2,0.000,ALERT,211.70,296.96,59.981,1438742703,"201051344000579","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,209275.3,209275.3,9325,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438742854,345843.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345844.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345845.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345846.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345847.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345848.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345849.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345850.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345851.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345852.00
08/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1438742703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438743583,345853.00
08/04/2015 23:00,2,0.000,ALERT,211.03,295.76,60.002,1438743603,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,207938.9,207938.9,9337,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743679,345854.00
08/04/2015 23:00,2,0.000,ALERT,212.61,296.96,60.007,1438743603,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,507512.8,507512.8,10241,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743680,345855.00
08/04/2015 23:00,2,0.000,ALERT,211.03,296.06,60.002,1438743603,"201051344000868","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,194646.3,194646.3,9350,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743682,345856.00
08/04/2015 23:00,2,0.000,ALERT,211.70,295.46,60.007,1438743603,"201051344000853","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,201051.7,201051.7,9354,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743684,345857.00
08/04/2015 23:00,2,0.000,ALERT,211.70,296.36,60.002,1438743603,"201051344000582","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,200447.8,200447.8,9323,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743686,345858.00
08/04/2015 23:00,2,0.000,ALERT,211.25,295.16,60.002,1438743603,"201051344000469","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,196335.3,196335.3,9346,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743688,345859.00
08/04/2015 23:00,2,0.000,ALERT,211.03,295.16,60.007,1438743603,"201051344000988","174011321042388",0.00,14.70,0,291.85,298.47,0.0,0.0,0.000,195542.3,195542.3,9333,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743689,345860.00
08/04/2015 23:00,2,0.000,ALERT,211.25,295.16,59.981,1438743603,"201051344001158","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,201305.1,201305.1,9334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743691,345861.00
08/04/2015 23:00,2,0.000,ALERT,211.25,294.86,60.007,1438743603,"201051344001025","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,205547.8,205547.8,9330,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743693,345862.00
08/04/2015 23:00,2,0.000,ALERT,211.25,295.76,60.012,1438743603,"201051344000569","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,208833.0,208833.0,9354,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743695,345863.00
08/04/2015 23:00,2,0.000,ALERT,212.61,295.46,59.996,1438743603,"274151322000094","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,386835.9,386835.9,10745,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743697,345864.00
08/04/2015 23:00,2,0.000,ALERT,211.25,295.76,59.991,1438743603,"201051344000458","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,204543.6,204543.6,9343,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743699,345865.00
08/04/2015 23:00,2,0.000,ALERT,212.61,294.86,60.007,1438743603,"274151322000087","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,458472.3,458472.3,10179,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743700,345866.00
08/04/2015 23:00,2,0.000,ALERT,212.61,296.06,60.007,1438743603,"274151322000052","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,490172.3,490172.3,10595,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743702,345867.00
08/04/2015 23:00,2,0.000,ALERT,211.70,296.06,60.018,1438743603,"201051344001145","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,209629.4,209629.4,9351,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743704,345868.00
08/04/2015 23:00,2,0.000,ALERT,211.70,295.76,60.018,1438743603,"201051344000685","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,208402.9,208402.9,9351,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743706,345869.00
08/04/2015 23:00,2,0.000,ALERT,212.16,296.36,59.981,1438743603,"274151322000088","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,470276.9,470276.9,10199,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743708,345870.00
08/04/2015 23:00,2,0.000,ALERT,211.48,296.06,60.012,1438743603,"201051344000438","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,208426.6,208426.6,9324,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743709,345871.00
08/04/2015 23:00,2,0.000,ALERT,211.03,296.06,60.012,1438743603,"201051344001135","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,199917.8,199917.8,9308,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743711,345872.00
08/04/2015 23:00,2,0.000,ALERT,211.48,295.46,60.007,1438743603,"201051344000417","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,203664.5,203664.5,9324,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743713,345873.00
08/04/2015 23:00,2,0.000,ALERT,210.80,296.06,60.034,1438743603,"201051344000594","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,205094.4,205094.4,9346,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743715,345874.00
08/04/2015 23:00,2,0.000,ALERT,212.38,296.96,59.996,1438743603,"274151322000083","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,486109.6,486109.6,10626,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743717,345875.00
08/04/2015 23:00,2,0.000,ALERT,211.48,296.36,59.975,1438743603,"201051344000585","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,204531.7,204531.7,9327,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743718,345876.00
08/04/2015 23:00,2,0.000,ALERT,212.38,296.66,59.991,1438743603,"274151322000054","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,480982.8,480982.8,10189,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743720,345877.00
08/04/2015 23:00,2,0.000,ALERT,211.48,296.06,59.996,1438743603,"201051344001203","174011321042388",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,205433.6,205433.6,9337,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743722,345878.00
08/04/2015 23:00,2,0.000,ALERT,211.03,296.06,59.996,1438743603,"201051344000646","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,201915.3,201915.3,9323,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743724,345879.00
08/04/2015 23:00,2,0.000,ALERT,212.83,295.46,59.996,1438743603,"274151322000068","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,386082.6,386082.6,10354,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743726,345880.00
08/04/2015 23:00,2,0.000,ALERT,213.06,296.06,60.002,1438743603,"274151322000076","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,513561.3,513561.3,10606,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743728,345881.00
08/04/2015 23:00,2,0.000,ALERT,211.25,296.66,59.996,1438743603,"201051344000890","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,206523.5,206523.5,9336,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743729,345882.00
08/04/2015 23:00,2,0.000,ALERT,211.03,295.76,59.965,1438743603,"201051344000900","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,207304.6,207304.6,9365,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743731,345883.00
08/04/2015 23:00,2,0.000,ALERT,211.70,295.46,59.996,1438743603,"201051344000633","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,196307.5,196307.5,9358,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743733,345884.00
08/04/2015 23:00,2,0.000,ALERT,211.25,296.06,60.007,1438743603,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,204223.8,204223.8,9348,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743735,345885.00
08/04/2015 23:00,2,0.000,ALERT,211.48,295.76,59.996,1438743603,"201051344000917","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,207051.7,207051.7,9355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743737,345886.00
08/04/2015 23:00,2,0.000,ALERT,211.48,295.46,59.981,1438743603,"201051344000648","174011321042388",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,202371.1,202371.1,9349,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743739,345887.00
08/04/2015 23:00,2,0.000,ALERT,211.48,296.36,59.991,1438743603,"201051344001093","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,205251.1,205251.1,9343,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743740,345888.00
08/04/2015 23:00,2,0.000,ALERT,211.70,295.76,59.991,1438743603,"201051344000645","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,203265.6,203265.6,9353,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743742,345889.00
08/04/2015 23:00,2,0.000,ALERT,212.83,296.06,59.970,1438743603,"274151322000085","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,483498.0,483498.0,10604,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743744,345890.00
08/04/2015 23:00,2,0.000,ALERT,211.48,295.46,59.996,1438743603,"201051344000651","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,202540.8,202540.8,9330,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743746,345891.00
08/04/2015 23:00,2,0.000,ALERT,211.48,295.76,59.991,1438743603,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,195179.4,195179.4,9352,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743747,345892.00
08/04/2015 23:00,2,0.000,ALERT,211.25,296.66,59.991,1438743603,"201051344001230","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,206169.1,206169.1,9360,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743749,345893.00
08/04/2015 23:00,2,0.000,ALERT,211.70,296.36,59.965,1438743603,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,202425.8,202425.8,9369,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438743751,345894.00
08/04/2015 23:00,2,0.000,ALERT,211.25,296.36,59.991,1438743603,"201051344000579","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,209275.3,209275.3,9327,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438743753,345895.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345896.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345897.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345898.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345899.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345900.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345901.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345902.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345903.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345904.00
08/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1438743603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438744483,345905.00
08/04/2015 23:15,2,0.000,ALERT,210.57,294.56,59.986,1438744504,"201051344000955","174011321042388",0.00,14.30,0,292.16,299.07,0.0,0.0,0.000,207938.9,207938.9,9339,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744580,345906.00
08/04/2015 23:15,2,0.000,ALERT,212.16,295.76,59.959,1438744504,"274151322000095","174011321042388",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,507512.8,507512.8,10243,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744582,345907.00
08/04/2015 23:15,2,0.000,ALERT,211.03,295.16,60.002,1438744504,"201051344000868","174011321042388",0.00,14.30,0,292.76,299.97,0.0,0.0,0.000,194646.3,194646.3,9352,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744583,345908.00
08/04/2015 23:15,2,0.000,ALERT,211.48,294.56,60.023,1438744504,"201051344000853","174011321042388",0.00,14.30,0,291.85,299.37,0.0,0.0,0.000,201051.7,201051.7,9356,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744585,345909.00
08/04/2015 23:15,2,0.000,ALERT,211.48,295.46,59.986,1438744504,"201051344000582","174011321042388",0.00,14.00,0,293.06,299.97,0.0,0.0,0.000,200447.8,200447.8,9325,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744587,345910.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.56,59.996,1438744504,"201051344000469","174011321042388",0.00,13.70,0,290.95,298.47,0.0,0.0,0.000,196335.3,196335.3,9348,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744589,345911.00
08/04/2015 23:15,2,0.000,ALERT,210.80,294.56,59.981,1438744504,"201051344000988","174011321042388",0.00,14.70,0,289.75,298.77,0.0,0.0,0.000,195542.3,195542.3,9335,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744591,345912.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.26,60.002,1438744504,"201051344001158","174011321042388",0.00,14.00,0,291.55,298.47,0.0,0.0,0.000,201305.1,201305.1,9336,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744592,345913.00
08/04/2015 23:15,2,0.000,ALERT,210.80,293.96,59.959,1438744504,"201051344001025","174011321042388",0.00,13.70,0,291.55,299.67,0.0,0.0,0.000,205547.8,205547.8,9332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744594,345914.00
08/04/2015 23:15,2,0.000,ALERT,211.03,295.16,59.996,1438744504,"201051344000569","174011321042388",0.00,14.70,0,292.46,299.97,0.0,0.0,0.000,208833.0,208833.0,9356,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744596,345915.00
08/04/2015 23:15,2,0.000,ALERT,212.16,294.26,59.991,1438744504,"274151322000094","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,386835.9,386835.9,10747,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744598,345916.00
08/04/2015 23:15,2,0.000,ALERT,210.80,294.86,59.991,1438744504,"201051344000458","174011321042388",0.00,15.30,0,292.16,299.67,0.0,0.0,0.000,204543.6,204543.6,9345,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744600,345917.00
08/04/2015 23:15,2,0.000,ALERT,212.16,294.56,59.996,1438744504,"274151322000087","174011321042388",0.00,17.30,0,291.25,298.47,0.0,0.0,0.000,458472.3,458472.3,10181,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744602,345918.00
08/04/2015 23:15,2,0.000,ALERT,211.93,294.56,60.007,1438744504,"274151322000052","174011321042388",0.00,15.30,0,291.55,299.37,0.0,0.0,0.000,490172.3,490172.3,10597,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744604,345919.00
08/04/2015 23:15,2,0.000,ALERT,211.25,294.86,59.981,1438744504,"201051344001145","174011321042388",0.00,14.00,0,292.46,299.97,0.0,0.0,0.000,209629.4,209629.4,9353,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744605,345920.00
08/04/2015 23:15,2,0.000,ALERT,211.25,294.56,59.996,1438744504,"201051344000685","174011321042388",0.00,14.30,0,292.16,299.07,0.0,0.0,0.000,208402.9,208402.9,9353,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744607,345921.00
08/04/2015 23:15,2,0.000,ALERT,211.48,294.86,59.986,1438744504,"274151322000088","174011321042388",0.00,15.50,0,291.85,299.07,0.0,0.0,0.000,470276.9,470276.9,10201,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744609,345922.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.56,59.991,1438744504,"201051344000438","174011321042388",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,208426.6,208426.6,9326,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744611,345923.00
08/04/2015 23:15,2,0.000,ALERT,210.57,294.56,59.991,1438744504,"201051344001135","174011321042388",0.00,14.30,0,292.16,299.67,0.0,0.0,0.000,199917.8,199917.8,9310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744613,345924.00
08/04/2015 23:15,2,0.000,ALERT,211.03,293.66,59.991,1438744504,"201051344000417","174011321042388",0.00,14.30,0,291.55,298.47,0.0,0.0,0.000,203664.5,203664.5,9326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744614,345925.00
08/04/2015 23:15,2,0.000,ALERT,210.35,294.56,59.981,1438744504,"201051344000594","174011321042388",0.00,14.70,0,291.85,299.37,0.0,0.0,0.000,205094.4,205094.4,9348,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744616,345926.00
08/04/2015 23:15,2,0.000,ALERT,212.16,294.26,59.970,1438744504,"274151322000083","174011321042388",0.00,15.00,0,291.85,299.67,0.0,0.0,0.000,486109.6,486109.6,10628,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744618,345927.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.26,59.981,1438744504,"201051344000585","174011321042388",0.00,14.30,0,291.85,299.07,0.0,0.0,0.000,204531.7,204531.7,9329,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744620,345928.00
08/04/2015 23:15,2,0.000,ALERT,212.16,295.16,59.991,1438744504,"274151322000054","174011321042388",0.00,15.50,0,291.85,299.67,0.0,0.0,0.000,480982.8,480982.8,10191,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744621,345929.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.26,59.991,1438744504,"201051344001203","174011321042388",0.00,14.00,0,291.85,300.87,0.0,0.0,0.000,205433.6,205433.6,9339,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744623,345930.00
08/04/2015 23:15,2,0.000,ALERT,210.57,294.26,59.949,1438744504,"201051344000646","174011321042388",0.00,14.00,0,291.55,298.77,0.0,0.0,0.000,201915.3,201915.3,9325,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744625,345931.00
08/04/2015 23:15,2,0.000,ALERT,212.61,293.36,59.970,1438744504,"274151322000068","174011321042388",0.00,15.80,0,291.25,298.17,0.0,0.0,0.000,386082.6,386082.6,10356,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744627,345932.00
08/04/2015 23:15,2,0.000,ALERT,212.61,293.96,59.975,1438744504,"274151322000076","174011321042388",0.00,15.30,0,292.16,299.67,0.0,0.0,0.000,513561.3,513561.3,10608,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744629,345933.00
08/04/2015 23:15,2,0.000,ALERT,210.57,294.56,59.965,1438744504,"201051344000890","174011321042388",0.00,14.70,0,292.46,300.27,0.0,0.0,0.000,206523.5,206523.5,9338,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744631,345934.00
08/04/2015 23:15,2,0.000,ALERT,210.57,293.96,59.938,1438744504,"201051344000900","174011321042388",0.00,14.30,0,291.55,298.77,0.0,0.0,0.000,207304.6,207304.6,9367,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744632,345935.00
08/04/2015 23:15,2,0.000,ALERT,211.25,293.36,59.970,1438744504,"201051344000633","174011321042388",0.00,14.00,0,290.35,298.17,0.0,0.0,0.000,196307.5,196307.5,9360,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744634,345936.00
08/04/2015 23:15,2,0.000,ALERT,210.57,293.96,59.959,1438744504,"201051344000983","174011321042388",0.00,14.70,0,292.16,299.67,0.0,0.0,0.000,204223.8,204223.8,9350,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744636,345937.00
08/04/2015 23:15,2,0.000,ALERT,211.03,293.96,59.959,1438744504,"201051344000917","174011321042388",0.00,15.30,0,290.95,298.47,0.0,0.0,0.000,207051.7,207051.7,9357,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744638,345938.00
08/04/2015 23:15,2,0.000,ALERT,210.80,293.36,59.965,1438744504,"201051344000648","174011321042388",0.00,13.70,0,291.55,299.37,0.0,0.0,0.000,202371.1,202371.1,9351,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744640,345939.00
08/04/2015 23:15,2,0.000,ALERT,210.80,294.56,59.965,1438744504,"201051344001093","174011321042388",0.00,14.70,0,292.16,299.07,0.0,0.0,0.000,205251.1,205251.1,9345,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744641,345940.00
08/04/2015 23:15,2,0.000,ALERT,211.03,293.96,59.970,1438744504,"201051344000645","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,203265.6,203265.6,9355,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744643,345941.00
08/04/2015 23:15,2,0.000,ALERT,211.93,293.66,59.959,1438744504,"274151322000085","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,483498.0,483498.0,10606,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744645,345942.00
08/04/2015 23:15,2,0.000,ALERT,210.80,293.36,59.965,1438744504,"201051344000651","174011321042388",0.00,13.30,0,291.55,298.77,0.0,0.0,0.000,202540.8,202540.8,9332,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744647,345943.00
08/04/2015 23:15,2,0.000,ALERT,210.80,293.66,59.959,1438744504,"201051344000867","174011321042388",0.00,15.00,0,291.85,299.37,0.0,0.0,0.000,195179.4,195179.4,9354,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438744649,345944.00
08/04/2015 23:15,2,0.000,ALERT,210.57,294.26,59.970,1438744504,"201051344001230","174011321042388",0.00,14.00,0,292.46,299.37,0.0,0.0,0.000,206169.1,206169.1,9362,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744650,345945.00
08/04/2015 23:15,2,0.000,ALERT,211.03,294.56,59.933,1438744504,"201051344000576","174011321042388",0.00,14.30,0,292.16,299.37,0.0,0.0,0.000,202425.8,202425.8,9371,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744652,345946.00
08/04/2015 23:15,2,0.000,ALERT,210.35,294.56,59.959,1438744504,"201051344000579","174011321042388",0.00,14.70,0,292.76,299.67,0.0,0.0,0.000,209275.3,209275.3,9329,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438744654,345947.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345948.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345949.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345950.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345951.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345952.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345953.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345954.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345955.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345956.00
08/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1438744504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438745384,345957.00
08/04/2015 23:30,2,0.000,ALERT,210.57,294.26,59.970,1438745404,"201051344000955","174011321042388",0.00,14.30,0,292.16,296.36,0.0,0.0,0.000,207938.9,207938.9,9341,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745479,345958.00
08/04/2015 23:30,2,0.000,ALERT,212.16,295.46,59.975,1438745404,"274151322000095","174011321042388",0.00,14.70,0,293.96,297.57,0.0,0.0,0.000,507512.8,507512.8,10245,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745481,345959.00
08/04/2015 23:30,2,0.000,ALERT,210.80,294.56,59.981,1438745404,"201051344000868","174011321042388",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,194646.3,194646.3,9354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745483,345960.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.96,59.981,1438745404,"201051344000853","174011321042388",0.00,14.00,0,292.76,296.66,0.0,0.0,0.000,201051.7,201051.7,9358,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745484,345961.00
08/04/2015 23:30,2,0.000,ALERT,211.48,295.16,59.996,1438745404,"201051344000582","174011321042388",0.00,14.00,0,293.66,297.26,0.0,0.0,0.000,200447.8,200447.8,9327,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745486,345962.00
08/04/2015 23:30,2,0.000,ALERT,210.80,293.96,59.970,1438745404,"201051344000469","174011321042388",0.00,13.70,0,291.55,295.76,0.0,0.0,0.000,196335.3,196335.3,9350,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745488,345963.00
08/04/2015 23:30,2,0.000,ALERT,210.80,293.66,59.996,1438745404,"201051344000988","174011321042388",0.00,14.30,0,290.35,296.06,0.0,0.0,0.000,195542.3,195542.3,9337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745490,345964.00
08/04/2015 23:30,2,0.000,ALERT,210.80,293.66,59.981,1438745404,"201051344001158","174011321042388",0.00,14.00,0,292.16,296.06,0.0,0.0,0.000,201305.1,201305.1,9338,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745492,345965.00
08/04/2015 23:30,2,0.000,ALERT,210.57,293.36,59.975,1438745404,"201051344001025","174011321042388",0.00,13.70,0,292.16,296.96,0.0,0.0,0.000,205547.8,205547.8,9334,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745493,345966.00
08/04/2015 23:30,2,0.000,ALERT,210.57,294.26,59.986,1438745404,"201051344000569","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,208833.0,208833.0,9358,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745495,345967.00
08/04/2015 23:30,2,0.000,ALERT,212.16,293.96,59.986,1438745404,"274151322000094","174011321042388",0.00,14.70,0,292.46,295.76,0.0,0.0,0.000,386835.9,386835.9,10749,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745497,345968.00
08/04/2015 23:30,2,0.000,ALERT,210.57,293.96,60.018,1438745404,"201051344000458","174011321042388",0.00,15.30,0,292.76,296.96,0.0,0.0,0.000,204543.6,204543.6,9347,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745499,345969.00
08/04/2015 23:30,2,0.000,ALERT,212.16,293.36,59.970,1438745404,"274151322000087","174011321042388",0.00,17.00,0,292.16,295.76,0.0,0.0,0.000,458472.3,458472.3,10183,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745501,345970.00
