ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/04/2015 23:30,2,0.000,ALERT,211.70,294.56,59.944,1438745404,"274151322000052","174011321042388",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,490172.3,490172.3,10599,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745503,345971.00
08/04/2015 23:30,2,0.000,ALERT,211.03,294.26,59.959,1438745404,"201051344001145","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,209629.4,209629.4,9355,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745505,345972.00
08/04/2015 23:30,2,0.000,ALERT,211.25,294.26,59.965,1438745404,"201051344000685","174011321042388",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,208402.9,208402.9,9355,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745507,345973.00
08/04/2015 23:30,2,0.000,ALERT,211.48,294.26,59.981,1438745404,"274151322000088","174011321042388",0.00,15.30,0,292.46,296.36,0.0,0.0,0.000,470276.9,470276.9,10203,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745508,345974.00
08/04/2015 23:30,2,0.000,ALERT,211.03,294.26,59.981,1438745404,"201051344000438","174011321042388",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,208426.6,208426.6,9328,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745510,345975.00
08/04/2015 23:30,2,0.000,ALERT,210.57,293.96,59.981,1438745404,"201051344001135","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,199917.8,199917.8,9312,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745512,345976.00
08/04/2015 23:30,2,0.000,ALERT,211.03,293.66,59.981,1438745404,"201051344000417","174011321042388",0.00,14.00,0,291.85,295.76,0.0,0.0,0.000,203664.5,203664.5,9328,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745514,345977.00
08/04/2015 23:30,2,0.000,ALERT,210.57,294.56,59.986,1438745404,"201051344000594","174011321042388",0.00,14.30,0,292.16,296.36,0.0,0.0,0.000,205094.4,205094.4,9350,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745516,345978.00
08/04/2015 23:30,2,0.000,ALERT,212.38,295.16,59.986,1438745404,"274151322000083","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,486109.6,486109.6,10630,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745517,345979.00
08/04/2015 23:30,2,0.000,ALERT,211.25,294.56,59.996,1438745404,"201051344000585","174011321042388",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,204531.7,204531.7,9331,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745519,345980.00
08/04/2015 23:30,2,0.000,ALERT,212.16,294.26,59.981,1438745404,"274151322000054","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,480982.8,480982.8,10193,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745521,345981.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.96,59.991,1438745404,"201051344001203","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,205433.6,205433.6,9341,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745523,345982.00
08/04/2015 23:30,2,0.000,ALERT,210.57,294.26,59.981,1438745404,"201051344000646","174011321042388",0.00,14.00,0,291.55,296.06,0.0,0.0,0.000,201915.3,201915.3,9327,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745525,345983.00
08/04/2015 23:30,2,0.000,ALERT,213.06,293.36,59.986,1438745404,"274151322000068","174011321042388",0.00,15.80,0,292.16,295.76,0.0,0.0,0.000,386082.6,386082.6,10358,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745526,345984.00
08/04/2015 23:30,2,0.000,ALERT,212.83,295.16,59.981,1438745404,"274151322000076","174011321042388",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,513561.3,513561.3,10610,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745528,345985.00
08/04/2015 23:30,2,0.000,ALERT,210.80,294.86,59.996,1438745404,"201051344000890","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,206523.5,206523.5,9340,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745530,345986.00
08/04/2015 23:30,2,0.000,ALERT,210.80,293.96,60.002,1438745404,"201051344000900","174011321042388",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,207304.6,207304.6,9369,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745532,345987.00
08/04/2015 23:30,2,0.000,ALERT,211.48,293.66,59.991,1438745404,"201051344000633","174011321042388",0.00,14.00,0,290.35,295.46,0.0,0.0,0.000,196307.5,196307.5,9362,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745534,345988.00
08/04/2015 23:30,2,0.000,ALERT,210.80,294.56,59.991,1438745404,"201051344000983","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,204223.8,204223.8,9352,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745535,345989.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.96,60.002,1438745404,"201051344000917","174011321042388",0.00,15.00,0,291.25,295.76,0.0,0.0,0.000,207051.7,207051.7,9359,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745537,345990.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.66,59.996,1438745404,"201051344000648","174011321042388",0.00,13.70,0,291.55,296.66,0.0,0.0,0.000,202371.1,202371.1,9353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745539,345991.00
08/04/2015 23:30,2,0.000,ALERT,211.03,294.56,59.996,1438745404,"201051344001093","174011321042388",0.00,14.70,0,292.76,296.36,0.0,0.0,0.000,205251.1,205251.1,9347,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745541,345992.00
08/04/2015 23:30,2,0.000,ALERT,211.48,294.26,59.991,1438745404,"201051344000645","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,203265.6,203265.6,9357,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745543,345993.00
08/04/2015 23:30,2,0.000,ALERT,212.38,294.56,59.996,1438745404,"274151322000085","174011321042388",0.00,15.00,0,292.76,296.36,0.0,0.0,0.000,483498.0,483498.0,10608,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745544,345994.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.66,59.970,1438745404,"201051344000651","174011321042388",0.00,13.30,0,291.55,296.06,0.0,0.0,0.000,202540.8,202540.8,9334,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745546,345995.00
08/04/2015 23:30,2,0.000,ALERT,211.25,293.96,60.007,1438745404,"201051344000867","174011321042388",0.00,15.00,0,291.85,296.96,0.0,0.0,0.000,195179.4,195179.4,9356,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745548,345996.00
08/04/2015 23:30,2,0.000,ALERT,211.03,294.86,60.018,1438745404,"201051344001230","174011321042388",0.00,14.00,0,292.46,296.66,0.0,0.0,0.000,206169.1,206169.1,9364,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438745550,345997.00
08/04/2015 23:30,2,0.000,ALERT,211.48,294.86,60.007,1438745404,"201051344000576","174011321042388",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,202425.8,202425.8,9373,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745552,345998.00
08/04/2015 23:30,2,0.000,ALERT,211.03,294.86,60.007,1438745404,"201051344000579","174011321042388",0.00,14.70,0,292.46,296.96,0.0,0.0,0.000,209275.3,209275.3,9331,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438745553,345999.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346000.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346001.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346002.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346003.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346004.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346005.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346006.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346007.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346008.00
08/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1438745404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438746284,346009.00
08/04/2015 23:45,2,0.000,ALERT,211.25,296.66,60.018,1438746303,"201051344000955","174011321042388",0.00,14.30,0,282.84,298.47,0.0,0.0,0.000,207938.9,207938.9,9343,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746379,346010.00
08/04/2015 23:45,2,0.000,ALERT,213.06,298.17,59.986,1438746303,"274151322000095","174011321042388",0.00,14.30,0,284.34,299.67,0.0,0.0,0.000,507512.8,507512.8,10247,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746381,346011.00
08/04/2015 23:45,2,0.000,ALERT,211.48,297.26,59.986,1438746303,"201051344000868","174011321042388",0.00,14.00,0,283.74,299.67,0.0,0.0,0.000,194646.3,194646.3,9356,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746383,346012.00
08/04/2015 23:45,2,0.000,ALERT,212.16,296.36,59.996,1438746303,"201051344000853","174011321042388",0.00,14.00,0,282.84,298.77,0.0,0.0,0.000,201051.7,201051.7,9360,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746384,346013.00
08/04/2015 23:45,2,0.000,ALERT,212.16,297.57,59.986,1438746303,"201051344000582","174011321042388",0.00,13.70,0,283.74,299.37,0.0,0.0,0.000,200447.8,200447.8,9329,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746386,346014.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.36,59.991,1438746303,"201051344000469","174011321042388",0.00,13.70,0,281.64,297.87,0.0,0.0,0.000,196335.3,196335.3,9352,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746388,346015.00
08/04/2015 23:45,2,0.000,ALERT,211.48,296.66,59.986,1438746303,"201051344000988","174011321042388",0.00,14.30,0,281.03,298.17,0.0,0.0,0.000,195542.3,195542.3,9339,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746390,346016.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.66,59.959,1438746303,"201051344001158","174011321042388",0.00,13.70,0,282.24,297.87,0.0,0.0,0.000,201305.1,201305.1,9340,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746391,346017.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.36,59.991,1438746303,"201051344001025","174011321042388",0.00,13.70,0,282.84,299.37,0.0,0.0,0.000,205547.8,205547.8,9336,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746393,346018.00
08/04/2015 23:45,2,0.000,ALERT,211.70,297.26,59.991,1438746303,"201051344000569","174011321042388",0.00,14.30,0,283.44,299.67,0.0,0.0,0.000,208833.0,208833.0,9360,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746395,346019.00
08/04/2015 23:45,2,0.000,ALERT,212.83,296.36,59.981,1438746303,"274151322000094","174011321042388",0.00,14.70,0,282.54,298.17,0.0,0.0,0.000,386835.9,386835.9,10751,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746397,346020.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.96,59.954,1438746303,"201051344000458","174011321042388",0.00,15.00,0,283.14,299.37,0.0,0.0,0.000,204543.6,204543.6,9349,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746399,346021.00
08/04/2015 23:45,2,0.000,ALERT,212.83,296.66,59.970,1438746303,"274151322000087","174011321042388",0.00,16.30,0,282.54,298.17,0.0,0.0,0.000,458472.3,458472.3,10185,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746401,346022.00
08/04/2015 23:45,2,0.000,ALERT,212.61,297.87,59.975,1438746303,"274151322000052","174011321042388",0.00,15.00,0,283.14,299.07,0.0,0.0,0.000,490172.3,490172.3,10601,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746402,346023.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.96,59.954,1438746303,"201051344001145","174011321042388",0.00,14.00,0,283.44,299.67,0.0,0.0,0.000,209629.4,209629.4,9357,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746404,346024.00
08/04/2015 23:45,2,0.000,ALERT,212.16,296.96,59.986,1438746303,"201051344000685","174011321042388",0.00,14.00,0,282.84,298.77,0.0,0.0,0.000,208402.9,208402.9,9357,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746406,346025.00
08/04/2015 23:45,2,0.000,ALERT,212.38,296.36,59.965,1438746303,"274151322000088","174011321042388",0.00,15.00,0,283.14,298.77,0.0,0.0,0.000,470276.9,470276.9,10205,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746408,346026.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.66,60.002,1438746303,"201051344000438","174011321042388",0.00,13.70,0,283.44,299.37,0.0,0.0,0.000,208426.6,208426.6,9330,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746410,346027.00
08/04/2015 23:45,2,0.000,ALERT,211.48,296.96,59.970,1438746303,"201051344001135","174011321042388",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,199917.8,199917.8,9314,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746412,346028.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.36,59.970,1438746303,"201051344000417","174011321042388",0.00,14.00,0,282.54,298.17,0.0,0.0,0.000,203664.5,203664.5,9330,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746413,346029.00
08/04/2015 23:45,2,0.000,ALERT,211.48,297.26,59.975,1438746303,"201051344000594","174011321042388",0.00,14.30,0,282.54,298.77,0.0,0.0,0.000,205094.4,205094.4,9352,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746415,346030.00
08/04/2015 23:45,2,0.000,ALERT,213.06,297.26,59.954,1438746303,"274151322000083","174011321042388",0.00,14.70,0,283.44,299.37,0.0,0.0,0.000,486109.6,486109.6,10632,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746417,346031.00
08/04/2015 23:45,2,0.000,ALERT,211.93,297.26,59.933,1438746303,"201051344000585","174011321042388",0.00,14.30,0,282.54,298.77,0.0,0.0,0.000,204531.7,204531.7,9333,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746419,346032.00
08/04/2015 23:45,2,0.000,ALERT,212.83,296.96,59.970,1438746303,"274151322000054","174011321042388",0.00,15.30,0,283.14,299.37,0.0,0.0,0.000,480982.8,480982.8,10195,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746421,346033.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.66,59.975,1438746303,"201051344001203","174011321042388",0.00,14.00,0,283.14,300.57,0.0,0.0,0.000,205433.6,205433.6,9343,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746423,346034.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.96,60.002,1438746303,"201051344000646","174011321042388",0.00,13.70,0,282.54,298.47,0.0,0.0,0.000,201915.3,201915.3,9329,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746424,346035.00
08/04/2015 23:45,2,0.000,ALERT,213.74,296.36,59.970,1438746303,"274151322000068","174011321042388",0.00,15.50,0,282.54,297.87,0.0,0.0,0.000,386082.6,386082.6,10360,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746426,346036.00
08/04/2015 23:45,2,0.000,ALERT,213.51,296.66,59.965,1438746303,"274151322000076","174011321042388",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,513561.3,513561.3,10612,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746428,346037.00
08/04/2015 23:45,2,0.000,ALERT,211.70,297.26,59.975,1438746303,"201051344000890","174011321042388",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,206523.5,206523.5,9342,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746430,346038.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.66,59.981,1438746303,"201051344000900","174011321042388",0.00,14.00,0,282.54,298.17,0.0,0.0,0.000,207304.6,207304.6,9371,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746432,346039.00
08/04/2015 23:45,2,0.000,ALERT,212.38,296.06,59.970,1438746303,"201051344000633","174011321042388",0.00,13.70,0,281.03,297.87,0.0,0.0,0.000,196307.5,196307.5,9364,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1438746433,346040.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.66,59.970,1438746303,"201051344000983","174011321042388",0.00,14.30,0,283.44,299.07,0.0,0.0,0.000,204223.8,204223.8,9354,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746435,346041.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.36,59.970,1438746303,"201051344000917","174011321042388",0.00,15.00,0,281.94,297.87,0.0,0.0,0.000,207051.7,207051.7,9361,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746437,346042.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.06,59.975,1438746303,"201051344000648","174011321042388",0.00,13.70,0,282.54,299.07,0.0,0.0,0.000,202371.1,202371.1,9355,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746439,346043.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.66,59.975,1438746303,"201051344001093","174011321042388",0.00,14.70,0,282.84,298.47,0.0,0.0,0.000,205251.1,205251.1,9349,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746441,346044.00
08/04/2015 23:45,2,0.000,ALERT,212.38,296.36,60.012,1438746303,"201051344000645","174011321042388",0.00,14.70,0,282.84,298.77,0.0,0.0,0.000,203265.6,203265.6,9359,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746443,346045.00
08/04/2015 23:45,2,0.000,ALERT,213.06,296.36,59.981,1438746303,"274151322000085","174011321042388",0.00,14.70,0,283.14,298.77,0.0,0.0,0.000,483498.0,483498.0,10610,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746444,346046.00
08/04/2015 23:45,2,0.000,ALERT,211.93,295.76,59.970,1438746303,"201051344000651","174011321042388",0.00,13.30,0,282.54,298.47,0.0,0.0,0.000,202540.8,202540.8,9336,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746446,346047.00
08/04/2015 23:45,2,0.000,ALERT,211.93,296.06,59.986,1438746303,"201051344000867","174011321042388",0.00,14.70,0,282.84,299.07,0.0,0.0,0.000,195179.4,195179.4,9358,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746448,346048.00
08/04/2015 23:45,2,0.000,ALERT,211.70,297.26,59.975,1438746303,"201051344001230","174011321042388",0.00,13.70,0,283.44,299.07,0.0,0.0,0.000,206169.1,206169.1,9366,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746450,346049.00
08/04/2015 23:45,2,0.000,ALERT,212.16,296.96,59.975,1438746303,"201051344000576","174011321042388",0.00,14.00,0,282.84,298.77,0.0,0.0,0.000,202425.8,202425.8,9375,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746452,346050.00
08/04/2015 23:45,2,0.000,ALERT,211.70,296.96,59.949,1438746303,"201051344000579","174011321042388",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,209275.3,209275.3,9333,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1438746453,346051.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346052.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346053.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346054.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346055.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346056.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346057.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346058.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346059.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346060.00
08/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1438746303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1438747183,346061.00
